Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  08:00:00,374.241338733,73.5210641729,0.0,0.0,220.879908,53.238744,2361.73068379,2330.44564306,4.83426,26.4507807245
 01/17  09:00:00,447.308042808,73.5210641729,0.0,0.0,220.879908,145.652643033,2037.30428503,1965.49524268,36.25695,35.5520923496
 01/17  10:00:00,447.17663917,73.5210641729,0.0,0.0,220.879908,145.652643033,1935.42778401,1845.14900125,36.25695,54.0218327614
 01/17  11:00:00,453.070849484,73.5210641729,0.0,0.0,220.879908,151.653867033,1775.76340712,1673.33114992,48.3426,54.0896571978
 01/17  12:00:00,454.048255735,73.5210641729,0.0,0.0,220.879908,151.653867033,1618.56314477,1515.8927323,48.3426,54.3278124694
 01/17  13:00:00,452.980312622,73.5210641729,0.0,0.0,220.879908,151.653867033,1523.66084901,1420.7806694,48.3426,54.537579618
 01/17  14:00:00,446.990800456,73.5210641729,0.0,0.0,220.879908,145.652643033,1415.7891422,1327.86241494,24.1713,63.7554272669
 01/17  15:00:00,446.973324211,73.5210641729,0.0,0.0,220.879908,145.652643033,1331.00448053,1252.79941994,24.1713,54.0337605948
 01/17  16:00:00,439.077554667,73.5210641729,0.0,0.0,220.879908,137.835547516,1179.59806109,1129.63800991,4.83426,45.1257911742
 01/17  17:00:00,434.057110649,73.5210641729,0.0,0.0,220.879908,133.019064,1067.96625709,1018.41635265,4.83426,44.7156444356
 01/17  18:00:00,366.287588613,73.5210641729,0.0,0.0,220.879908,53.238744,1286.65148808,1237.10333618,4.83426,44.7138918974
 01/17  19:00:00,372.301129974,73.5210641729,0.0,0.0,220.879908,53.238744,1421.81700944,1372.07155427,4.83426,44.9111951686
 01/17  20:00:00,372.28711543,73.5210641729,0.0,0.0,220.879908,53.238744,1445.05329775,1422.82906417,4.83426,17.3899735854
 01/17  21:00:00,372.298653694,73.5210641729,0.0,0.0,220.879908,53.238744,1478.41935662,1464.8916657,4.83426,8.69343092503
 01/17  22:00:00,118.801106047,1.53161851146,0.0,0.0,43.513341876,52.539744,14.6623846764,1.1342501927,4.83426,8.6938744837
 01/17  23:00:00,118.863223388,1.45868429663,0.0,0.0,43.513341876,52.539744,14.989237168,1.50381604048,4.83426,8.65116112749
 01/17  24:00:00,122.186976512,3.6531959749,0.0,0.0,43.513341876,52.539744,17.4581121249,3.98494909391,4.83426,8.63890303098
 01/18  01:00:00,121.683585685,4.20257044562,0.0,0.0,43.513341876,52.539744,9.64976335789,4.79550335789,4.83426,0.02
 01/18  02:00:00,122.747536633,5.25321305702,0.0,0.0,43.513341876,52.539744,14.6493322216,9.79507222156,4.83426,0.02
 01/18  03:00:00,124.703686859,7.21947297367,0.0,0.0,43.513341876,52.539744,25.7850105176,12.3302565176,4.83426,8.62049400006
 01/18  04:00:00,128.461729459,10.9518067211,0.0,0.0,43.513341876,52.539744,27.5863559458,22.7320959458,4.83426,0.02
 01/18  05:00:00,126.825837557,8.8955299337,0.0,0.0,43.513341876,52.539744,32.7941044488,27.9398444488,4.83426,0.02
 01/18  06:00:00,138.652244392,20.7121983772,0.0,0.0,43.513341876,52.539744,60.678971823,47.2224508987,4.83426,8.62226092433
 01/18  07:00:00,197.275020851,73.5210641729,0.0,0.0,43.513341876,53.238744,2817.13545064,2812.28119064,4.83426,0.02
 01/18  08:00:00,373.346673283,73.5210641729,0.0,0.0,220.879908,53.238744,2392.19844517,2360.9150599,4.83426,26.4491252713
 01/18  09:00:00,447.123427664,73.5210641729,0.0,0.0,220.879908,145.652643033,1969.04577887,1897.23391197,36.25695,35.5549168958
 01/18  10:00:00,447.04464839,73.5210641729,0.0,0.0,220.879908,145.652643033,1663.79148494,1573.51678686,36.25695,54.0177480814
 01/18  11:00:00,453.000447459,73.5210641729,0.00115092730216,0.0,220.879908,151.653867033,1433.49111667,1338.26982594,48.3426,46.8786907314
 01/18  12:00:00,453.536878711,73.5210641729,0.0,0.0,220.879908,151.653867033,1215.03151054,1105.11098977,48.3426,61.5779207688
 01/18  13:00:00,451.196954684,73.5523163993,0.0,0.0,220.879908,151.653867033,908.191341847,805.315057716,48.3426,54.5336841313
 01/18  14:00:00,445.0548376,73.7159260878,0.0,0.0,220.879908,145.652643033,790.943362336,703.009492274,24.1713,63.7625700619
 01/18  15:00:00,445.370184124,74.0231453644,0.0,0.0,220.879908,145.652643033,790.783970364,715.503353123,24.1713,51.109317241
 01/18  16:00:00,437.438739343,74.0013870308,0.0,0.0,220.879908,137.835547516,693.0485892,640.13985204,4.83426,48.0744771605
 01/18  17:00:00,431.948040504,73.5210641729,0.0,0.0,220.879908,133.019064,635.499641727,585.948911404,4.83426,44.7164703227
 01/18  18:00:00,364.425050388,73.5210641729,0.0,0.0,220.879908,53.238744,872.086864507,822.534846187,4.83426,44.7177583196
 01/18  19:00:00,371.799578709,73.5210641729,0.0,0.0,220.879908,53.238744,1191.9371374,1142.18651467,4.83426,44.9163627376
 01/18  20:00:00,372.639463138,73.5210641729,0.0,0.0,220.879908,53.238744,1249.37851371,1227.15190891,4.83426,17.3923448037
 01/18  21:00:00,372.619561591,73.5210641729,0.0,0.0,220.879908,53.238744,1289.28969313,1275.7626027,4.83426,8.69283043094
 01/18  22:00:00,117.602828648,0.0,0.0,0.0,43.513341876,52.539744,13.5278954719,0.0,4.83426,8.69363547187
 01/18  23:00:00,119.24204276,1.82335537079,0.0,0.0,43.513341876,52.539744,13.922274013,0.436618819341,4.83426,8.65139519364
 01/18  24:00:00,119.99254297,1.45868429663,0.0,0.0,43.513341876,52.539744,14.1109738829,0.637992203142,4.83426,8.63872167975
 01/19  01:00:00,119.316163467,1.82335537079,0.0,0.0,43.513341876,52.539744,6.22376908256,1.36950908256,4.83426,0.02
 01/19  02:00:00,121.692297702,4.20257044562,0.0,0.0,43.513341876,52.539744,7.05921205259,2.20495205259,4.83426,0.02
 01/19  03:00:00,122.754601131,5.25321305702,0.0,0.0,43.513341876,52.539744,18.9420846609,5.48551980925,4.83426,8.62230485162
 01/19  04:00:00,125.044924006,7.55468436567,0.0,0.0,43.513341876,52.539744,12.6332032974,7.7789432974,4.83426,0.02
 01/19  05:00:00,129.222039183,11.2870181131,0.0,0.0,43.513341876,52.539744,18.3439416553,13.4896816553,4.83426,0.02
 01/19  06:00:00,127.463615573,9.56595271771,0.0,0.0,43.513341876,52.539744,30.613891581,17.1573481308,4.83426,8.62228345022
 01/19  07:00:00,196.802156325,73.5210641729,0.0,0.0,43.513341876,53.238744,2621.81289891,2616.95863891,4.83426,0.02
 01/19  08:00:00,373.056356496,73.5210641729,0.0,0.0,220.879908,53.238744,2302.89847572,2271.61506025,4.83426,26.4491554684
 01/19  09:00:00,447.075257235,73.5210641729,0.0,0.0,220.879908,145.652643033,2005.79903219,1933.98810462,36.25695,35.5539775678
 01/19  10:00:00,447.031838554,73.5210641729,0.0,0.0,220.879908,145.652643033,1737.28385346,1647.00236358,36.25695,54.0245398756
 01/19  11:00:00,452.996653227,73.5218134185,0.00118800814738,0.0,220.879908,151.653867033,1425.28311161,1331.85590248,48.3426,45.0846091336
 01/19  12:00:00,453.409358903,73.6982279726,0.0,0.0,220.879908,151.653867033,1139.45436093,1027.70140777,48.3426,63.4103531637
 01/19  13:00:00,452.224436622,74.5606566024,0.0,0.0,220.879908,151.653867033,882.85508025,779.978333265,48.3426,54.5341469855
 01/19  14:00:00,447.026232091,75.5939879843,0.0,0.0,220.879908,145.652643033,777.785991888,689.84811951,24.1713,63.7665723781
 01/19  15:00:00,447.47967539,76.1146662815,0.0,0.0,220.879908,145.652643033,726.122845582,656.919667907,24.1713,45.0318776744
 01/19  16:00:00,439.585991802,76.1208232908,0.0,0.0,220.879908,137.835547516,654.206361347,595.199706714,4.83426,54.1723946335
 01/19  17:00:00,432.342803012,73.9750488694,0.0,0.0,220.879908,133.019064,563.298572766,513.739801358,4.83426,44.7245114082
 01/19  18:00:00,364.208073802,73.5210641729,0.0,0.0,220.879908,53.238744,762.276772878,712.717396211,4.83426,44.7251166671
 01/19  19:00:00,370.552395433,73.5210641729,0.0,0.0,220.879908,53.238744,910.797299307,861.04391653,4.83426,44.9191227771
 01/19  20:00:00,371.189396759,73.5210641729,0.0,0.0,220.879908,53.238744,929.333862665,907.107305866,4.83426,17.3922967991
 01/19  21:00:00,371.316228469,73.5210641729,0.0,0.0,220.879908,53.238744,953.603199011,940.076136415,4.83426,8.69280259618
 01/19  22:00:00,117.658092881,0.0,0.0,0.0,43.513341876,52.539744,13.5278736726,0.0,4.83426,8.69361367258
 01/19  23:00:00,117.434838803,0.0,0.0,0.0,43.513341876,52.539744,13.4855684317,0.0,4.83426,8.65130843171
 01/19  24:00:00,118.530403025,0.0,0.0,0.0,43.513341876,52.539744,13.472907255,0.0,4.83426,8.638647255
 01/20  01:00:00,117.857832451,0.364671074158,0.0,0.0,43.513341876,52.539744,4.98803122547,0.133771225473,4.83426,0.02
 01/20  02:00:00,119.141839748,1.64101983371,0.0,0.0,43.513341876,52.539744,5.23676265845,0.382502658448,4.83426,0.02
 01/20  03:00:00,118.769692182,1.27634875955,0.0,0.0,43.513341876,52.539744,13.8535137986,0.396941695307,4.83426,8.6223121033
 01/20  04:00:00,119.31035013,1.82335537079,0.0,0.0,43.513341876,52.539744,5.4277433267,0.573483326703,4.83426,0.02
 01/20  05:00:00,121.063880517,1.45868429663,0.0,0.0,43.513341876,52.539744,5.58651861021,0.732258610209,4.83426,0.02
 01/20  06:00:00,123.380948669,4.11109350453,0.0,0.0,43.513341876,52.539744,15.0873348215,1.6308735101,4.83426,8.62220131137
 01/20  07:00:00,196.259982759,73.5210641729,0.0,0.0,43.513341876,53.238744,1971.45191294,1966.59765294,4.83426,0.02
 01/20  08:00:00,372.5924569,73.5210641729,0.0,0.0,220.879908,53.238744,1759.90053209,1728.61661974,4.83426,26.449652351
 01/20  09:00:00,446.924126815,73.5210641729,0.000602696683651,0.0,220.879908,145.652643033,1513.80970906,1441.99749788,36.25695,35.5552611827
 01/20  10:00:00,446.972687169,73.5210641729,0.00158545568018,0.0,220.879908,145.652643033,1443.19290949,1352.91563088,36.25695,54.0203286142
 01/20  11:00:00,452.98388698,73.5210641729,0.00118085013817,0.0,220.879908,151.653867033,1411.47828629,1318.04818757,48.3426,45.0874987197
 01/20  12:00:00,454.012459366,73.5210641729,0.0,0.0,220.879908,151.653867033,1323.44335234,1211.68830765,48.3426,63.4124446892
 01/20  13:00:00,452.982098734,73.5210641729,0.0,0.0,220.879908,151.653867033,1256.08875466,1153.20717519,48.3426,54.5389794734
 01/20  14:00:00,447.012771986,73.5210641729,0.0,0.0,220.879908,145.652643033,1262.44646123,1174.50444652,24.1713,63.7707147164
 01/20  15:00:00,446.996503081,73.5210641729,0.0,0.0,220.879908,145.652643033,1263.63712265,1190.09571578,24.1713,49.3701068749
 01/20  16:00:00,439.128362849,73.5210641729,0.0,0.0,220.879908,137.835547516,1299.90617506,1245.24217596,4.83426,49.8297391018
 01/20  17:00:00,434.101446609,73.5210641729,0.0,0.0,220.879908,133.019064,1338.40066744,1288.84698148,4.83426,44.7194259658
 01/20  18:00:00,366.337983458,73.5210641729,0.0,0.0,220.879908,53.238744,1579.58696331,1530.03545435,4.83426,44.7172489637
 01/20  19:00:00,372.35335901,73.5210641729,0.0,0.0,220.879908,53.238744,1695.15051024,1645.39325573,4.83426,44.9229945146
 01/20  20:00:00,372.338709211,73.5210641729,0.0,0.0,220.879908,53.238744,1704.70623839,1682.47852669,4.83426,17.3934517011
 01/20  21:00:00,372.346451544,73.5210641729,0.0,0.0,220.879908,53.238744,1710.51725532,1696.98962291,4.83426,8.69337240833
 01/20  22:00:00,118.815022108,1.53161851146,0.0,0.0,43.513341876,52.539744,14.6877983271,1.15965287783,4.83426,8.69388544925
 01/20  23:00:00,118.876887592,1.45868429663,0.0,0.0,43.513341876,52.539744,15.0392689154,1.55401462352,4.83426,8.6509942919
 01/20  24:00:00,123.066050019,4.50931032032,0.0,0.0,43.513341876,52.539744,18.6539928021,5.18069078905,4.83426,8.63904201305
 01/21  01:00:00,122.169467883,4.66761779419,0.0,0.0,43.513341876,52.539744,10.4330862604,5.57882626043,4.83426,0.02
 01/21  02:00:00,126.319374444,8.81070241252,0.0,0.0,43.513341876,52.539744,16.3875291478,11.5332691478,4.83426,0.02
 01/21  03:00:00,126.191372411,8.69015449826,0.0,0.0,43.513341876,52.539744,18.2295581705,13.3752981705,4.83426,0.02
 01/21  04:00:00,128.678361826,11.1571821566,0.0,0.0,43.513341876,52.539744,37.955488759,24.507241869,4.83426,8.61398689
 01/21  05:00:00,129.965267471,12.0251558306,0.0,0.0,43.513341876,52.539744,31.4390073656,26.5847473656,4.83426,0.02
 01/21  06:00:00,135.712932986,17.775847058,0.0,0.0,43.513341876,52.539744,48.8141990872,43.9599390872,4.83426,0.02
 01/21  07:00:00,136.245390343,18.2914967523,0.0,0.0,43.513341876,52.539744,50.5483710811,45.6941110811,4.83426,0.02
 01/21  08:00:00,133.133320475,15.3045430873,0.0,0.0,43.513341876,52.539744,58.9683212645,54.1140612645,4.83426,0.02
 01/21  09:00:00,111.169482093,11.2862826956,0.0,0.0,43.513341876,52.539744,51.4921551892,38.0439287359,4.83426,8.6139664533
 01/21  10:00:00,109.65799265,9.73077364984,0.0,0.0,43.513341876,52.539744,45.0616747867,40.2074147867,4.83426,0.02
 01/21  11:00:00,107.032142543,7.13892176489,0.0,0.0,43.513341876,52.539744,57.4973028889,35.1906188405,4.83426,17.4724240484
 01/21  12:00:00,105.61232901,4.78816570845,0.0,0.0,43.513341876,52.539744,52.3262037229,38.826292381,4.83426,8.66565134191
 01/21  13:00:00,104.472163561,4.66761779419,0.0,0.0,43.513341876,52.539744,44.585163979,31.0853827864,4.83426,8.66552119258
 01/21  14:00:00,104.662991803,4.78816570845,0.0,0.0,43.513341876,52.539744,48.1515432247,34.6602471252,4.83426,8.65703609954
 01/21  15:00:00,104.551110693,4.66761779419,0.0,0.0,43.513341876,52.539744,34.5770837079,29.7228237079,4.83426,0.02
 01/21  16:00:00,104.641658108,4.78816570845,0.0,0.0,43.513341876,52.539744,42.9669925126,29.4755383947,4.83426,8.65719411787
 01/21  17:00:00,104.310323562,4.66761779419,0.0,0.0,43.513341876,52.539744,30.642185915,25.787925915,4.83426,0.02
 01/21  18:00:00,113.401999786,4.78816570845,0.0,0.0,43.513341876,52.539744,48.2249709159,34.7767187336,4.83426,8.61399218234
 01/21  19:00:00,127.270740983,9.69578867427,0.0,0.0,43.513341876,52.539744,44.3650144637,39.5107544637,4.83426,0.02
 01/21  20:00:00,127.829964263,9.81633658853,0.0,0.0,43.513341876,52.539744,55.1704466302,50.3161866302,4.83426,0.02
 01/21  21:00:00,126.840176046,8.85776019426,0.0,0.0,43.513341876,52.539744,55.9985357723,51.1442757723,4.83426,0.02
 01/21  22:00:00,133.243638886,15.4122547262,0.0,0.0,43.513341876,52.539744,129.351058212,89.1106053618,4.83426,35.4061928503
 01/21  23:00:00,137.611627181,20.1266031144,0.0,0.0,43.513341876,52.539744,89.537124762,84.682864762,4.83426,0.02
 01/21  24:00:00,152.267727198,33.7587197806,0.0,0.0,43.513341876,52.539744,117.883408798,113.029148798,4.83426,0.02
 01/22  01:00:00,136.140330491,18.643820732,0.0,0.0,43.513341876,52.539744,112.052578298,98.6044813455,4.83426,8.6138369527
 01/22  02:00:00,149.621508897,32.0847165004,0.0,0.0,43.513341876,52.539744,136.028913365,131.174653365,4.83426,0.02
 01/22  03:00:00,150.408118849,32.898834355,0.0,0.0,43.513341876,52.539744,117.438614582,112.584354582,4.83426,0.02
 01/22  04:00:00,141.018393478,23.4616542666,0.0,0.0,43.513341876,52.539744,152.202108301,147.347848301,4.83426,0.02
 01/22  05:00:00,149.499034671,31.5495552949,0.0,0.0,43.513341876,52.539744,125.42315427,120.56889427,4.83426,0.02
 01/22  06:00:00,154.006609106,36.0321774376,0.0,0.0,43.513341876,52.539744,169.267309595,155.819078837,4.83426,8.6139707588
 01/22  07:00:00,152.103188416,34.1411117562,0.0,0.0,43.513341876,52.539744,131.695266839,126.841006839,4.83426,0.02
 01/22  08:00:00,135.763460932,17.9177838724,0.0,0.0,43.513341876,52.539744,136.921789085,132.067529085,4.83426,0.02
 01/22  09:00:00,117.189448998,17.3200877517,0.0,0.0,43.513341876,52.539744,101.260619734,96.4063597343,4.83426,0.02
 01/22  10:00:00,113.196616107,13.2761621475,0.0,0.0,43.513341876,52.539744,128.289418952,114.832914098,4.83426,8.62224485416
 01/22  11:00:00,116.184987118,16.3144535757,0.0,0.0,43.513341876,52.539744,109.910362555,87.6021635594,4.83426,17.4739389959
 01/22  12:00:00,118.073253446,17.2473610884,0.0,0.0,43.513341876,52.539744,114.056613672,100.558110475,4.83426,8.66424319675
 01/22  13:00:00,109.06946215,9.27677443427,0.0,0.0,43.513341876,52.539744,90.3621834352,76.8638348549,4.83426,8.66408858035
 01/22  14:00:00,111.282142827,11.4068306099,0.0,0.0,43.513341876,52.539744,99.3379002984,85.8378951605,4.83426,8.66574513794
 01/22  15:00:00,110.360273638,10.4910356849,0.0,0.0,43.513341876,52.539744,70.4170691785,65.5628091785,4.83426,0.02
 01/22  16:00:00,109.66927347,9.81633658853,0.0,0.0,43.513341876,52.539744,89.3030456702,75.8115645105,4.83426,8.65722115972
 01/22  17:00:00,105.986451407,6.34367475422,0.0,0.0,43.513341876,52.539744,76.1610469981,71.3067869981,4.83426,0.02
 01/22  18:00:00,118.641540491,10.0151483412,0.0,0.0,43.513341876,52.539744,101.332571948,87.884308438,4.83426,8.61400351039
 01/22  19:00:00,132.219775083,14.6383966157,0.0,0.0,43.513341876,52.539744,90.8708874324,86.0166274324,4.83426,0.02
 01/22  20:00:00,136.383866935,18.3410762593,0.0,0.0,43.513341876,52.539744,116.123895999,111.269635999,4.83426,0.02
 01/22  21:00:00,133.80443698,15.8030801938,0.0,0.0,43.513341876,52.539744,109.192977792,104.338717792,4.83426,0.02
 01/22  22:00:00,150.570456116,32.6519993816,0.0,0.0,43.513341876,52.539744,226.567617357,186.327766472,4.83426,35.4055908857
 01/22  23:00:00,152.482690124,34.923107935,0.0,0.0,43.513341876,52.539744,173.361750302,168.507490302,4.83426,0.02
 01/22  24:00:00,158.344658313,39.6852775742,0.0,0.0,43.513341876,52.539744,233.152824367,228.298564367,4.83426,0.02
 01/23  01:00:00,152.657135319,35.0566112575,0.0,0.0,43.513341876,52.539744,190.199929627,176.743314801,4.83426,8.62235482629
 01/23  02:00:00,157.64023397,39.9257825553,0.0,0.0,43.513341876,52.539744,241.307852136,236.453592136,4.83426,0.02
 01/23  03:00:00,163.043264854,45.4095862707,0.0,0.0,43.513341876,52.539744,190.811308071,185.957048071,4.83426,0.02
 01/23  04:00:00,162.000582319,44.2406263802,0.0,0.0,43.513341876,52.539744,261.099393141,247.642738467,4.83426,8.62239467398
 01/23  05:00:00,156.23906869,38.1424285129,0.0,0.0,43.513341876,52.539744,203.551392928,198.697132928,4.83426,0.02
 01/23  06:00:00,165.652658978,47.4466961261,0.0,0.0,43.513341876,52.539744,266.394606106,261.540346106,4.83426,0.02
 01/23  07:00:00,197.637595018,73.5210641729,0.0,0.0,43.513341876,53.238744,3190.59893608,3177.1423771,4.83426,8.62229897536
 01/23  08:00:00,374.992903769,73.5210641729,0.0,0.0,220.879908,53.238744,2757.98261911,2726.69660053,4.83426,26.4517585731
 01/23  09:00:00,447.764500803,73.5210641729,0.0,0.0,220.879908,145.652643033,2317.21462928,2245.39153991,36.25695,35.5661393676
 01/23  10:00:00,447.313706928,73.5210641729,0.0,0.0,220.879908,145.652643033,1990.05235947,1908.77167973,36.25695,45.0237297392
 01/23  11:00:00,453.111165456,73.5210641729,0.0,0.0,220.879908,151.653867033,1678.80118967,1576.33387942,48.3426,54.1247102487
 01/23  12:00:00,453.774701569,73.5210641729,0.0,0.0,220.879908,151.653867033,1332.06671739,1229.35125888,48.3426,54.3728585124
 01/23  13:00:00,451.50247144,73.5210641729,0.0,0.0,220.879908,151.653867033,1067.08123537,955.088776255,48.3426,63.6498591183
 01/23  14:00:00,445.045883792,73.5689885351,0.0,0.0,220.879908,145.652643033,882.226856311,794.26348306,24.1713,63.7920732508
 01/23  15:00:00,445.073051831,73.7735086414,0.0,0.0,220.879908,145.652643033,769.26742496,700.041792239,24.1713,45.0543327209
 01/23  16:00:00,437.415141538,74.0022001183,0.0,0.0,220.879908,137.835547516,693.010068981,633.99963803,4.83426,54.1761709503
 01/23  17:00:00,431.915144904,73.5215213701,0.0,0.0,220.879908,133.019064,620.903060502,571.337029705,4.83426,44.7317707967
 01/23  18:00:00,362.145997485,73.5210641729,0.0,0.0,220.879908,53.238744,1090.31676388,1040.75234738,4.83426,44.7301564958
 01/23  19:00:00,372.228960927,73.5210641729,0.0,0.0,220.879908,53.238744,1244.07200429,1194.30643639,4.83426,44.9313078946
 01/23  20:00:00,372.639094886,73.5210641729,0.0,0.0,220.879908,53.238744,1264.60885322,1242.38277439,4.83426,17.3918188307
 01/23  21:00:00,372.624678509,73.5210641729,0.0,0.0,220.879908,53.238744,1321.34329374,1307.81495157,4.83426,8.694082172
 01/23  22:00:00,118.672021949,1.09401322247,0.0,0.0,43.513341876,52.539744,13.7726352582,0.244231709452,4.83426,8.69414354872
 01/23  23:00:00,118.859802297,1.45868429663,0.0,0.0,43.513341876,52.539744,14.1548498675,0.668826892968,4.83426,8.65176297453
 01/23  24:00:00,120.339584635,1.82335537079,0.0,0.0,43.513341876,52.539744,14.7556373136,1.2825124402,4.83426,8.63886487343
 01/24  01:00:00,120.918917974,3.44115741062,0.0,0.0,43.513341876,52.539744,7.51456695859,2.66030695859,4.83426,0.02
 01/24  02:00:00,122.046294814,4.56724151978,0.0,0.0,43.513341876,52.539744,9.28803812265,4.43377812265,4.83426,0.02
 01/24  03:00:00,122.376431787,4.88854198287,0.0,0.0,43.513341876,52.539744,21.5452132304,8.08855562537,4.83426,8.62239760498
 01/24  04:00:00,125.824754962,8.33836967984,0.0,0.0,43.513341876,52.539744,17.0836779528,12.2294179528,4.83426,0.02
 01/24  05:00:00,131.223752211,11.592769823,0.0,0.0,43.513341876,52.539744,27.7132340788,22.8589740788,4.83426,0.02
 01/24  06:00:00,136.171237572,16.8673874976,0.0,0.0,43.513341876,52.539744,44.9307413017,31.4740528539,4.83426,8.62242844785
 01/24  07:00:00,197.826982346,73.5210641729,0.0,0.0,43.513341876,53.238744,2846.94517763,2842.09091763,4.83426,0.02
 01/24  08:00:00,373.332044846,73.5210641729,0.0,0.0,220.879908,53.238744,2452.96660813,2421.67565562,4.83426,26.4566925012
 01/24  09:00:00,447.122771775,73.5210641729,0.0,0.0,220.879908,145.652643033,2072.88843555,2001.06483511,36.25695,35.566650446
 01/24  10:00:00,447.048749893,73.5210641729,0.0,0.0,220.879908,145.652643033,1747.18030257,1656.89277864,36.25695,54.0305739336
 01/24  11:00:00,452.99572855,73.5210641729,0.00110355220954,0.0,220.879908,151.653867033,1429.5821026,1336.14233952,48.3426,45.0971630844
 01/24  12:00:00,452.743779695,73.6025101753,0.0,0.0,220.879908,151.653867033,1036.69079798,924.923714259,48.3426,63.4244837214
 01/24  13:00:00,451.490801624,74.186813004,0.0,0.0,220.879908,151.653867033,743.1347394,640.236943935,48.3426,54.5551954649
 01/24  14:00:00,446.371568115,75.1311103103,0.0,0.0,220.879908,145.652643033,657.474840653,569.512687161,24.1713,63.7908534925
 01/24  15:00:00,446.829136384,75.631427255,0.0,0.0,220.879908,145.652643033,608.60915758,530.384690018,24.1713,54.0531675621
 01/24  16:00:00,439.052367462,75.7421736556,0.0,0.0,220.879908,137.835547516,513.946443319,463.966257389,4.83426,45.1459259295
 01/24  17:00:00,432.165352176,73.9234929069,0.0,0.0,220.879908,133.019064,446.06813086,396.501131741,4.83426,44.7327391186
 01/24  18:00:00,361.093853782,73.5210641729,0.0,0.0,220.879908,53.238744,695.569701494,645.999598555,4.83426,44.7358429394
 01/24  19:00:00,371.319859239,73.5210641729,0.0,0.0,220.879908,53.238744,1129.02652116,1079.26613659,4.83426,44.9261245752
 01/24  20:00:00,372.177728089,73.5210641729,0.0,0.0,220.879908,53.238744,1174.81658543,1152.58868434,4.83426,17.3936410937
 01/24  21:00:00,372.184653771,73.5210641729,0.0,0.0,220.879908,53.238744,1214.74653565,1201.21857815,4.83426,8.6936975044
 01/24  22:00:00,117.291010855,0.0,0.0,0.0,43.513341876,52.539744,22.202580354,0.0,4.83426,17.368320354
 01/24  23:00:00,117.765911393,0.364671074158,0.0,0.0,43.513341876,52.539744,4.94204854591,0.0877885459084,4.83426,0.02
 01/24  24:00:00,120.344528733,1.82335537079,0.0,0.0,43.513341876,52.539744,13.8207697864,0.347583210534,4.83426,8.63892657582
 01/25  01:00:00,118.946861585,1.45868429663,0.0,0.0,43.513341876,52.539744,5.41849552006,0.564235520064,4.83426,0.02
 01/25  02:00:00,120.685265727,3.19349834376,0.0,0.0,43.513341876,52.539744,14.7138317989,1.25872092765,4.83426,8.6208508713
 01/25  03:00:00,121.697431917,4.20257044562,0.0,0.0,43.513341876,52.539744,7.78325042969,2.92899042969,4.83426,0.02
 01/25  04:00:00,122.748573099,5.25321305702,0.0,0.0,43.513341876,52.539744,9.56567905819,4.71141905819,4.83426,0.02
 01/25  05:00:00,128.833364314,10.9067982857,0.0,0.0,43.513341876,52.539744,24.9695828903,11.5128771505,4.83426,8.62244573982
 01/25  06:00:00,131.204711308,13.2982864652,0.0,0.0,43.513341876,52.539744,19.6178545848,14.7635945848,4.83426,0.02
 01/25  07:00:00,196.727136326,73.5210641729,0.0,0.0,43.513341876,53.238744,2732.58556633,2727.73130633,4.83426,0.02
 01/25  08:00:00,370.075500159,73.5210641729,0.0,0.0,220.879908,53.238744,2425.80369657,2394.51100519,4.83426,26.4584313801
 01/25  09:00:00,447.07510706,73.5210641729,0.0,0.0,220.879908,145.652643033,2074.8652729,1994.15726382,36.25695,44.4510590792
 01/25  10:00:00,447.03553552,73.5210641729,0.0,0.0,220.879908,145.652643033,1777.08452913,1695.78361315,36.25695,45.0439659725
 01/25  11:00:00,452.995274689,73.5261087107,0.0,0.0,220.879908,151.653867033,1502.70289337,1400.24294748,48.3426,54.1173458924
 01/25  12:00:00,454.197631003,73.7106255394,0.0,0.0,220.879908,151.653867033,1279.38982667,1176.68241377,48.3426,54.3648129051
 01/25  13:00:00,452.057273278,73.9839508871,0.0,0.0,220.879908,151.653867033,995.378537912,883.36771532,48.3426,63.6682225922
 01/25  14:00:00,445.434949799,73.9068305647,0.0,0.0,220.879908,145.652643033,861.359613914,782.508232888,24.1713,54.6800810262
 01/25  15:00:00,445.451260584,74.0028430989,0.0,0.0,220.879908,145.652643033,841.947004825,763.701667006,24.1713,54.0740378195
 01/25  16:00:00,438.205099911,74.6073862914,0.0,0.0,220.879908,137.835547516,766.491479706,707.482551141,4.83426,54.1746685654
 01/25  17:00:00,432.166209828,73.6693488557,0.0,0.0,220.879908,133.019064,657.931119712,608.360458692,4.83426,44.7364010198
 01/25  18:00:00,362.044470783,73.5210641729,0.0,0.0,220.879908,53.238744,1015.79399628,967.046190406,4.83426,43.9135458696
 01/25  19:00:00,372.212850346,73.5210641729,0.0,0.0,220.879908,53.238744,1157.96160488,1107.36823085,4.83426,45.7591140301
 01/25  20:00:00,372.6330489,73.5210641729,0.0,0.0,220.879908,53.238744,1158.05153479,1144.51081891,4.83426,8.70645588018
 01/25  21:00:00,372.612853933,73.5210641729,0.0,0.0,220.879908,53.238744,1222.51550227,1200.31316855,4.83426,17.3680737193
 01/25  22:00:00,117.618146872,0.0,0.0,0.0,43.513341876,52.539744,13.5287602252,0.0,4.83426,8.69450022524
 01/25  23:00:00,118.518030617,1.09401322247,0.0,0.0,43.513341876,52.539744,13.6890631676,0.202771644104,4.83426,8.65203152349
 01/25  24:00:00,119.815936516,1.27634875955,0.0,0.0,43.513341876,52.539744,5.15606529658,0.301805296584,4.83426,0.02
 01/26  01:00:00,119.319744999,1.82335537079,0.0,0.0,43.513341876,52.539744,14.0035742571,0.546934787083,4.83426,8.62237947001
 01/26  02:00:00,119.788238623,2.29607141368,0.0,0.0,43.513341876,52.539744,5.82753280976,0.973272809757,4.83426,0.02
 01/26  03:00:00,122.284531699,4.79356601303,0.0,0.0,43.513341876,52.539744,6.88476139065,2.03050139065,4.83426,0.02
 01/26  04:00:00,122.157439809,4.66221748961,0.0,0.0,43.513341876,52.539744,17.5145940106,4.05789844003,4.83426,8.62243557053
 01/26  05:00:00,126.904206411,8.9837084131,0.0,0.0,43.513341876,52.539744,11.7730637181,6.91880371807,4.83426,0.02
 01/26  06:00:00,128.597235184,10.6960225457,0.0,0.0,43.513341876,52.539744,17.7789551988,12.9246951988,4.83426,0.02
 01/26  07:00:00,196.520164211,73.5210641729,0.0,0.0,43.513341876,53.238744,2568.14075124,2554.68413325,4.83426,8.62235798792
 01/26  08:00:00,369.95659209,73.5210641729,0.0,0.0,220.879908,53.238744,2272.45926454,2241.1686188,4.83426,26.4563857374
 01/26  09:00:00,447.051909945,73.5210641729,0.0,0.0,220.879908,145.652643033,1950.86459167,1879.04252615,36.25695,35.565115514
 01/26  10:00:00,447.036808767,73.5210641729,0.0,0.0,220.879908,145.652643033,1739.40934844,1649.12327607,36.25695,54.0291223667
 01/26  11:00:00,452.998409583,73.5210641729,0.0,0.0,220.879908,151.653867033,1514.86878396,1421.41023789,48.3426,45.1159460682
 01/26  12:00:00,454.058945003,73.5750459407,0.0,0.0,220.879908,151.653867033,1301.23296908,1196.45593596,48.3426,56.4344331263
 01/26  13:00:00,451.865850464,73.9778519522,0.0,0.0,220.879908,151.653867033,941.360661099,831.41523958,48.3426,61.6028215194
 01/26  14:00:00,445.792751918,74.3951818104,0.0,0.0,220.879908,145.652643033,792.572062124,704.60072258,24.1713,63.8000395442
 01/26  15:00:00,446.194717448,74.7864762522,0.0,0.0,220.879908,145.652643033,793.858616151,720.916756863,24.1713,48.7705592885
 01/26  16:00:00,437.416761845,74.0309095639,0.0,0.0,220.879908,137.835547516,642.986103522,587.68959395,4.83426,50.4622495718
 01/26  17:00:00,431.808934023,73.5210641729,0.0,0.0,220.879908,133.019064,515.740370817,466.172695645,4.83426,44.7334151719
 01/26  18:00:00,361.064423473,73.5210641729,0.0,0.0,220.879908,53.238744,665.173308164,615.606083736,4.83426,44.7329644288
 01/26  19:00:00,370.17278532,73.5210641729,0.0,0.0,220.879908,53.238744,754.028377153,704.259968789,4.83426,44.9341483647
 01/26  20:00:00,370.656038748,73.5210641729,0.0,0.0,220.879908,53.238744,773.661063936,751.433828985,4.83426,17.3929749507
 01/26  21:00:00,370.683797455,73.5210641729,0.0,0.0,220.879908,53.238744,794.720236688,781.19261037,4.83426,8.69336631853
 01/26  22:00:00,117.73575035,0.0,0.0,0.0,43.513341876,52.539744,22.2019271759,0.0,4.83426,17.3676671759
 01/26  23:00:00,117.503873265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  24:00:00,118.567864272,0.0,0.0,0.0,43.513341876,52.539744,13.4734452107,0.0,4.83426,8.63918521068
 01/27  01:00:00,117.55439388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  02:00:00,117.550583676,0.0,0.0,0.0,43.513341876,52.539744,13.4564331217,0.0,4.83426,8.62217312174
 01/27  03:00:00,117.538303001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  04:00:00,118.623328632,1.09401322247,0.0,0.0,43.513341876,52.539744,5.27984062347,0.425580623467,4.83426,0.02
 01/27  05:00:00,120.736116025,1.09401322247,0.0,0.0,43.513341876,52.539744,5.30185318062,0.447593180618,4.83426,0.02
 01/27  06:00:00,120.396974363,1.09401322247,0.0,0.0,43.513341876,52.539744,13.9263276673,0.469573703009,4.83426,8.62249396424
 01/27  07:00:00,195.307429536,73.5210641729,0.0,0.0,43.513341876,53.238744,1695.76505111,1690.91079111,4.83426,0.02
 01/27  08:00:00,369.350799625,73.5210641729,0.0,0.0,220.879908,53.238744,1490.81379675,1459.5210688,4.83426,26.4584679429
 01/27  09:00:00,446.83325598,73.5210641729,0.00156387838504,0.0,220.879908,145.652643033,1292.89616836,1221.07018672,36.25695,35.5690316428
 01/27  10:00:00,446.770212492,73.5210641729,0.0020264092374,0.0,220.879908,145.652643033,1252.64496292,1162.33483654,36.25695,54.0531763851
 01/27  11:00:00,452.365253252,73.5210641729,0.00150243802874,0.0,220.879908,151.653867033,1206.75672031,1104.29409845,48.3426,54.1200218623
 01/27  12:00:00,453.105246689,73.5210641729,0.0,0.0,220.879908,151.653867033,1142.26030945,1039.54923663,48.3426,54.368472816
 01/27  13:00:00,452.04121383,73.5210641729,0.0,0.0,220.879908,151.653867033,1143.00683958,1030.98767237,48.3426,63.6765672153
 01/27  14:00:00,445.9173745,73.5210641729,0.0,0.0,220.879908,145.652643033,1106.08097886,1027.22426448,24.1713,54.6854143876
 01/27  15:00:00,445.800692996,73.5210641729,0.0,0.0,220.879908,145.652643033,1090.67019978,1012.42013391,24.1713,54.0787658714
 01/27  16:00:00,438.077091499,73.5210641729,0.0,0.0,220.879908,137.835547516,1050.60766496,991.593392199,4.83426,54.1800127629
 01/27  17:00:00,433.360836976,73.5210641729,0.0,0.0,220.879908,133.019064,978.194267584,928.619475258,4.83426,44.7405323263
 01/27  18:00:00,362.733459347,73.5210641729,0.0,0.0,220.879908,53.238744,1079.83120669,1030.26432575,4.83426,44.7326209429
 01/27  19:00:00,372.142650417,73.5210641729,0.0,0.0,220.879908,53.238744,1145.13875188,1095.35999327,4.83426,44.9444986127
 01/27  20:00:00,372.246954551,73.5210641729,0.0,0.0,220.879908,53.238744,1137.81032005,1124.26913338,4.83426,8.70692666597
 01/27  21:00:00,372.249275563,73.5210641729,0.0,0.0,220.879908,53.238744,1169.38892349,1147.18721595,4.83426,17.3674475371
 01/27  22:00:00,117.329426477,0.0,0.0,0.0,43.513341876,52.539744,13.5284666391,0.0,4.83426,8.69420663905
 01/27  23:00:00,117.434841602,0.0,0.0,0.0,43.513341876,52.539744,13.4860338426,0.0,4.83426,8.65177384262
 01/27  24:00:00,119.625206027,1.09401322247,0.0,0.0,43.513341876,52.539744,5.04473919716,0.19047919716,4.83426,0.02
 01/28  01:00:00,118.590238725,1.09401322247,0.0,0.0,43.513341876,52.539744,13.6771475127,0.228856187814,4.83426,8.61403132492
 01/28  02:00:00,119.315127153,1.82335537079,0.0,0.0,43.513341876,52.539744,5.21925459683,0.364994596825,4.83426,0.02
 01/28  03:00:00,118.942655885,1.45868429663,0.0,0.0,43.513341876,52.539744,5.28253144139,0.428271441389,4.83426,0.02
 01/28  04:00:00,121.936206879,4.45137912086,0.0,0.0,43.513341876,52.539744,6.28704805145,1.43278805145,4.83426,0.02
 01/28  05:00:00,122.337273403,4.42889493887,0.0,0.0,43.513341876,52.539744,6.75641351556,1.90215351556,4.83426,0.02
 01/28  06:00:00,122.905375847,5.02688856377,0.0,0.0,43.513341876,52.539744,16.2525466761,2.80421884875,4.83426,8.61406782732
 01/28  07:00:00,122.752193558,4.84790917888,0.0,0.0,43.513341876,52.539744,8.58474110118,3.73048110118,4.83426,0.02
 01/28  08:00:00,123.161944614,8.37900248383,0.0,0.0,43.513341876,52.539744,9.9334113016,5.0791513016,4.83426,0.02
 01/28  09:00:00,104.267602334,4.42889493887,0.0,0.0,43.513341876,52.539744,9.4390459479,4.5847859479,4.83426,0.02
 01/28  10:00:00,104.892938716,5.02688856377,0.0,0.0,43.513341876,52.539744,19.2541427736,5.79858713069,4.83426,8.62129564292
 01/28  11:00:00,104.279919821,4.42889493887,0.0,0.0,43.513341876,52.539744,27.13667448,4.82666673508,4.83426,17.4757477449
 01/28  12:00:00,105.815720931,5.02688856377,0.0,0.0,43.513341876,52.539744,18.8966670929,5.39652176696,4.83426,8.66588532596
 01/28  13:00:00,104.212655792,4.42889493887,0.0,0.0,43.513341876,52.539744,18.134817636,4.63452522457,4.83426,8.66603241141
 01/28  14:00:00,104.878062604,5.02688856377,0.0,0.0,43.513341876,52.539744,9.33271824238,4.47845824238,4.83426,0.02
 01/28  15:00:00,104.298601298,4.42889493887,0.0,0.0,43.513341876,52.539744,17.911311248,4.41975229817,4.83426,8.65729894984
 01/28  16:00:00,104.869404192,5.02688856377,0.0,0.0,43.513341876,52.539744,18.694430782,5.2026652172,4.83426,8.65750556478
 01/28  17:00:00,103.838102858,4.20257044562,0.0,0.0,43.513341876,52.539744,9.5705417686,4.7162817686,4.83426,0.02
 01/28  18:00:00,113.628734132,5.02688856377,0.0,0.0,43.513341876,52.539744,12.7200220516,7.86576205165,4.83426,0.02
 01/28  19:00:00,121.993114944,4.42889493887,0.0,0.0,43.513341876,52.539744,23.6101858262,10.1618519529,4.83426,8.61407387335
 01/28  20:00:00,123.025890246,5.02688856377,0.0,0.0,43.513341876,52.539744,20.0604427202,15.2061827202,4.83426,0.02
 01/28  21:00:00,126.171639721,8.20002309893,0.0,0.0,43.513341876,52.539744,24.4787802021,19.6245202021,4.83426,0.02
 01/28  22:00:00,127.862825775,10.0550594439,0.0,0.0,43.513341876,52.539744,78.4851591238,38.2390546155,4.83426,35.4118445082
 01/28  23:00:00,135.706324968,18.2289358868,0.0,0.0,43.513341876,52.539744,54.0227503641,49.1684903641,4.83426,0.02
 01/28  24:00:00,133.498643566,15.014779973,0.0,0.0,43.513341876,52.539744,67.7064114541,62.8521514541,4.83426,0.02
 01/29  01:00:00,134.416917844,16.9223154943,0.0,0.0,43.513341876,52.539744,74.4873951526,69.6331351526,4.83426,0.02
 01/29  02:00:00,149.589577183,32.0763089586,0.0,0.0,43.513341876,52.539744,102.964600199,89.5162803573,4.83426,8.61405984207
 01/29  03:00:00,142.175850317,24.6581879665,0.0,0.0,43.513341876,52.539744,102.102278301,97.2480183009,4.83426,0.02
 01/29  04:00:00,147.772942298,30.2327691045,0.0,0.0,43.513341876,52.539744,121.110150216,116.255890216,4.83426,0.02
 01/29  05:00:00,155.327256125,37.348963628,0.0,0.0,43.513341876,52.539744,131.414566517,126.560306517,4.83426,0.02
 01/29  06:00:00,153.507537615,35.5361345176,0.0,0.0,43.513341876,52.539744,145.579030187,140.724770187,4.83426,0.02
 01/29  07:00:00,151.0487342,33.0341198032,0.0,0.0,43.513341876,52.539744,163.052421965,149.604078876,4.83426,8.61408308852
 01/29  08:00:00,132.526636299,17.6622459336,0.0,0.0,43.513341876,52.539744,131.090548529,126.236288529,4.83426,0.02
 01/29  09:00:00,115.104481663,15.194920771,0.0,0.0,43.513341876,52.539744,107.125178807,102.270918807,4.83426,0.02
 01/29  10:00:00,110.880680676,10.9580180934,0.0,0.0,43.513341876,52.539744,85.899878245,81.045618245,4.83426,0.02
 01/29  11:00:00,111.230450195,11.3485460568,0.0,0.0,43.513341876,52.539744,89.1286981732,58.090549879,4.83426,26.2038882942
 01/29  12:00:00,105.820317806,5.02688856377,0.0,0.0,43.513341876,52.539744,50.8019586603,45.9476986603,4.83426,0.02
 01/29  13:00:00,104.208120862,4.42889493887,0.0,0.0,43.513341876,52.539744,42.773902419,29.2736726377,4.83426,8.66596978131
 01/29  14:00:00,104.893012007,5.02688856377,0.0,0.0,43.513341876,52.539744,37.1976345885,23.6974336731,4.83426,8.66594091544
 01/29  15:00:00,104.326171444,4.42889493887,0.0,0.0,43.513341876,52.539744,27.8122529916,14.3203856992,4.83426,8.65760729245
 01/29  16:00:00,101.548375096,1.68500878988,0.0,0.0,43.513341876,52.539744,16.3188278694,2.82723984003,4.83426,8.6573280294
 01/29  17:00:00,101.103034685,1.45868429663,0.0,0.0,43.513341876,52.539744,6.43642573716,1.58216573716,4.83426,0.02
 01/29  18:00:00,106.677933295,1.09401322247,0.0,0.0,43.513341876,52.539744,6.36379390294,1.50953390294,4.83426,0.02
 01/29  19:00:00,120.344950111,2.83062737112,0.0,0.0,43.513341876,52.539744,20.7326605687,7.28437458343,4.83426,8.6140259853
 01/29  20:00:00,122.51497982,4.56724151978,0.0,0.0,43.513341876,52.539744,18.5654645481,13.7112045481,4.83426,0.02
 01/29  21:00:00,122.815820794,4.88854198287,0.0,0.0,43.513341876,52.539744,25.6468404314,20.7925804314,4.83426,0.02
 01/29  22:00:00,122.311592498,4.56724151978,0.0,0.0,43.513341876,52.539744,71.9897820738,31.7440803991,4.83426,35.4114416747
 01/29  23:00:00,127.866613161,10.4293452729,0.0,0.0,43.513341876,52.539744,61.3246004103,56.4703404103,4.83426,0.02
 01/29  24:00:00,131.96089313,13.5323861652,0.0,0.0,43.513341876,52.539744,64.1985069214,59.3442469214,4.83426,0.02
 01/30  01:00:00,134.166387291,16.6858708726,0.0,0.0,43.513341876,52.539744,97.4479880451,92.5937280451,4.83426,0.02
 01/30  02:00:00,154.132535063,36.6578380228,0.0,0.0,43.513341876,52.539744,105.831923027,92.3751570973,4.83426,8.62250593009
 01/30  03:00:00,152.063440165,34.529518839,0.0,0.0,43.513341876,52.539744,140.267671885,135.413411885,4.83426,0.02
 01/30  04:00:00,151.304469887,33.7936050847,0.0,0.0,43.513341876,52.539744,123.052126208,118.197866208,4.83426,0.02
 01/30  05:00:00,156.131470778,38.1095968886,0.0,0.0,43.513341876,52.539744,189.552470852,176.095680752,4.83426,8.6225300997
 01/30  06:00:00,154.45006115,36.4987886207,0.0,0.0,43.513341876,52.539744,151.193578401,146.339318401,4.83426,0.02
 01/30  07:00:00,197.551907257,73.5210641729,0.0,0.0,43.513341876,53.238744,3086.21176631,3081.35750631,4.83426,0.02
 01/30  08:00:00,371.334685456,73.5210641729,0.0,0.0,220.879908,53.238744,2535.63999426,2495.53406482,4.83426,35.2716694414
 01/30  09:00:00,447.36929044,73.5210641729,0.0,0.0,220.879908,145.652643033,2124.12980623,2052.30228554,36.25695,35.5705706916
 01/30  10:00:00,447.1553467,73.5210641729,0.0,0.0,220.879908,145.652643033,1844.0555098,1762.75656464,36.25695,45.041995153
 01/30  11:00:00,452.938403289,73.5210641729,0.00103433328733,0.0,220.879908,151.653867033,1485.13170646,1382.64979964,48.3426,54.1393068162
 01/30  12:00:00,452.847159695,73.5210641729,0.0,0.0,220.879908,151.653867033,1145.29929576,1042.56594529,48.3426,54.3907504724
 01/30  13:00:00,451.202759125,73.5624427656,0.0,0.0,220.879908,151.653867033,967.744304718,855.729403714,48.3426,63.6723010042
 01/30  14:00:00,445.212699172,73.9887387379,0.0,0.0,220.879908,145.652643033,696.190458193,608.203003033,24.1713,63.8161551598
 01/30  15:00:00,445.699490265,74.5978612507,0.0,0.0,220.879908,145.652643033,511.866316657,442.635157979,24.1713,45.0598586787
 01/30  16:00:00,437.843043788,74.6233851653,0.0,0.0,220.879908,137.835547516,411.001086702,351.967497394,4.83426,54.1993293079
 01/30  17:00:00,431.838137686,73.6531391937,0.0,0.0,220.879908,133.019064,365.864640219,316.285651837,4.83426,44.7447283816
 01/30  18:00:00,358.121381709,73.5210641729,0.0,0.0,220.879908,53.238744,712.555967592,662.979478886,4.83426,44.7422287056
 01/30  19:00:00,370.651142363,73.5210641729,0.0,0.0,220.879908,53.238744,991.226717635,941.452020015,4.83426,44.9404376198
 01/30  20:00:00,371.460787549,73.5210641729,0.0,0.0,220.879908,53.238744,1013.97567235,991.748512833,4.83426,17.3928995199
 01/30  21:00:00,371.66595779,73.5210641729,0.0,0.0,220.879908,53.238744,1029.82753625,1016.29839386,4.83426,8.6948823894
 01/30  22:00:00,117.613852013,0.0,0.0,0.0,43.513341876,52.539744,13.5290074233,0.0,4.83426,8.69474742326
 01/30  23:00:00,117.398858078,0.0,0.0,0.0,43.513341876,52.539744,13.4864895602,0.0,4.83426,8.65222956017
 01/30  24:00:00,119.233643359,0.729342148315,0.0,0.0,43.513341876,52.539744,13.6415713054,0.168260606204,4.83426,8.63905069917
 01/31  01:00:00,118.93127386,1.45868429663,0.0,0.0,43.513341876,52.539744,5.213034177,0.358774176997,4.83426,0.02
 01/31  02:00:00,118.934236157,1.45868429663,0.0,0.0,43.513341876,52.539744,5.31755736673,0.463297366734,4.83426,0.02
 01/31  03:00:00,119.294284173,1.82335537079,0.0,0.0,43.513341876,52.539744,14.3054604235,0.848812617966,4.83426,8.62238780556
 01/31  04:00:00,120.909509148,3.44115741062,0.0,0.0,43.513341876,52.539744,6.36386964848,1.50960964848,4.83426,0.02
 01/31  05:00:00,124.160105692,4.56724151978,0.0,0.0,43.513341876,52.539744,7.36723180926,2.51297180926,4.83426,0.02
 01/31  06:00:00,124.146299047,4.88854198287,0.0,0.0,43.513341876,52.539744,17.4964051387,4.03960905424,4.83426,8.62253608451
 01/31  07:00:00,196.735221268,73.5210641729,0.0,0.0,43.513341876,53.238744,2147.95105827,2143.09679827,4.83426,0.02
 01/31  08:00:00,369.721440896,73.5210641729,0.0,0.0,220.879908,53.238744,1858.84006443,1827.54560392,4.83426,26.4602005184
 01/31  09:00:00,446.949887596,73.5210641729,0.00163544676269,0.0,220.879908,145.652643033,1493.09553448,1421.26390552,36.25695,35.5746789607
 01/31  10:00:00,446.616790065,73.5210641729,0.00235556098732,0.0,220.879908,145.652643033,1250.60477096,1160.28640142,36.25695,54.0614195453
 01/31  11:00:00,451.160668735,73.5464246477,0.0016487597289,0.0,220.879908,151.653867033,918.811693964,816.339533898,48.3426,54.1295600652
 01/31  12:00:00,451.966924771,73.8995259973,0.0,0.0,220.879908,151.653867033,556.853384677,454.131470131,48.3426,54.3793145462
 01/31  13:00:00,451.816377335,74.7516308831,0.0,0.0,220.879908,151.653867033,369.938877485,257.909189059,48.3426,63.6870884263
 01/31  14:00:00,455.621977465,75.6059978849,8.31959123603,0.0,220.879908,145.652643033,248.879145788,168.611111276,24.1713,56.0967345127
 01/31  15:00:00,491.881154819,76.2042953106,43.5958047281,0.0,220.879908,145.652643033,195.434743954,118.555265176,24.1713,52.7081787777
 01/31  16:00:00,506.283872402,76.6710494674,65.3872688361,0.0,220.879908,137.835547516,147.951363145,88.9241371462,4.83426,54.1929659985
 01/31  17:00:00,454.416598501,74.6071991098,21.3382506474,0.0,220.879908,133.019064,107.068484186,57.4885690977,4.83426,44.7456550885
 01/31  18:00:00,357.942268275,73.5649558108,0.0,0.0,220.879908,53.238744,385.775217163,336.195817606,4.83426,44.7451395574
 01/31  19:00:00,369.958313993,73.5210641729,0.0,0.0,220.879908,53.238744,577.669119563,527.88421046,4.83426,44.9506491036
 01/31  20:00:00,369.981646669,73.5210641729,0.0,0.0,220.879908,53.238744,612.703687367,590.476161616,4.83426,17.3932657509
 01/31  21:00:00,370.017212948,73.5210641729,0.0,0.0,220.879908,53.238744,645.32653673,631.797484104,4.83426,8.69479262605
 01/31  22:00:00,117.450914095,0.0,0.0,0.0,43.513341876,52.539744,13.5283132759,0.0,4.83426,8.69405327585
 01/31  23:00:00,117.533289794,0.0,0.0,0.0,43.513341876,52.539744,13.486537382,0.0,4.83426,8.65227738197
 01/31  24:00:00,118.582036978,0.0,0.0,0.0,43.513341876,52.539744,13.4735955633,0.0,4.83426,8.63933556333
 02/01  01:00:00,117.577085817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.574510184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  03:00:00,117.55510877,0.0,0.0,0.0,43.513341876,52.539744,13.4564731132,0.0,4.83426,8.6222131132
 02/01  04:00:00,117.534526528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  05:00:00,117.932416524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,117.893985367,0.0,0.0,0.0,43.513341876,52.539744,13.4568116815,0.0,4.83426,8.62255168149
 02/01  07:00:00,195.165598121,73.5210641729,0.0,0.0,43.513341876,53.238744,1799.55902495,1794.70476495,4.83426,0.02
 02/01  08:00:00,369.517657629,73.5210641729,0.0,0.0,220.879908,53.238744,1566.34517673,1535.04990458,4.83426,26.4610121408
 02/01  09:00:00,446.925814088,73.5210641729,0.00197729962548,0.0,220.879908,145.652643033,1355.10351056,1283.27694813,36.25695,35.5696124326
 02/01  10:00:00,446.366404616,73.5681874715,0.00264852464502,0.0,220.879908,145.652643033,1145.83571169,1055.52647189,36.25695,54.0522897998
 02/01  11:00:00,451.862088997,74.0094546249,0.00168989302092,0.0,220.879908,151.653867033,966.78814334,864.319906848,48.3426,54.1256364918
 02/01  12:00:00,453.66951146,75.318614497,0.0,0.0,220.879908,151.653867033,704.931561372,602.218488961,48.3426,54.3704724114
 02/01  13:00:00,469.494395869,77.1581423206,15.0069314998,0.0,220.879908,151.653867033,350.850917986,247.920399958,48.3426,54.5879180277
 02/01  14:00:00,584.760009641,78.8601909405,133.234578048,0.0,220.879908,145.652643033,137.575523927,49.5959507742,24.1713,63.8082731532
 02/01  15:00:00,702.287357271,80.1497317763,248.788291335,0.0,220.879908,145.652643033,78.2548282639,0.0,24.1713,54.0835282639
 02/01  16:00:00,712.825248002,80.9479623293,266.436859272,0.0,220.879908,137.835547516,63.1862103153,4.1624916793,4.83426,54.1894586361
 02/01  17:00:00,589.688093656,77.8722192191,152.275213027,0.0,220.879908,133.019064,68.3649050424,18.7851729474,4.83426,44.7454720951
 02/01  18:00:00,391.066141482,74.5967596717,31.7459932879,0.0,220.879908,53.238744,129.930180356,86.2897620885,4.83426,38.8061582679
 02/01  19:00:00,370.285259088,73.8868064065,0.0,0.0,220.879908,53.238744,358.545301882,302.794879633,4.83426,50.9161622492
 02/01  20:00:00,370.538349538,73.6262791189,0.0,0.0,220.879908,53.238744,524.826378129,511.28506295,4.83426,8.70705517908
 02/01  21:00:00,370.612889418,73.5538060344,0.0,0.0,220.879908,53.238744,692.485036903,670.281519666,4.83426,17.3692572366
 02/01  22:00:00,117.769651879,0.0,0.0,0.0,43.513341876,52.539744,13.5285619925,0.0,4.83426,8.69430199251
 02/01  23:00:00,117.540294235,0.0,0.0,0.0,43.513341876,52.539744,13.4860643125,0.0,4.83426,8.65180431248
 02/01  24:00:00,118.601446465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.605449457,0.0,0.0,0.0,43.513341876,52.539744,13.4567093076,0.0,4.83426,8.62244930761
 02/02  02:00:00,117.624627051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.601821085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.601948047,0.0,0.0,0.0,43.513341876,52.539744,13.4566676991,0.0,4.83426,8.62240769912
 02/02  05:00:00,118.030137601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,117.999629107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,193.011305808,73.5210641729,0.0,0.0,43.513341876,53.238744,1216.61801166,1203.16138634,4.83426,8.62236531704
 02/02  08:00:00,367.674392717,73.5210641729,0.0,0.0,220.879908,53.238744,1161.59461413,1130.29902326,4.83426,26.4613308673
 02/02  09:00:00,445.271118247,73.5331440784,0.00249359016105,0.0,220.879908,145.652643033,1047.7183078,975.8877251,36.25695,35.5736327
 02/02  10:00:00,445.499090412,73.6653508815,0.00252723031502,0.0,220.879908,145.652643033,1015.04420688,924.740896929,36.25695,54.046359946
 02/02  11:00:00,451.670946052,73.7966230116,0.00169886353899,0.0,220.879908,151.653867033,1004.12861477,910.670649509,48.3426,45.1153652594
 02/02  12:00:00,452.992856094,74.072381517,0.0,0.0,220.879908,151.653867033,985.944661572,874.152368843,48.3426,63.4496927288
 02/02  13:00:00,451.619572038,73.8766224345,0.0,0.0,220.879908,151.653867033,916.900879472,813.977875414,48.3426,54.5804040577
