Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  14:00:00,445.728419852,74.0311342648,0.0,0.0,220.879908,145.652643033,901.058780019,813.073167792,24.1713,63.8143122269
 02/02  15:00:00,445.653822339,73.8540094098,0.0,0.0,220.879908,145.652643033,950.494197523,872.245149901,24.1713,54.0777476215
 02/02  16:00:00,437.812953984,73.7879902631,0.0,0.0,220.879908,137.835547516,911.336116729,852.318538889,4.83426,54.1833178402
 02/02  17:00:00,432.603381647,73.5210641729,0.0,0.0,220.879908,133.019064,818.809234164,778.175101098,4.83426,35.7998730662
 02/02  18:00:00,358.925096104,73.5210641729,0.0,0.0,220.879908,53.238744,931.986882,882.408953963,4.83426,44.7436680368
 02/02  19:00:00,371.143071752,73.5210641729,0.0,0.0,220.879908,53.238744,1000.53471094,941.765972162,4.83426,53.9344787803
 02/02  20:00:00,371.764442987,73.5210641729,0.0,0.0,220.879908,53.238744,985.667957073,972.125914368,4.83426,8.7077827055
 02/02  21:00:00,371.731821466,73.5210641729,0.0,0.0,220.879908,53.238744,1001.12393252,978.920950363,4.83426,17.3687221617
 02/02  22:00:00,117.680324091,0.0,0.0,0.0,43.513341876,52.539744,13.529097573,0.0,4.83426,8.69483757298
 02/02  23:00:00,117.459881806,0.0,0.0,0.0,43.513341876,52.539744,13.48587668,0.0,4.83426,8.65161668004
 02/02  24:00:00,118.550275257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.516830907,0.0,0.0,0.0,43.513341876,52.539744,13.4567870326,0.0,4.83426,8.62252703263
 02/03  02:00:00,117.51993206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  03:00:00,117.512072925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.504289634,0.0,0.0,0.0,43.513341876,52.539744,13.456748469,0.0,4.83426,8.62248846895
 02/03  05:00:00,119.620201664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  06:00:00,122.204982244,2.91940415993,0.0,0.0,43.513341876,52.539744,5.54581602761,0.691556027614,4.83426,0.02
 02/03  07:00:00,196.204662394,73.5210641729,0.0,0.0,43.513341876,53.238744,2019.65479691,2006.19808772,4.83426,8.62244918716
 02/03  08:00:00,369.606896998,73.5210641729,0.0,0.0,220.879908,53.238744,1830.29266739,1799.00002033,4.83426,26.4583870637
 02/03  09:00:00,446.94491844,73.5210641729,0.0,0.0,220.879908,145.652643033,1652.6002091,1580.77256985,36.25695,35.5706892539
 02/03  10:00:00,446.98672076,73.5210641729,0.0,0.0,220.879908,145.652643033,1620.27649726,1532.91960546,36.25695,51.0999418017
 02/03  11:00:00,452.990274935,73.5210641729,0.0,0.0,220.879908,151.653867033,1610.72123003,1514.29941815,48.3426,48.0792118862
 02/03  12:00:00,454.009059392,73.5210641729,0.0,0.0,220.879908,151.653867033,1566.17357414,1457.06830912,48.3426,60.7626650133
 02/03  13:00:00,452.971468866,73.5210641729,0.0,0.0,220.879908,151.653867033,1518.29655482,1412.6577659,48.3426,57.2961889211
 02/03  14:00:00,447.002844001,73.5236738718,0.0,0.0,220.879908,145.652643033,1470.99742469,1383.00772168,24.1713,63.8184030083
 02/03  15:00:00,447.168004292,73.7102489932,0.0,0.0,220.879908,145.652643033,1387.05668803,1308.81195826,24.1713,54.0734297746
 02/03  16:00:00,439.408798706,73.8214534624,0.0,0.0,220.879908,137.835547516,1284.5448059,1230.5760921,4.83426,49.1344537951
 02/03  17:00:00,434.052738205,73.5210641729,0.0,0.0,220.879908,133.019064,1199.91212018,1154.28118082,4.83426,40.7966793641
 02/03  18:00:00,360.266707657,73.5210641729,0.0,0.0,220.879908,53.238744,1334.85263225,1285.27218223,4.83426,44.7461900264
 02/03  19:00:00,372.241082833,73.5210641729,0.0,0.0,220.879908,53.238744,1373.98698421,1315.22154546,4.83426,53.9311787542
 02/03  20:00:00,372.221873249,73.5210641729,0.0,0.0,220.879908,53.238744,1347.98431596,1334.44307328,4.83426,8.70698268661
 02/03  21:00:00,372.228141325,73.5210641729,0.0,0.0,220.879908,53.238744,1368.35964874,1354.83143708,4.83426,8.69395165896
 02/03  22:00:00,117.662212907,0.364671074158,0.0,0.0,43.513341876,52.539744,22.3104079969,0.106861747858,4.83426,17.3692862491
 02/03  23:00:00,119.074313333,1.64101983371,0.0,0.0,43.513341876,52.539744,13.8124581261,0.326481404837,4.83426,8.65171672129
 02/03  24:00:00,120.008400241,1.45868429663,0.0,0.0,43.513341876,52.539744,5.24505331451,0.390793314513,4.83426,0.02
 02/04  01:00:00,119.320645776,1.82335537079,0.0,0.0,43.513341876,52.539744,5.41022262449,0.555962624493,4.83426,0.02
 02/04  02:00:00,119.403902485,1.91419855327,0.0,0.0,43.513341876,52.539744,14.3713600122,0.922983650823,4.83426,8.61411636138
 02/04  03:00:00,122.741950552,5.25321305702,0.0,0.0,43.513341876,52.539744,7.10242415688,2.24816415688,4.83426,0.02
 02/04  04:00:00,121.690491127,4.20257044562,0.0,0.0,43.513341876,52.539744,8.41997116788,3.56571116788,4.83426,0.02
 02/04  05:00:00,124.843672207,6.92927001705,0.0,0.0,43.513341876,52.539744,11.0084805364,6.15422053645,4.83426,0.02
 02/04  06:00:00,126.700071585,8.81172708569,0.0,0.0,43.513341876,52.539744,13.1881047957,8.33384479573,4.83426,0.02
 02/04  07:00:00,128.197385977,10.2813839371,0.0,0.0,43.513341876,52.539744,24.0752081477,10.6268320379,4.83426,8.61411610973
 02/04  08:00:00,122.339490669,7.55468436567,0.0,0.0,43.513341876,52.539744,11.9318493948,7.07758939476,4.83426,0.02
 02/04  09:00:00,105.112807158,5.25321305702,0.0,0.0,43.513341876,52.539744,14.20666242,9.35240242001,4.83426,0.02
 02/04  10:00:00,104.08663804,4.20257044562,0.0,0.0,43.513341876,52.539744,16.3454239013,11.4911639013,4.83426,0.02
 02/04  11:00:00,105.117800439,5.25321305702,0.0,0.0,43.513341876,52.539744,33.5836726905,11.2730920353,4.83426,17.4763206552
 02/04  12:00:00,104.995536002,4.20257044562,0.0,0.0,43.513341876,52.539744,21.9649542393,8.4643661979,4.83426,8.6663280414
 02/04  13:00:00,105.047085305,5.25321305702,0.0,0.0,43.513341876,52.539744,22.1533788847,8.65375898764,4.83426,8.66535989711
 02/04  14:00:00,104.056491473,4.20257044562,0.0,0.0,43.513341876,52.539744,19.582371171,6.09036499576,4.83426,8.65774617523
 02/04  15:00:00,104.891288314,5.02068938274,0.0,0.0,43.513341876,52.539744,18.4312245825,4.94081174705,4.83426,8.65615283544
 02/04  16:00:00,102.319462105,2.48494145021,0.0,0.0,43.513341876,52.539744,15.6135361999,2.12367227956,4.83426,8.65560392038
 02/04  17:00:00,104.196572307,4.56374249103,0.0,0.0,43.513341876,52.539744,9.18651891417,4.33225891417,4.83426,0.02
 02/04  18:00:00,110.268724591,4.66221748961,0.0,0.0,43.513341876,52.539744,11.4120715955,6.55781159548,4.83426,0.02
 02/04  19:00:00,122.350441456,4.79356601303,0.0,0.0,43.513341876,52.539744,13.9677535813,9.11349358132,4.83426,0.02
 02/04  20:00:00,122.650980782,4.66221748961,0.0,0.0,43.513341876,52.539744,26.8564943998,13.408243772,4.83426,8.61399062781
 02/04  21:00:00,122.755517268,4.79356601303,0.0,0.0,43.513341876,52.539744,21.5081362042,16.6538762042,4.83426,0.02
 02/04  22:00:00,136.248232915,18.4451458498,0.0,0.0,43.513341876,52.539744,73.8977893261,42.4984242081,4.83426,26.565105118
 02/04  23:00:00,130.766838385,13.2986750398,0.0,0.0,43.513341876,52.539744,60.3480946848,46.8997031413,4.83426,8.6141315435
 02/04  24:00:00,144.772140976,26.2795864888,0.0,0.0,43.513341876,52.539744,77.3740932405,72.5198332405,4.83426,0.02
 02/05  01:00:00,141.951675163,24.4555761595,0.0,0.0,43.513341876,52.539744,79.4700639611,74.6158039611,4.83426,0.02
 02/05  02:00:00,155.001095662,37.4620336882,0.0,0.0,43.513341876,52.539744,111.16147167,106.30721167,4.83426,0.02
 02/05  03:00:00,151.7124799,34.194037888,0.0,0.0,43.513341876,52.539744,109.829784426,96.3814934152,4.83426,8.61403101032
 02/05  04:00:00,154.646453712,37.0880253846,0.0,0.0,43.513341876,52.539744,131.691287491,126.837027491,4.83426,0.02
 02/05  05:00:00,141.913503115,23.9613153654,0.0,0.0,43.513341876,52.539744,109.765060375,104.910800375,4.83426,0.02
 02/05  06:00:00,149.011824879,31.0498941962,0.0,0.0,43.513341876,52.539744,134.102071119,129.247811119,4.83426,0.02
 02/05  07:00:00,153.4987284,35.543316948,0.0,0.0,43.513341876,52.539744,115.611449802,110.757189802,4.83426,0.02
 02/05  08:00:00,131.319991244,19.4678926136,0.0,0.0,43.513341876,52.539744,124.761950501,111.313760956,4.83426,8.61392954486
 02/05  09:00:00,118.115118038,18.2412829812,0.0,0.0,43.513341876,52.539744,92.0296998361,87.1754398361,4.83426,0.02
 02/05  10:00:00,115.527710074,15.6215178994,0.0,0.0,43.513341876,52.539744,96.8201208104,91.9658608104,4.83426,0.02
 02/05  11:00:00,110.078995189,10.2304347486,0.0,0.0,43.513341876,52.539744,73.43947859,51.1291357647,4.83426,17.4760828254
 02/05  12:00:00,105.441446845,4.66221748961,0.0,0.0,43.513341876,52.539744,57.4850434068,43.9844701408,4.83426,8.66631326597
 02/05  13:00:00,104.551180473,4.79356601303,0.0,0.0,43.513341876,52.539744,42.5073075427,29.0066126605,4.83426,8.66643488219
 02/05  14:00:00,104.479563513,4.66221748961,0.0,0.0,43.513341876,52.539744,34.6720881307,21.1721449597,4.83426,8.66568317102
 02/05  15:00:00,104.450095482,4.61123047595,0.0,0.0,43.513341876,52.539744,26.240520611,12.7494234544,4.83426,8.65683715664
 02/05  16:00:00,100.72944241,0.911677685394,0.0,0.0,43.513341876,52.539744,14.6634650592,1.17180877718,4.83426,8.65739628202
 02/05  17:00:00,101.084347981,1.45868429663,0.0,0.0,43.513341876,52.539744,6.55300919742,1.69874919742,4.83426,0.02
 02/05  18:00:00,104.035928262,1.45868429663,0.0,0.0,43.513341876,52.539744,6.85184669626,1.99758669626,4.83426,0.02
 02/05  19:00:00,120.797572577,3.28677538637,0.0,0.0,43.513341876,52.539744,14.1157385707,9.26147857067,4.83426,0.02
 02/05  20:00:00,122.976055784,5.02688856377,0.0,0.0,43.513341876,52.539744,32.8230586564,19.374704694,4.83426,8.61409396239
 02/05  21:00:00,122.352023962,4.42889493887,0.0,0.0,43.513341876,52.539744,28.8560200057,24.0017600057,4.83426,0.02
 02/05  22:00:00,130.301841968,12.5263634146,0.0,0.0,43.513341876,52.539744,103.671058816,63.4211150653,4.83426,35.4156837504
 02/05  23:00:00,131.504227017,14.0644623683,0.0,0.0,43.513341876,52.539744,70.7791386485,65.9248786485,4.83426,0.02
 02/05  24:00:00,137.959136804,19.480239708,0.0,0.0,43.513341876,52.539744,107.797736935,102.943476935,4.83426,0.02
 02/06  01:00:00,149.411662199,31.9554635401,0.0,0.0,43.513341876,52.539744,84.318880709,79.464620709,4.83426,0.02
 02/06  02:00:00,138.842289273,21.3237795621,0.0,0.0,43.513341876,52.539744,137.391421518,123.934586772,4.83426,8.62257474618
 02/06  03:00:00,149.478084292,31.9792015438,0.0,0.0,43.513341876,52.539744,117.360537943,112.506277943,4.83426,0.02
 02/06  04:00:00,155.895189513,38.3209655565,0.0,0.0,43.513341876,52.539744,170.808766536,165.954506536,4.83426,0.02
 02/06  05:00:00,155.601922504,37.6499498446,0.0,0.0,43.513341876,52.539744,144.243985187,130.787105331,4.83426,8.62261985569
 02/06  06:00:00,154.47991885,36.4641748705,0.0,0.0,43.513341876,52.539744,194.371795006,189.517535006,4.83426,0.02
 02/06  07:00:00,197.549161877,73.5210641729,0.0,0.0,43.513341876,53.238744,3125.91647521,3121.06221521,4.83426,0.02
 02/06  08:00:00,368.471562782,73.5210641729,0.0,0.0,220.879908,53.238744,2650.72720918,2618.8624051,4.83426,27.0305440789
 02/06  09:00:00,447.493793499,73.5210641729,0.0,0.0,220.879908,145.652643033,2412.17613427,2332.02778912,36.25695,43.8913951498
 02/06  10:00:00,447.422936441,73.5210641729,0.0,0.0,220.879908,145.652643033,2436.75240243,2355.44167242,36.25695,45.0537800114
 02/06  11:00:00,453.326018448,73.5210641729,0.0,0.0,220.879908,151.653867033,2389.8043923,2287.31512254,48.3426,54.1466697554
 02/06  12:00:00,454.266883676,73.5210641729,0.0,0.0,220.879908,151.653867033,2240.40954692,2137.66719364,48.3426,54.3997532875
 02/06  13:00:00,453.148869286,73.5210641729,0.0,0.0,220.879908,151.653867033,2130.33863177,2018.30551357,48.3426,63.6905182069
 02/06  14:00:00,447.126879941,73.5210641729,0.0,0.0,220.879908,145.652643033,2053.52478396,1965.52042384,24.1713,63.8330601214
 02/06  15:00:00,447.103297204,73.5210641729,0.0,0.0,220.879908,145.652643033,2014.5545541,1945.31592502,24.1713,45.0673290751
 02/06  16:00:00,439.22665064,73.5210641729,0.0,0.0,220.879908,137.835547516,1908.27029765,1849.22394575,4.83426,54.2120919017
 02/06  17:00:00,434.260115951,73.5210641729,0.0,0.0,220.879908,133.019064,1837.60522689,1788.02487992,4.83426,44.7460869679
 02/06  18:00:00,357.56759213,73.5210641729,0.0,0.0,220.879908,53.238744,2039.9812286,1990.40042018,4.83426,44.7465484291
 02/06  19:00:00,372.582746189,73.5210641729,0.0,0.0,220.879908,53.238744,2179.21700981,2129.435847,4.83426,44.9469028109
 02/06  20:00:00,373.038098356,73.5210641729,0.0,0.0,220.879908,53.238744,2272.06388627,2249.83441523,4.83426,17.3952110394
 02/06  21:00:00,373.039494551,73.5210641729,0.0,0.0,220.879908,53.238744,2316.86925117,2303.34052937,4.83426,8.69446179631
 02/06  22:00:00,120.398582431,2.81922623846,0.0,0.0,43.513341876,52.539744,32.0640196429,9.86061051794,4.83426,17.3691491249
 02/06  23:00:00,121.635246643,4.20257044562,0.0,0.0,43.513341876,52.539744,21.9423933781,17.0881333781,4.83426,0.02
 02/06  24:00:00,131.638342395,12.9630750731,0.0,0.0,43.513341876,52.539744,69.5093312388,56.035685091,4.83426,8.63938614779
 02/07  01:00:00,135.910750394,18.3207101978,0.0,0.0,43.513341876,52.539744,67.3052942749,62.4510342749,4.83426,0.02
 02/07  02:00:00,157.876999764,40.1503249227,0.0,0.0,43.513341876,52.539744,147.409859754,133.953018658,4.83426,8.62258109622
 02/07  03:00:00,151.26529308,33.6030423206,0.0,0.0,43.513341876,52.539744,126.385056871,121.530796871,4.83426,0.02
 02/07  04:00:00,168.236699525,50.3830474454,0.0,0.0,43.513341876,52.539744,226.323804771,221.469544771,4.83426,0.02
 02/07  05:00:00,159.49228953,39.641173509,0.0,0.0,43.513341876,52.539744,181.349311316,167.89249985,4.83426,8.62255146603
 02/07  06:00:00,173.470576682,53.709369682,0.0,0.0,43.513341876,52.539744,291.536159693,286.681899693,4.83426,0.02
 02/07  07:00:00,198.54623958,73.5210641729,0.0,0.0,43.513341876,53.238744,3705.79551464,3700.94125464,4.83426,0.02
 02/07  08:00:00,369.157992669,73.5210641729,0.0,0.0,220.879908,53.238744,3212.45640111,3181.15695616,4.83426,26.4651849442
 02/07  09:00:00,447.764986709,73.5210641729,0.0,0.0,220.879908,145.652643033,2757.41189174,2676.6929806,36.25695,44.4619611391
 02/07  10:00:00,447.479845193,73.5210641729,0.0,0.0,220.879908,145.652643033,2509.63291536,2428.32068824,36.25695,45.0552771254
 02/07  11:00:00,453.312847066,73.5210641729,0.0,0.0,220.879908,151.653867033,2290.03209216,2187.54252185,48.3426,54.1469703132
 02/07  12:00:00,454.201229033,73.5210641729,0.0,0.0,220.879908,151.653867033,2010.8272173,1908.08448839,48.3426,54.4001289064
 02/07  13:00:00,453.083733358,73.5210641729,0.0,0.0,220.879908,151.653867033,1832.62767455,1720.59117349,48.3426,63.6939010612
 02/07  14:00:00,447.036811926,73.5210641729,0.0,0.0,220.879908,145.652643033,1635.95090554,1547.9451527,24.1713,63.8344528355
 02/07  15:00:00,446.982611241,73.5210641729,0.0,0.0,220.879908,145.652643033,1453.70557117,1384.46616217,24.1713,45.0681090003
 02/07  16:00:00,439.100942669,73.5210641729,0.00220696266558,0.0,220.879908,137.835547516,1301.71426058,1242.66699896,4.83426,54.2130016223
 02/07  17:00:00,434.066678554,73.5210641729,0.0,0.0,220.879908,133.019064,1162.98991297,1113.40848783,4.83426,44.7471651361
 02/07  18:00:00,357.315398599,73.5210641729,0.00117530331805,0.0,220.879908,53.238744,1316.5320113,1266.94623216,4.83426,44.7515191406
 02/07  19:00:00,372.317427372,73.5210641729,0.0,0.0,220.879908,53.238744,1495.11219797,1445.330479,4.83426,44.9474589704
 02/07  20:00:00,372.300281076,73.5210641729,0.0,0.0,220.879908,53.238744,1505.5085291,1483.27896765,4.83426,17.3953014579
 02/07  21:00:00,372.30576561,73.5210641729,0.0,0.0,220.879908,53.238744,1493.13603163,1479.60726575,4.83426,8.69450588332
 02/07  22:00:00,118.87494539,1.60455272629,0.0,0.0,43.513341876,52.539744,23.8227569542,1.61906150273,4.83426,17.3694354515
 02/07  23:00:00,118.866545161,1.45868429663,0.0,0.0,43.513341876,52.539744,7.16553883166,2.31127883166,4.83426,0.02
 02/07  24:00:00,120.366479998,1.82335537079,0.0,0.0,43.513341876,52.539744,18.2503478257,4.77666858641,4.83426,8.63941923926
 02/08  01:00:00,120.655295948,3.16916347309,0.0,0.0,43.513341876,52.539744,8.93115753875,4.07689753875,4.83426,0.02
 02/08  02:00:00,122.064489747,4.57074054852,0.0,0.0,43.513341876,52.539744,20.2901543403,6.83328557757,4.83426,8.62260876275
 02/08  03:00:00,121.682717209,4.20257044562,0.0,0.0,43.513341876,52.539744,10.674627272,5.82036727196,4.83426,0.02
 02/08  04:00:00,122.74430785,5.25321305702,0.0,0.0,43.513341876,52.539744,14.9739287612,10.1196687612,4.83426,0.02
 02/08  05:00:00,122.106078601,4.20257044562,0.0,0.0,43.513341876,52.539744,22.1881923998,8.73135136175,4.83426,8.62258103808
 02/08  06:00:00,123.14300684,5.25321305702,0.0,0.0,43.513341876,52.539744,19.6583412916,14.8040812916,4.83426,0.02
 02/08  07:00:00,196.365070115,73.5210641729,0.0,0.0,43.513341876,53.238744,2156.37430929,2151.52004929,4.83426,0.02
 02/08  08:00:00,366.83969794,73.5210641729,0.0,0.0,220.879908,53.238744,1805.97241922,1774.67402545,4.83426,26.464133772
 02/08  09:00:00,446.98959182,73.5210641729,0.000879222965605,0.0,220.879908,145.652643033,1555.7146578,1474.99518739,36.25695,44.4625204102
 02/08  10:00:00,447.018467267,73.5210641729,0.00188414326476,0.0,220.879908,145.652643033,1420.39198709,1339.07957124,36.25695,45.0554658468
 02/08  11:00:00,453.007373521,73.5210641729,0.00127242779641,0.0,220.879908,151.653867033,1400.87025419,1298.37951707,48.3426,54.1481371134
 02/08  12:00:00,454.009725159,73.5210641729,0.0,0.0,220.879908,151.653867033,1314.93521472,1212.19109873,48.3426,54.4015159914
 02/08  13:00:00,452.940945008,73.5210641729,0.0,0.0,220.879908,151.653867033,1232.6889213,1120.65317926,48.3426,63.6931420418
 02/08  14:00:00,446.99363339,73.5210641729,0.0,0.0,220.879908,145.652643033,1235.47161589,1147.4651542,24.1713,63.8351616917
 02/08  15:00:00,446.978433909,73.5416301654,0.0,0.0,220.879908,145.652643033,1196.37527004,1127.13491337,24.1713,45.0690566643
 02/08  16:00:00,439.110809962,73.5210641729,0.0,0.0,220.879908,137.835547516,1149.75682561,1090.70809447,4.83426,54.2144711336
 02/08  17:00:00,434.057444462,73.5210641729,0.0,0.0,220.879908,133.019064,1059.04943008,1009.467882,4.83426,44.7472880813
 02/08  18:00:00,357.277375796,73.5210641729,0.0,0.0,220.879908,53.238744,1191.8018518,1142.21896639,4.83426,44.7486254087
 02/08  19:00:00,372.240182514,73.5210641729,0.0,0.0,220.879908,53.238744,1279.00372589,1229.22317819,4.83426,44.9462876958
 02/08  20:00:00,372.657397154,73.5210641729,0.0,0.0,220.879908,53.238744,1335.928221,1313.69826549,4.83426,17.3956955103
 02/08  21:00:00,372.659113599,73.5210641729,0.0,0.0,220.879908,53.238744,1456.47167973,1442.94272295,4.83426,8.69469677666
 02/08  22:00:00,118.505463645,0.911677685394,0.0,0.0,43.513341876,52.539744,22.3903964083,0.185912653513,4.83426,17.3702237548
 02/08  23:00:00,118.698960305,1.27634875955,0.0,0.0,43.513341876,52.539744,5.33983678837,0.48557678837,4.83426,0.02
 02/08  24:00:00,120.36199277,1.82335537079,0.0,0.0,43.513341876,52.539744,14.540434583,1.06657432458,4.83426,8.6396002584
 02/09  01:00:00,118.948743021,1.45868429663,0.0,0.0,43.513341876,52.539744,6.16531949003,1.31105949003,4.83426,0.02
 02/09  02:00:00,121.062111215,3.57303851834,0.0,0.0,43.513341876,52.539744,15.7847073761,2.32961776001,4.83426,8.62082961607
 02/09  03:00:00,122.092049277,4.60253677578,0.0,0.0,43.513341876,52.539744,8.72114101397,3.86688101397,4.83426,0.02
 02/09  04:00:00,122.280578029,4.79356601303,0.0,0.0,43.513341876,52.539744,9.96882556917,5.11456556917,4.83426,0.02
 02/09  05:00:00,122.583607424,4.66221748961,0.0,0.0,43.513341876,52.539744,21.7953088797,8.3395518103,4.83426,8.62149706936
 02/09  06:00:00,127.711390029,9.82173689311,0.0,0.0,43.513341876,52.539744,16.6908710883,11.8366110883,4.83426,0.02
 02/09  07:00:00,196.466982987,73.5210641729,0.0,0.0,43.513341876,53.238744,2395.00802063,2390.15376063,4.83426,0.02
 02/09  08:00:00,366.909325946,73.5210641729,0.0,0.0,220.879908,53.238744,2083.53281417,2048.36020831,4.83426,30.3383458515
 02/09  09:00:00,447.062165237,73.5210641729,0.0,0.0,220.879908,145.652643033,1915.71619278,1838.90508941,36.25695,40.5541533681
 02/09  10:00:00,447.075447165,73.5210641729,0.0,0.0,220.879908,145.652643033,1813.13934903,1731.82586831,36.25695,45.0565307109
 02/09  11:00:00,453.042329554,73.5210641729,0.0,0.0,220.879908,151.653867033,1657.34261387,1554.84986713,48.3426,54.1501467335
 02/09  12:00:00,454.050810192,73.5210641729,0.0,0.0,220.879908,151.653867033,1498.57002334,1395.8235464,48.3426,54.4038769435
 02/09  13:00:00,452.99641037,73.5210641729,0.0,0.0,220.879908,151.653867033,1405.13181075,1293.09895308,48.3426,63.6902576705
 02/09  14:00:00,447.019325634,73.5210641729,0.0,0.0,220.879908,145.652643033,1321.79215665,1233.79346177,24.1713,63.8273948754
 02/09  15:00:00,446.981610271,73.5210641729,0.0,0.0,220.879908,145.652643033,1219.98142762,1150.74565491,24.1713,45.0644727095
 02/09  16:00:00,439.026298642,73.5219801827,0.0,0.0,220.879908,137.835547516,1119.79544673,1060.74394767,4.83426,54.2172390571
 02/09  17:00:00,434.067156991,73.5210641729,0.0,0.0,220.879908,133.019064,1033.73864985,984.154650559,4.83426,44.7497392886
 02/09  18:00:00,357.287425186,73.5210641729,0.0,0.0,220.879908,53.238744,1189.17437668,1139.58403725,4.83426,44.7560794256
 02/09  19:00:00,372.250061687,73.5210641729,0.0,0.0,220.879908,53.238744,1246.76012279,1196.97785712,4.83426,44.9480056682
 02/09  20:00:00,372.662539864,73.5210641729,0.0,0.0,220.879908,53.238744,1273.86167506,1251.63099313,4.83426,17.3964219312
 02/09  21:00:00,372.645498125,73.5210641729,0.0,0.0,220.879908,53.238744,1354.05158577,1340.5222846,4.83426,8.69504116917
 02/09  22:00:00,118.693880108,1.09401322247,0.0,0.0,43.513341876,52.539744,22.4239502243,0.219092360055,4.83426,17.3705978643
 02/09  23:00:00,118.699770244,1.27634875955,0.0,0.0,43.513341876,52.539744,5.25453010625,0.400270106254,4.83426,0.02
 02/09  24:00:00,120.359186934,1.82335537079,0.0,0.0,43.513341876,52.539744,14.3466040405,0.873078064285,4.83426,8.6392659762
 02/10  01:00:00,118.948724615,1.45868429663,0.0,0.0,43.513341876,52.539744,5.9221241526,1.0678641526,4.83426,0.02
 02/10  02:00:00,119.308162949,1.82335537079,0.0,0.0,43.513341876,52.539744,14.9163843071,1.45952333316,4.83426,8.6226009739
 02/10  03:00:00,120.959550332,3.47707805797,0.0,0.0,43.513341876,52.539744,7.17529607123,2.32103607123,4.83426,0.02
 02/10  04:00:00,122.512475375,5.02688856377,0.0,0.0,43.513341876,52.539744,9.14919348362,4.29493348362,4.83426,0.02
 02/10  05:00:00,126.976864633,7.36199461892,0.0,0.0,43.513341876,52.539744,22.0301930718,8.57332394974,4.83426,8.62260912211
 02/10  06:00:00,130.175162179,10.8930879239,0.0,0.0,43.513341876,52.539744,17.2770290229,12.4227690229,4.83426,0.02
 02/10  07:00:00,197.380008906,73.5210641729,0.0,0.0,43.513341876,53.238744,2598.13640501,2593.28214501,4.83426,0.02
 02/10  08:00:00,367.002281003,73.5210641729,0.0,0.0,220.879908,53.238744,2261.57788594,2221.46512281,4.83426,35.2785031265
 02/10  09:00:00,447.078363706,73.5210641729,0.0,0.0,220.879908,145.652643033,2016.54130623,1944.7072131,36.25695,35.5771431256
 02/10  10:00:00,447.100839602,73.5210641729,0.0,0.0,220.879908,145.652643033,1965.778564,1884.46951408,36.25695,45.0520999142
 02/10  11:00:00,453.096412058,73.5210641729,0.0,0.0,220.879908,151.653867033,1958.78980485,1856.29423142,48.3426,54.152973437
 02/10  12:00:00,454.106358994,73.5210641729,0.0,0.0,220.879908,151.653867033,1861.23972683,1758.48999953,48.3426,54.407127309
 02/10  13:00:00,453.043289374,73.5210641729,0.0,0.0,220.879908,151.653867033,1795.35342491,1683.31813049,48.3426,63.6926944197
 02/10  14:00:00,447.072002469,73.5210641729,0.0,0.0,220.879908,145.652643033,1792.18728453,1704.18607176,24.1713,63.8299127703
 02/10  15:00:00,447.046626371,73.5210641729,0.0,0.0,220.879908,145.652643033,1775.85174638,1699.98103285,24.1713,51.699413529
 02/10  16:00:00,439.178168681,73.5210641729,0.0,0.0,220.879908,137.835547516,1689.26502007,1636.86528591,4.83426,47.5654741614
 02/10  17:00:00,434.187795056,73.5210641729,0.0,0.0,220.879908,133.019064,1614.86915475,1565.28286761,4.83426,44.7520271412
 02/10  18:00:00,357.442358822,73.5210641729,0.0,0.0,220.879908,53.238744,1737.54137696,1687.95983584,4.83426,44.7472811185
 02/10  19:00:00,372.404001737,73.5210641729,0.0,0.0,220.879908,53.238744,1768.7747131,1711.38333309,4.83426,52.5571200054
 02/10  20:00:00,372.38112043,73.5210641729,0.0,0.0,220.879908,53.238744,1737.20271263,1722.33111867,4.83426,10.0373339555
 02/10  21:00:00,372.387639806,73.5210641729,0.0,0.0,220.879908,53.238744,1751.86388454,1738.33429268,4.83426,8.69533185458
 02/10  22:00:00,118.884261403,1.60455272629,0.0,0.0,43.513341876,52.539744,24.8186406467,2.61547160739,4.83426,17.3689090393
 02/10  23:00:00,118.875138091,1.45868429663,0.0,0.0,43.513341876,52.539744,8.30785704805,3.45359704805,4.83426,0.02
 02/10  24:00:00,123.698882665,5.13695121988,0.0,0.0,43.513341876,52.539744,21.7717483818,8.29921002643,4.83426,8.6382783554
 02/11  01:00:00,121.70197621,4.20257044562,0.0,0.0,43.513341876,52.539744,12.8959346647,8.0416746647,4.83426,0.02
 02/11  02:00:00,127.807458736,10.2813839371,0.0,0.0,43.513341876,52.539744,24.8798596208,20.0255996208,4.83426,0.02
 02/11  03:00:00,126.407955371,8.8955299337,0.0,0.0,43.513341876,52.539744,34.8479429376,21.3995869412,4.83426,8.61409599642
 02/11  04:00:00,132.658348863,15.0991676518,0.0,0.0,43.513341876,52.539744,49.8875202336,45.0332602336,4.83426,0.02
 02/11  05:00:00,133.802630957,15.8494062271,0.0,0.0,43.513341876,52.539744,43.3094554064,38.4551954064,4.83426,0.02
 02/11  06:00:00,138.686014101,20.7121983772,0.0,0.0,43.513341876,52.539744,71.0691107892,66.2148507892,4.83426,0.02
 02/11  07:00:00,133.809120703,15.8494062271,0.0,0.0,43.513341876,52.539744,66.997624516,53.5492359554,4.83426,8.61412856061
 02/11  08:00:00,127.313690344,15.4343790438,0.0,0.0,43.513341876,52.539744,73.5427785577,68.6885185577,4.83426,0.02
 02/11  09:00:00,111.690413357,11.8097569353,0.0,0.0,43.513341876,52.539744,46.2926325209,41.4383725209,4.83426,0.02
 02/11  10:00:00,105.177145513,5.25321305702,0.0,0.0,43.513341876,52.539744,45.8422974034,40.9880374034,4.83426,0.02
 02/11  11:00:00,104.127506979,4.20257044562,0.0,0.0,43.513341876,52.539744,43.5063514302,21.1965222392,4.83426,17.475569191
 02/11  12:00:00,106.033063543,5.17777155927,0.0,0.0,43.513341876,52.539744,31.7183997457,18.2177624381,4.83426,8.66637730755
 02/11  13:00:00,102.048600321,2.14465583388,0.0,0.0,43.513341876,52.539744,19.8755130021,6.37487057736,4.83426,8.66638242473
 02/11  14:00:00,101.429315853,1.45868429663,0.0,0.0,43.513341876,52.539744,17.5878471588,4.09581402266,4.83426,8.65777313616
 02/11  15:00:00,101.071170666,1.09401322247,0.0,0.0,43.513341876,52.539744,15.2274943546,1.73717373958,4.83426,8.65606061499
 02/11  16:00:00,100.995007287,1.09401322247,0.0,0.0,43.513341876,52.539744,14.8046488972,1.31259210387,4.83426,8.65779679332
 02/11  17:00:00,101.101158862,1.45868429663,0.0,0.0,43.513341876,52.539744,6.13180922318,1.27754922318,4.83426,0.02
 02/11  18:00:00,103.699559189,1.09401322247,0.0,0.0,43.513341876,52.539744,6.19283051025,1.33857051025,4.83426,0.02
 02/11  19:00:00,119.181527651,1.64101983371,0.0,0.0,43.513341876,52.539744,7.77541194009,2.92115194009,4.83426,0.02
 02/11  20:00:00,122.863943804,4.88854198287,0.0,0.0,43.513341876,52.539744,23.3540724877,9.90575808164,4.83426,8.61405440608
 02/11  21:00:00,122.516731602,4.56724151978,0.0,0.0,43.513341876,52.539744,19.3959280414,14.5416680414,4.83426,0.02
 02/11  22:00:00,123.504693391,5.72657046288,0.0,0.0,43.513341876,52.539744,65.6954808246,34.2902380868,4.83426,26.5709827377
 02/11  23:00:00,132.834005306,15.3760488213,0.0,0.0,43.513341876,52.539744,63.2687893094,49.8204002647,4.83426,8.61412904474
 02/11  24:00:00,132.759304447,14.2898134561,0.0,0.0,43.513341876,52.539744,71.0516923119,66.1974323119,4.83426,0.02
 02/12  01:00:00,152.82210774,35.3341050425,0.0,0.0,43.513341876,52.539744,86.6392582025,81.7849982025,4.83426,0.02
 02/12  02:00:00,137.787658391,20.2745052161,0.0,0.0,43.513341876,52.539744,102.463145361,97.6088853608,4.83426,0.02
 02/12  03:00:00,150.458104184,32.931961403,0.0,0.0,43.513341876,52.539744,126.748592111,113.300170878,4.83426,8.61416123262
 02/12  04:00:00,151.086605746,33.5409972507,0.0,0.0,43.513341876,52.539744,128.553657552,123.699397552,4.83426,0.02
 02/12  05:00:00,153.875089548,35.8842753359,0.0,0.0,43.513341876,52.539744,143.668137382,138.813877382,4.83426,0.02
 02/12  06:00:00,157.097649188,39.0981184768,0.0,0.0,43.513341876,52.539744,164.498664052,159.644404052,4.83426,0.02
 02/12  07:00:00,155.028392797,36.9930494148,0.0,0.0,43.513341876,52.539744,171.804128441,166.949868441,4.83426,0.02
 02/12  08:00:00,143.981579767,32.0714657002,0.0,0.0,43.513341876,52.539744,155.419007598,141.972224974,4.83426,8.61252262318
 02/12  09:00:00,117.429302327,17.4864725183,0.0,0.0,43.513341876,52.539744,116.802991105,111.948731105,4.83426,0.02
 02/12  10:00:00,110.27469928,10.3254107184,0.0,0.0,43.513341876,52.539744,86.9598780397,82.1056180397,4.83426,0.02
 02/12  11:00:00,111.881733167,11.9811534319,0.0,0.0,43.513341876,52.539744,74.4075079419,52.0951985635,4.83426,17.4780493784
 02/12  12:00:00,105.700958539,4.88854198287,0.0,0.0,43.513341876,52.539744,47.0714327013,33.5706179166,4.83426,8.66655478472
 02/12  13:00:00,104.390018163,4.56724151978,0.0,0.0,43.513341876,52.539744,33.9033824641,20.4026506619,4.83426,8.66647180219
 02/12  14:00:00,104.621883421,4.70620644579,0.0,0.0,43.513341876,52.539744,25.2684022458,11.7675752532,4.83426,8.66656699261
 02/12  15:00:00,100.637728991,0.685971537247,0.0,0.0,43.513341876,52.539744,14.6501287081,1.15816385213,4.83426,8.65770485592
 02/12  16:00:00,99.9332776985,0.0,0.0,0.0,43.513341876,52.539744,13.4917128062,0.0,4.83426,8.65745280618
 02/12  17:00:00,99.7441261236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,102.700426004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,117.54888487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.675282673,0.729342148315,0.0,0.0,43.513341876,52.539744,14.1499228829,0.701704945803,4.83426,8.61395793707
 02/12  21:00:00,119.374140707,1.45868429663,0.0,0.0,43.513341876,52.539744,6.23849012521,1.38423012521,4.83426,0.02
 02/12  22:00:00,122.568366565,4.83196085955,0.0,0.0,43.513341876,52.539744,54.1202786354,13.8705528231,4.83426,35.4154658123
 02/12  23:00:00,121.96955977,4.56724151978,0.0,0.0,43.513341876,52.539744,22.7377958277,17.8835358277,4.83426,0.02
 02/12  24:00:00,123.300989205,4.88854198287,0.0,0.0,43.513341876,52.539744,37.5931393694,32.7388793694,4.83426,0.02
 02/13  01:00:00,121.989910987,4.56724151978,0.0,0.0,43.513341876,52.539744,40.2711120838,35.4168520838,4.83426,0.02
 02/13  02:00:00,134.949763564,17.498230471,0.0,0.0,43.513341876,52.539744,73.442397102,59.98550336,4.83426,8.62263374195
 02/13  03:00:00,135.070573995,17.6216131296,0.0,0.0,43.513341876,52.539744,64.420727147,59.566467147,4.83426,0.02
 02/13  04:00:00,152.126181307,34.6326587418,0.0,0.0,43.513341876,52.539744,101.180790982,96.3265309824,4.83426,0.02
 02/13  05:00:00,137.934130853,20.02622684,0.0,0.0,43.513341876,52.539744,99.2960236411,85.8391541298,4.83426,8.62260951134
 02/13  06:00:00,153.572173507,35.6382929179,0.0,0.0,43.513341876,52.539744,131.536382475,126.682122475,4.83426,0.02
 02/13  07:00:00,197.360482326,73.5210641729,0.0,0.0,43.513341876,53.238744,2888.24185318,2883.38759318,4.83426,0.02
 02/13  08:00:00,364.775142223,73.5210641729,0.0,0.0,220.879908,53.238744,2270.24683304,2234.89947124,4.83426,30.5131018075
 02/13  09:00:00,447.161646448,73.5210641729,0.0,0.0,220.879908,145.652643033,1873.22425564,1796.58409929,36.25695,40.3832063477
 02/13  10:00:00,447.069926857,73.5210641729,0.00178787838919,0.0,220.879908,145.652643033,1591.26014426,1509.94536141,36.25695,45.0578328529
 02/13  11:00:00,452.476302206,73.5210641729,0.00149346753221,0.0,220.879908,151.653867033,1267.53164128,1165.0372169,48.3426,54.1518243807
 02/13  12:00:00,452.06499451,73.5405219292,0.0,0.0,220.879908,151.653867033,874.580271277,771.831797898,48.3426,54.4058733786
 02/13  13:00:00,451.20057369,73.9604335757,0.0,0.0,220.879908,151.653867033,712.865371928,600.830646905,48.3426,63.692125023
 02/13  14:00:00,446.068811144,74.8492546544,0.0,0.0,220.879908,145.652643033,645.423348565,557.423018091,24.1713,63.8290304744
 02/13  15:00:00,446.54602581,75.3172235249,0.0,0.0,220.879908,145.652643033,642.401079385,573.164003165,24.1713,45.0657762198
 02/13  16:00:00,438.75648956,75.4040106784,0.0,0.0,220.879908,137.835547516,569.142110568,510.087969834,4.83426,54.2198807341
 02/13  17:00:00,432.128345109,73.8850138314,0.0,0.0,220.879908,133.019064,442.212816431,392.627057985,4.83426,44.7514984463
 02/13  18:00:00,352.170712524,73.5223617038,0.0,0.0,220.879908,53.238744,708.82787573,659.243141717,4.83426,44.7504740125
 02/13  19:00:00,370.4256724,73.5210641729,0.0,0.0,220.879908,53.238744,875.606996954,824.585790013,4.83426,46.1869469408
 02/13  20:00:00,370.924540708,73.5210641729,0.0,0.0,220.879908,53.238744,855.999907353,834.968259283,4.83426,16.1973880698
 02/13  21:00:00,370.761622737,73.5210641729,0.0,0.0,220.879908,53.238744,792.687343411,779.157791667,4.83426,8.69529174397
 02/13  22:00:00,117.719556364,0.0,0.0,0.0,43.513341876,52.539744,22.2051936738,0.0,4.83426,17.3709336738
 02/13  23:00:00,117.490680868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.551283386,0.0,0.0,0.0,43.513341876,52.539744,13.4737518125,0.0,4.83426,8.63949181252
 02/14  01:00:00,117.550520902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.546305463,0.0,0.0,0.0,43.513341876,52.539744,13.4568190714,0.0,4.83426,8.62255907141
 02/14  03:00:00,117.522965793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,117.505929662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  05:00:00,119.617724714,0.0,0.0,0.0,43.513341876,52.539744,13.4567958421,0.0,4.83426,8.62253584212
 02/14  06:00:00,120.362664585,1.09401322247,0.0,0.0,43.513341876,52.539744,5.20618081597,0.351920815973,4.83426,0.02
 02/14  07:00:00,195.966879901,73.5210641729,0.0,0.0,43.513341876,53.238744,1755.72922931,1750.87496931,4.83426,0.02
 02/14  08:00:00,363.56663816,73.5210641729,0.0,0.0,220.879908,53.238744,1551.16788463,1511.05812575,4.83426,35.2754988734
 02/14  09:00:00,446.927491654,73.5210641729,0.00160810493284,0.0,220.879908,145.652643033,1338.56211514,1266.73225985,36.25695,35.5729052888
 02/14  10:00:00,446.636884621,73.5210641729,0.0023151381728,0.0,220.879908,145.652643033,1219.33654505,1138.02923827,36.25695,45.0503567711
 02/14  11:00:00,451.621973996,73.5210641729,0.00181807639656,0.0,220.879908,151.653867033,1062.81335821,960.315389997,48.3426,54.1553682119
 02/14  12:00:00,452.318067606,73.5210641729,0.0,0.0,220.879908,151.653867033,979.290457972,876.538004684,48.3426,54.4098532883
 02/14  13:00:00,451.333320141,73.5210641729,0.0,0.0,220.879908,151.653867033,994.826877156,882.794747568,48.3426,63.6895295887
 02/14  14:00:00,445.230313517,73.5210641729,0.0,0.0,220.879908,145.652643033,945.094527641,857.090173627,24.1713,63.833054014
 02/14  15:00:00,445.123691047,73.5210641729,0.0,0.0,220.879908,145.652643033,901.850262669,823.601618462,24.1713,54.0773442072
 02/14  16:00:00,437.388020098,73.5210641729,0.0,0.0,220.879908,137.835547516,881.785220883,831.775955499,4.83426,45.1750053838
 02/14  17:00:00,432.827392796,73.5210641729,0.0,0.0,220.879908,133.019064,912.330511918,862.747543344,4.83426,44.7487085741
 02/14  18:00:00,353.859258973,73.5210641729,0.0,0.0,220.879908,53.238744,1096.68672093,1047.10250274,4.83426,44.7499581922
 02/14  19:00:00,372.26282808,73.5210641729,0.0,0.0,220.879908,53.238744,1158.39359731,1099.621845,4.83426,53.9374923084
 02/14  20:00:00,372.233721357,73.5210641729,0.0,0.0,220.879908,53.238744,1146.80718994,1133.26575596,4.83426,8.70717397913
 02/14  21:00:00,372.238296348,73.5210641729,0.0,0.0,220.879908,53.238744,1199.99578921,1186.46739993,4.83426,8.69412928072
 02/14  22:00:00,117.318394839,0.0,0.0,0.0,43.513341876,52.539744,22.2039612384,0.0,4.83426,17.3697012384
 02/14  23:00:00,117.428296368,0.0,0.0,0.0,43.513341876,52.539744,13.4860966817,0.0,4.83426,8.65183668169
 02/14  24:00:00,118.520360257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  01:00:00,119.132553807,1.64101983371,0.0,0.0,43.513341876,52.539744,5.19022134427,0.335961344267,4.83426,0.02
 02/15  02:00:00,119.330419861,1.83875705552,0.0,0.0,43.513341876,52.539744,13.8799703614,0.423139061354,4.83426,8.62257130002
 02/15  03:00:00,122.745878292,5.25321305702,0.0,0.0,43.513341876,52.539744,6.47838078769,1.62412078769,4.83426,0.02
 02/15  04:00:00,121.687251249,4.20257044562,0.0,0.0,43.513341876,52.539744,6.79642009746,1.94216009746,4.83426,0.02
 02/15  05:00:00,127.358183668,9.44335545709,0.0,0.0,43.513341876,52.539744,18.5147489697,5.05794616375,4.83426,8.62254280598
 02/15  06:00:00,127.116136481,9.2307413257,0.0,0.0,43.513341876,52.539744,10.8452973785,5.99103737853,4.83426,0.02
 02/15  07:00:00,196.479553898,73.5210641729,0.0,0.0,43.513341876,53.238744,2451.94681813,2447.09255813,4.83426,0.02
 02/15  08:00:00,363.920021996,73.5210641729,0.0,0.0,220.879908,53.238744,2161.39110767,2121.27957262,4.83426,35.2772750427
 02/15  09:00:00,447.029785331,73.5210641729,0.0,0.0,220.879908,145.652643033,1901.20865228,1829.37329814,36.25695,35.5784041443
 02/15  10:00:00,447.059055532,73.5210641729,0.0,0.0,220.879908,145.652643033,1851.52541471,1770.22032446,36.25695,45.0481402514
 02/15  11:00:00,453.052297708,73.5210641729,0.0,0.0,220.879908,151.653867033,1816.43181087,1713.93146767,48.3426,54.1577431921
 02/15  12:00:00,454.076108403,73.5210641729,0.0,0.0,220.879908,151.653867033,1735.88098046,1633.12607008,48.3426,54.4123103815
 02/15  13:00:00,453.024783321,73.5210641729,0.0,0.0,220.879908,151.653867033,1721.48881484,1609.45710726,48.3426,63.6891075801
 02/15  14:00:00,447.034865093,73.5210641729,0.0,0.0,220.879908,145.652643033,1667.38515129,1579.38604836,24.1713,63.8278029293
 02/15  15:00:00,447.004442984,73.5210641729,0.0,0.0,220.879908,145.652643033,1609.65454679,1531.40379919,24.1713,54.0794476007
 02/15  16:00:00,439.126992072,73.5210641729,0.0,0.0,220.879908,137.835547516,1514.90190087,1461.77531848,4.83426,48.2923223922
 02/15  17:00:00,434.107492078,73.5210641729,0.0,0.0,220.879908,133.019064,1415.42667934,1368.94892447,4.83426,41.6434948728
 02/15  18:00:00,354.391590758,73.5210641729,0.0,0.0,220.879908,53.238744,1621.70911579,1572.12321905,4.83426,44.7516367459
 02/15  19:00:00,372.371205682,73.5210641729,0.0,0.0,220.879908,53.238744,1766.50830688,1707.73467541,4.83426,53.9393714684
 02/15  20:00:00,372.81501408,73.5210641729,0.0,0.0,220.879908,53.238744,1852.02213047,1838.48032761,4.83426,8.70754286427
 02/15  21:00:00,372.81836904,73.5210641729,0.0,0.0,220.879908,53.238744,1941.41345217,1927.88470588,4.83426,8.69448628318
 02/15  22:00:00,119.189895305,1.60455272629,0.0,0.0,43.513341876,52.539744,24.9001208857,2.69488710696,4.83426,17.3709737787
 02/15  23:00:00,120.247288942,2.83062737112,0.0,0.0,43.513341876,52.539744,17.870293825,4.38497693242,4.83426,8.6510568926
 02/15  24:00:00,123.137236654,4.56724151978,0.0,0.0,43.513341876,52.539744,14.9664268566,10.1121668566,4.83426,0.02
 02/16  01:00:00,127.77866835,10.251924255,0.0,0.0,43.513341876,52.539744,21.449007231,16.594747231,4.83426,0.02
 02/16  02:00:00,130.167121852,12.6123149279,0.0,0.0,43.513341876,52.539744,47.3505360028,33.8936606638,4.83426,8.62261533907
 02/16  03:00:00,135.590170591,18.0181601468,0.0,0.0,43.513341876,52.539744,56.0013590042,51.1470990042,4.83426,0.02
 02/16  04:00:00,155.601862455,37.9815710031,0.0,0.0,43.513341876,52.539744,87.1103297243,82.2560697243,4.83426,0.02
 02/16  05:00:00,148.408883459,30.3481783366,0.0,0.0,43.513341876,52.539744,112.42499609,98.9698845818,4.83426,8.62085150841
 02/16  06:00:00,156.664551288,38.5960842878,0.0,0.0,43.513341876,52.539744,129.131829564,124.277569564,4.83426,0.02
 02/16  07:00:00,197.669398482,73.5210641729,0.0,0.0,43.513341876,53.238744,3344.68597118,3339.83171118,4.83426,0.02
 02/16  08:00:00,365.293586768,73.5210641729,0.0,0.0,220.879908,53.238744,2882.22308669,2842.11405768,4.83426,35.2747690152
 02/16  09:00:00,447.371420215,73.5210641729,0.0,0.0,220.879908,145.652643033,2446.71887137,2374.88229568,36.25695,35.5796256996
 02/16  10:00:00,447.258255642,73.5210641729,0.0,0.0,220.879908,145.652643033,2184.21193291,2102.91160026,36.25695,45.0433826551
 02/16  11:00:00,453.144019677,73.5210641729,0.0,0.0,220.879908,151.653867033,1948.1741097,1845.67157275,48.3426,54.1599369424
 02/16  12:00:00,454.090992341,73.5210641729,0.0,0.0,220.879908,151.653867033,1711.53048307,1605.63310594,48.3426,57.5547771284
 02/16  13:00:00,452.987475661,73.5210641729,0.0,0.0,220.879908,151.653867033,1516.4141156,1407.53711106,48.3426,60.5344045436
 02/16  14:00:00,446.99253486,73.5210641729,0.0,0.0,220.879908,145.652643033,1387.26444533,1299.26441092,24.1713,63.8287344059
 02/16  15:00:00,446.963185065,73.5210641729,0.0,0.0,220.879908,145.652643033,1296.92194885,1218.66945004,24.1713,54.0811988064
 02/16  16:00:00,439.093673276,73.5210641729,0.0,0.0,220.879908,137.835547516,1186.91953294,1127.89722885,4.83426,54.1880440939
 02/16  17:00:00,434.044343261,73.5210641729,0.0,0.0,220.879908,133.019064,1047.38562118,1006.74914329,4.83426,35.8022178871
 02/16  18:00:00,354.285526459,73.5210641729,0.0,0.0,220.879908,53.238744,1184.72075576,1135.13324701,4.83426,44.7532487564
 02/16  19:00:00,372.244126098,73.5210641729,0.0,0.0,220.879908,53.238744,1294.27538299,1235.50050993,4.83426,53.9406130666
 02/16  20:00:00,372.656455405,73.5210641729,0.0,0.0,220.879908,53.238744,1306.87856523,1293.33648626,4.83426,8.70781897423
 02/16  21:00:00,372.645778523,73.5210641729,0.0,0.0,220.879908,53.238744,1375.51847987,1353.31541854,4.83426,17.3688013225
 02/16  22:00:00,118.927762463,1.33712727191,0.0,0.0,43.513341876,52.539744,13.9543150099,0.424542999101,4.83426,8.69551201082
 02/16  23:00:00,119.245295593,1.82335537079,0.0,0.0,43.513341876,52.539744,14.4479554091,0.961242181883,4.83426,8.65245322724
 02/16  24:00:00,119.997081935,1.45868429663,0.0,0.0,43.513341876,52.539744,6.1158950368,1.2616350368,4.83426,0.02
 02/17  01:00:00,119.311196109,1.82335537079,0.0,0.0,43.513341876,52.539744,15.2346458377,1.77797289219,4.83426,8.62241294546
 02/17  02:00:00,120.892400349,3.40343666175,0.0,0.0,43.513341876,52.539744,8.12347646202,3.26921646202,4.83426,0.02
 02/17  03:00:00,122.053736796,4.56724151978,0.0,0.0,43.513341876,52.539744,9.29172009169,4.43746009169,4.83426,0.02
 02/17  04:00:00,122.378321353,4.88854198287,0.0,0.0,43.513341876,52.539744,20.3281818254,6.87133637555,4.83426,8.6225854499
 02/17  05:00:00,124.176372577,4.56724151978,0.0,0.0,43.513341876,52.539744,12.5986382007,7.74437820067,4.83426,0.02
 02/17  06:00:00,129.194627203,9.91671286295,0.0,0.0,43.513341876,52.539744,17.8087044522,12.9544444522,4.83426,0.02
 02/17  07:00:00,197.037393951,73.5210641729,0.0,0.0,43.513341876,53.238744,2200.05402075,2186.59739873,4.83426,8.62236201721
 02/17  08:00:00,363.831879223,73.5210641729,0.0,0.0,220.879908,53.238744,1832.87407847,1801.57991697,4.83426,26.4599014975
 02/17  09:00:00,446.973476396,73.5210641729,0.00090282108625,0.0,220.879908,145.652643033,1528.04729591,1456.21669888,36.25695,35.5736470224
 02/17  10:00:00,447.006019595,73.5210641729,0.00159792198011,0.0,220.879908,145.652643033,1416.51706493,1327.0246712,36.25695,53.2354437381
 02/17  11:00:00,452.636449538,73.5210641729,0.00132413717454,0.0,220.879908,151.653867033,1271.28327322,1176.98901213,48.3426,45.9516610902
 02/17  12:00:00,452.560988447,73.5210641729,0.0,0.0,220.879908,151.653867033,1044.51546779,932.69637096,48.3426,63.4764968254
 02/17  13:00:00,451.071942077,73.6387632448,0.0,0.0,220.879908,151.653867033,821.219222165,718.291382059,48.3426,54.5852401061
 02/17  14:00:00,445.344856475,74.1424341556,0.0,0.0,220.879908,145.652643033,617.882126243,529.880917795,24.1713,63.8299084481
 02/17  15:00:00,445.498625452,74.3335355225,0.0,0.0,220.879908,145.652643033,563.804154809,485.549461372,24.1713,54.0833934369
 02/17  16:00:00,438.054426168,74.7252322821,0.0,0.0,220.879908,137.835547516,529.941700638,470.917345168,4.83426,54.1900954698
 02/17  17:00:00,431.964072569,73.7271844787,0.0,0.0,220.879908,133.019064,388.655799475,348.017709962,4.83426,35.8038295124
 02/17  18:00:00,352.15038687,73.5210641729,0.0,0.0,220.879908,53.238744,672.429911745,622.846373541,4.83426,44.7492782042
 02/17  19:00:00,370.426892721,73.5210641729,0.0,0.0,220.879908,53.238744,881.295137793,822.518210162,4.83426,53.9426676313
 02/17  20:00:00,370.48967128,73.5210641729,0.0,0.0,220.879908,53.238744,846.198748124,832.656261969,4.83426,8.70822615458
 02/17  21:00:00,370.898968364,73.5210641729,0.0,0.0,220.879908,53.238744,970.881021624,948.677185343,4.83426,17.3695762811
 02/17  22:00:00,117.338732337,0.0,0.0,0.0,43.513341876,52.539744,13.5295580989,0.0,4.83426,8.69529809887
 02/17  23:00:00,117.438163199,0.0,0.0,0.0,43.513341876,52.539744,13.4862255267,0.0,4.83426,8.65196552666
 02/17  24:00:00,118.538467755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.501927655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.498119641,0.0,0.0,0.0,43.513341876,52.539744,13.4483604253,0.0,4.83426,8.61410042527
 02/18  03:00:00,118.952121482,1.45868429663,0.0,0.0,43.513341876,52.539744,5.25209890992,0.397838909922,4.83426,0.02
 02/18  04:00:00,119.127119318,1.64101983371,0.0,0.0,43.513341876,52.539744,5.27604531903,0.421785319031,4.83426,0.02
 02/18  05:00:00,119.366076265,1.45868429663,0.0,0.0,43.513341876,52.539744,5.34872975775,0.494469757752,4.83426,0.02
 02/18  06:00:00,119.697667152,1.82335537079,0.0,0.0,43.513341876,52.539744,14.1400516983,0.691784268323,4.83426,8.61400742998
 02/18  07:00:00,120.921360958,3.02002999196,0.0,0.0,43.513341876,52.539744,6.1181914721,1.2639314721,4.83426,0.02
 02/18  08:00:00,111.657447449,2.84961252437,0.0,0.0,43.513341876,52.539744,6.09534929234,1.24108929234,4.83426,0.02
 02/18  09:00:00,101.786333195,1.91833134063,0.0,0.0,43.513341876,52.539744,5.86343208533,1.00917208533,4.83426,0.02
 02/18  10:00:00,101.601487634,1.64101983371,0.0,0.0,43.513341876,52.539744,5.67319373963,0.818933739629,4.83426,0.02
 02/18  11:00:00,101.118754812,1.09401322247,0.0,0.0,43.513341876,52.539744,31.3151814312,0.277980057336,4.83426,26.2029413739
 02/18  12:00:00,100.931749563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  13:00:00,100.028690941,0.0,0.0,0.0,43.513341876,52.539744,13.5007511008,0.0,4.83426,8.66649110076
 02/18  14:00:00,100.110494565,0.0,0.0,0.0,43.513341876,52.539744,13.4918162567,0.0,4.83426,8.65755625673
 02/18  15:00:00,100.141634436,0.0,0.0,0.0,43.513341876,52.539744,13.4915856969,0.0,4.83426,8.65732569687
 02/18  16:00:00,100.114682608,0.0,0.0,0.0,43.513341876,52.539744,13.4913558591,0.0,4.83426,8.6570958591
 02/18  17:00:00,99.8853931875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,99.8235110713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,117.678600305,0.0,0.0,0.0,43.513341876,52.539744,13.4483515508,0.0,4.83426,8.61409155083
 02/18  20:00:00,118.04850645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,117.997000417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,117.792073323,0.0,0.0,0.0,43.513341876,52.539744,40.2479043918,0.0,4.83426,35.4136443918
