Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  23:00:00,117.44941461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,119.897258949,1.45868429663,0.0,0.0,43.513341876,52.539744,5.36943910174,0.515179101738,4.83426,0.02
 02/19  01:00:00,119.265906486,1.82335537079,0.0,0.0,43.513341876,52.539744,5.49026977913,0.636009779133,4.83426,0.02
 02/19  02:00:00,122.104383185,4.66221748961,0.0,0.0,43.513341876,52.539744,6.48400845749,1.62974845749,4.83426,0.02
 02/19  03:00:00,122.233444542,4.79356601303,0.0,0.0,43.513341876,52.539744,15.8790232681,2.4307871497,4.83426,8.61397611841
 02/19  04:00:00,122.104378338,4.66221748961,0.0,0.0,43.513341876,52.539744,9.18307149639,4.32881149639,4.83426,0.02
 02/19  05:00:00,127.276083996,9.4027226531,0.0,0.0,43.513341876,52.539744,12.8362720397,7.98201203975,4.83426,0.02
 02/19  06:00:00,130.018160742,12.1616923404,0.0,0.0,43.513341876,52.539744,17.6902024324,12.8359424324,4.83426,0.02
 02/19  07:00:00,132.982373473,15.0995562265,0.0,0.0,43.513341876,52.539744,30.0105176142,16.5621288682,4.83426,8.61412874605
 02/19  08:00:00,116.80348899,8.01433140967,0.0,0.0,43.513341876,52.539744,18.8736784369,14.0194184369,4.83426,0.02
 02/19  09:00:00,104.639477201,4.79356601303,0.0,0.0,43.513341876,52.539744,16.7085091797,11.8542491797,4.83426,0.02
 02/19  10:00:00,104.566728773,4.66221748961,0.0,0.0,43.513341876,52.539744,14.7458031545,9.89154315446,4.83426,0.02
 02/19  11:00:00,104.765912834,4.79356601303,0.0,0.0,43.513341876,52.539744,29.2498656564,6.93838860268,4.83426,17.4772170537
 02/19  12:00:00,103.734248224,2.85468053614,0.0,0.0,43.513341876,52.539744,16.0997760667,2.59907783261,4.83426,8.66643823405
 02/19  13:00:00,99.9726754996,0.0,0.0,0.0,43.513341876,52.539744,13.5003180921,0.0,4.83426,8.66605809211
 02/19  14:00:00,100.083787834,0.0,0.0,0.0,43.513341876,52.539744,13.4999224803,0.0,4.83426,8.66566248028
 02/19  15:00:00,100.151151687,0.0,0.0,0.0,43.513341876,52.539744,13.4919557851,0.0,4.83426,8.65769578506
 02/19  16:00:00,100.138965581,0.0,0.0,0.0,43.513341876,52.539744,13.4917222835,0.0,4.83426,8.65746228346
 02/19  17:00:00,99.9172283859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,99.8518073752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,117.669343094,0.0,0.0,0.0,43.513341876,52.539744,13.4483621421,0.0,4.83426,8.61410214208
 02/19  20:00:00,118.024814726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,117.983787599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,117.795438124,0.0,0.0,0.0,43.513341876,52.539744,40.2491423587,0.0,4.83426,35.4148823587
 02/19  23:00:00,117.465377181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,119.537380652,1.09401322247,0.0,0.0,43.513341876,52.539744,5.48430499018,0.630044990182,4.83426,0.02
 02/20  01:00:00,118.929951571,1.45868429663,0.0,0.0,43.513341876,52.539744,5.85785172574,1.00359172574,4.83426,0.02
 02/20  02:00:00,121.230461388,3.7681077359,0.0,0.0,43.513341876,52.539744,15.9078401061,2.45948197796,4.83426,8.61409812812
 02/20  03:00:00,121.769581255,4.31923172099,0.0,0.0,43.513341876,52.539744,8.93420887965,4.07994887965,4.83426,0.02
 02/20  04:00:00,122.221803502,4.79356601303,0.0,0.0,43.513341876,52.539744,10.442344255,5.58808425497,4.83426,0.02
 02/20  05:00:00,122.522786111,4.66221748961,0.0,0.0,43.513341876,52.539744,12.2578053957,7.40354539568,4.83426,0.02
 02/20  06:00:00,122.634411112,4.79356601303,0.0,0.0,43.513341876,52.539744,13.2438133327,8.38955333269,4.83426,0.02
 02/20  07:00:00,122.534682242,4.66221748961,0.0,0.0,43.513341876,52.539744,24.5237600308,11.0753748543,4.83426,8.6141251765
 02/20  08:00:00,113.580685025,4.79356601303,0.0,0.0,43.513341876,52.539744,13.6474599069,8.79319990688,4.83426,0.02
 02/20  09:00:00,104.5359316,4.66221748961,0.0,0.0,43.513341876,52.539744,13.0959481173,8.24168811726,4.83426,0.02
 02/20  10:00:00,104.454597503,4.49806822932,0.0,0.0,43.513341876,52.539744,11.0815653775,6.22730537751,4.83426,0.02
 02/20  11:00:00,102.219465313,2.24313083246,0.0,0.0,43.513341876,52.539744,15.7117413455,2.25627582254,4.83426,8.621205523
 02/20  12:00:00,100.871941076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,99.9999546687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,100.099443002,0.0,0.0,0.0,43.513341876,52.539744,13.4565917681,0.0,4.83426,8.6223317681
 02/20  15:00:00,100.141235964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,100.129250614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.9320571485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,99.8741916008,0.0,0.0,0.0,43.513341876,52.539744,13.4483505419,0.0,4.83426,8.6140905419
 02/20  19:00:00,117.726001695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.085131508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.026322998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,117.80538769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.505721037,0.0,0.0,0.0,43.513341876,52.539744,13.4482546564,0.0,4.83426,8.61399465637
 02/20  24:00:00,118.455663862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,117.859417101,0.364671074158,0.0,0.0,43.513341876,52.539744,5.21362343809,0.359363438094,4.83426,0.02
 02/21  02:00:00,118.93110052,1.45868429663,0.0,0.0,43.513341876,52.539744,14.4773407766,1.02056802225,4.83426,8.62251275439
 02/21  03:00:00,120.995580277,3.56408689329,0.0,0.0,43.513341876,52.539744,8.0326486086,3.1783886086,4.83426,0.02
 02/21  04:00:00,122.450007712,5.02688856377,0.0,0.0,43.513341876,52.539744,11.8377076862,6.98344768619,4.83426,0.02
 02/21  05:00:00,123.97743895,4.42889493887,0.0,0.0,43.513341876,52.539744,21.6596797228,8.20287434243,4.83426,8.62254538039
 02/21  06:00:00,124.241083587,5.02688856377,0.0,0.0,43.513341876,52.539744,18.2044961939,13.3502361939,4.83426,0.02
 02/21  07:00:00,196.889409207,73.5210641729,0.0,0.0,43.513341876,53.238744,2384.97399016,2380.11973016,4.83426,0.02
 02/21  08:00:00,360.824407817,73.5210641729,0.0,0.0,220.879908,53.238744,1806.923464,1775.62448195,4.83426,26.4647220545
 02/21  09:00:00,446.943519116,73.5210641729,0.00231647017625,0.0,220.879908,145.652643033,1445.15104406,1364.43206477,36.25695,44.4620292868
 02/21  10:00:00,445.77488737,73.5210641729,0.00263160054144,0.0,220.879908,145.652643033,1097.12895893,1015.81358925,36.25695,45.0584196807
 02/21  11:00:00,451.039022077,73.5935022638,0.0016955796688,0.0,220.879908,151.653867033,866.799297446,764.312251364,48.3426,54.1444460816
 02/21  12:00:00,452.200844446,73.9986762222,0.0,0.0,220.879908,151.653867033,700.760693942,598.02096321,48.3426,54.3971307322
 02/21  13:00:00,451.543614468,74.3623067099,0.0,0.0,220.879908,151.653867033,633.468829343,521.435343773,48.3426,63.6908855698
 02/21  14:00:00,446.909193764,75.6837805779,0.0,0.0,220.879908,145.652643033,606.013770476,518.01151147,24.1713,63.8309590064
 02/21  15:00:00,447.944202961,76.5974249419,0.0,0.0,220.879908,145.652643033,695.056635074,625.813103153,24.1713,45.0722319211
 02/21  16:00:00,440.772930894,76.5443896081,0.0,0.0,220.879908,137.835547516,962.575589809,903.531676854,4.83426,54.2096529556
 02/21  17:00:00,434.36233907,74.0688593553,0.0,0.0,220.879908,133.019064,1010.69956895,961.112483108,4.83426,44.752825844
 02/21  18:00:00,354.276776351,73.5212035336,0.0,0.0,220.879908,53.238744,1134.58679119,1085.00232135,4.83426,44.7502098478
 02/21  19:00:00,369.223878352,73.5210641729,0.0,0.0,220.879908,53.238744,1206.94487546,1157.161855,4.83426,44.9487604575
 02/21  20:00:00,372.196761466,73.5210641729,0.0,0.0,220.879908,53.238744,1297.16809968,1274.93939807,4.83426,17.394441606
 02/21  21:00:00,372.204478662,73.5210641729,0.0,0.0,220.879908,53.238744,1371.10551854,1357.57718142,4.83426,8.69407711373
 02/21  22:00:00,117.297957512,0.0,0.0,0.0,43.513341876,52.539744,22.20351767,0.0,4.83426,17.36925767
 02/21  23:00:00,117.405678232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.509987655,0.0,0.0,0.0,43.513341876,52.539744,13.4717921002,0.0,4.83426,8.63753210023
 02/22  01:00:00,118.570736319,1.09401322247,0.0,0.0,43.513341876,52.539744,5.06679513896,0.21253513896,4.83426,0.02
 02/22  02:00:00,118.762308296,1.27634875955,0.0,0.0,43.513341876,52.539744,13.7713306677,0.31450672112,4.83426,8.62256394657
 02/22  03:00:00,121.208051719,3.72625419967,0.0,0.0,43.513341876,52.539744,5.6387034323,0.784443432298,4.83426,0.02
 02/22  04:00:00,122.140718345,4.66221748961,0.0,0.0,43.513341876,52.539744,6.31306279264,1.45880279264,4.83426,0.02
 02/22  05:00:00,122.696197879,4.79356601303,0.0,0.0,43.513341876,52.539744,15.5807829357,2.12401948589,4.83426,8.62250344983
 02/22  06:00:00,126.315559208,8.43334564968,0.0,0.0,43.513341876,52.539744,10.6754162427,5.82115624275,4.83426,0.02
 02/22  07:00:00,196.206539671,73.5210641729,0.0,0.0,43.513341876,53.238744,2410.69165687,2405.83739687,4.83426,0.02
 02/22  08:00:00,360.854189699,73.5210641729,0.0,0.0,220.879908,53.238744,2170.83045727,2139.53220892,4.83426,26.4639883437
 02/22  09:00:00,447.013341589,73.5210641729,0.0,0.0,220.879908,145.652643033,1971.6005434,1890.88053464,36.25695,44.463058759
 02/22  10:00:00,447.047148138,73.5210641729,0.0,0.0,220.879908,145.652643033,1905.98028965,1824.66591268,36.25695,45.0574269714
 02/22  11:00:00,453.042280041,73.5210641729,0.0,0.0,220.879908,151.653867033,1866.87016449,1764.38523135,48.3426,54.14233314
 02/22  12:00:00,454.057419776,73.5210641729,0.0,0.0,220.879908,151.653867033,1749.59586333,1646.85865274,48.3426,54.3946105909
 02/22  13:00:00,453.010439953,73.5210641729,0.0,0.0,220.879908,151.653867033,1713.00925808,1600.97675154,48.3426,63.6899065425
 02/22  14:00:00,447.031076577,73.5210641729,0.0,0.0,220.879908,145.652643033,1702.23239127,1614.23304482,24.1713,63.8280464527
 02/22  15:00:00,447.011018075,73.5210641729,0.0,0.0,220.879908,145.652643033,1670.92279027,1601.67779049,24.1713,45.0736997826
 02/22  16:00:00,439.14586892,73.5210641729,0.0,0.0,220.879908,137.835547516,1602.51812344,1543.47696914,4.83426,54.2068942959
 02/22  17:00:00,434.135895046,73.5210641729,0.0,0.0,220.879908,133.019064,1491.61058061,1442.02310422,4.83426,44.7532163919
 02/22  18:00:00,354.404306951,73.5210641729,0.0,0.0,220.879908,53.238744,1621.13370881,1571.553584,4.83426,44.7458648121
 02/22  19:00:00,369.380550455,73.5210641729,0.0,0.0,220.879908,53.238744,1703.09458561,1653.31250713,4.83426,44.9478184814
 02/22  20:00:00,372.794425867,73.5210641729,0.0,0.0,220.879908,53.238744,1761.40220184,1739.17420741,4.83426,17.3937344357
 02/22  21:00:00,372.783123803,73.5210641729,0.0,0.0,220.879908,53.238744,1803.54436017,1790.01480089,4.83426,8.69529927761
 02/22  22:00:00,119.185108509,1.60455272629,0.0,0.0,43.513341876,52.539744,23.9487985715,1.74693854854,4.83426,17.367600023
 02/22  23:00:00,119.440763139,2.02839399673,0.0,0.0,43.513341876,52.539744,8.01650940565,3.16224940565,4.83426,0.02
 02/22  24:00:00,123.812204073,5.25321305702,0.0,0.0,43.513341876,52.539744,21.1439719389,7.67016534111,4.83426,8.63954659774
 02/23  01:00:00,123.048143371,5.54341601364,0.0,0.0,43.513341876,52.539744,14.9394776523,10.0852176523,4.83426,0.02
 02/23  02:00:00,129.490158281,11.9574408971,0.0,0.0,43.513341876,52.539744,25.9169012123,21.0626412123,4.83426,0.02
 02/23  03:00:00,127.761992892,10.2363755017,0.0,0.0,43.513341876,52.539744,39.3064440236,25.8495792501,4.83426,8.62260477351
 02/23  04:00:00,138.613461998,21.0474097692,0.0,0.0,43.513341876,52.539744,56.2833405284,51.4290805284,4.83426,0.02
 02/23  05:00:00,135.939787184,17.9467018943,0.0,0.0,43.513341876,52.539744,65.456112086,60.601852086,4.83426,0.02
 02/23  06:00:00,151.647410755,33.6179329402,0.0,0.0,43.513341876,52.539744,117.334997192,103.878169929,4.83426,8.62256726279
 02/23  07:00:00,197.590504341,73.5210641729,0.0,0.0,43.513341876,53.238744,3277.054783,3272.200523,4.83426,0.02
 02/23  08:00:00,362.15800533,73.5210641729,0.0,0.0,220.879908,53.238744,2877.52922641,2846.23386074,4.83426,26.4611056686
 02/23  09:00:00,447.422763379,73.5210641729,0.0,0.0,220.879908,145.652643033,2613.37830108,2533.42645944,36.25695,43.6948916441
 02/23  10:00:00,447.392034474,73.5210641729,0.0,0.0,220.879908,145.652643033,2527.98941967,2445.89594548,36.25695,45.8365241929
 02/23  11:00:00,453.327114207,73.5210641729,0.0,0.0,220.879908,151.653867033,2448.44771373,2345.96621985,48.3426,54.1388938759
 02/23  12:00:00,454.295422667,73.5210641729,0.0,0.0,220.879908,151.653867033,2308.58276772,2205.84967955,48.3426,54.3904881716
 02/23  13:00:00,453.201897129,73.5210641729,0.0,0.0,220.879908,151.653867033,2222.49536763,2110.46064944,48.3426,63.6921181842
 02/23  14:00:00,447.201113745,73.5210641729,0.0,0.0,220.879908,145.652643033,2165.39985774,2077.39737606,24.1713,63.8311816861
 02/23  15:00:00,447.177843395,73.5210641729,0.0,0.0,220.879908,145.652643033,2133.96917653,2064.71881364,24.1713,45.0790628911
 02/23  16:00:00,439.310108769,73.5210641729,0.0,0.0,220.879908,137.835547516,2096.30342677,2037.26646294,4.83426,54.2027038214
 02/23  17:00:00,434.381156364,73.5210641729,0.0,0.0,220.879908,133.019064,2089.39889653,2039.81474694,4.83426,44.7498895908
 02/23  18:00:00,354.743262838,73.5210641729,0.0,0.0,220.879908,53.238744,2302.01685491,2252.43770101,4.83426,44.7448939065
 02/23  19:00:00,369.745740192,73.5210641729,0.0,0.0,220.879908,53.238744,2398.12556274,2348.34213591,4.83426,44.9491668341
 02/23  20:00:00,373.17330811,73.5210641729,0.0,0.0,220.879908,53.238744,2454.01834709,2431.7878955,4.83426,17.3961915807
 02/23  21:00:00,373.168097432,73.5210641729,0.0,0.0,220.879908,53.238744,2493.08035139,2479.55139456,4.83426,8.69469683103
 02/23  22:00:00,121.160699764,3.55294234677,0.0,0.0,43.513341876,52.539744,28.7863945827,15.2567936861,4.83426,8.69534089659
 02/23  23:00:00,124.366217454,6.88426158166,0.0,0.0,43.513341876,52.539744,43.2219949506,29.7353076495,4.83426,8.6524273011
 02/23  24:00:00,133.800036323,15.0820550641,0.0,0.0,43.513341876,52.539744,80.6338374508,67.1599989495,4.83426,8.63957850132
 02/24  01:00:00,138.45882532,20.8205351481,0.0,0.0,43.513341876,52.539744,87.1418053993,82.2875453993,4.83426,0.02
 02/24  02:00:00,152.606841141,34.8941899132,0.0,0.0,43.513341876,52.539744,128.20910714,123.35484714,4.83426,0.02
 02/24  03:00:00,153.475589615,35.7733600748,0.0,0.0,43.513341876,52.539744,154.569838954,141.112979309,4.83426,8.62259964527
 02/24  04:00:00,152.98803826,35.2080719714,0.0,0.0,43.513341876,52.539744,181.84328202,176.98902202,4.83426,0.02
 02/24  05:00:00,168.118286774,48.2236307552,0.0,0.0,43.513341876,52.539744,197.19394163,192.33968163,4.83426,0.02
 02/24  06:00:00,161.439920892,41.8005901993,0.0,0.0,43.513341876,52.539744,238.099325505,224.642468474,4.83426,8.6225970311
 02/24  07:00:00,198.525601231,73.5210641729,0.0,0.0,43.513341876,53.238744,3728.99333235,3724.13907235,4.83426,0.02
 02/24  08:00:00,363.249282805,73.5210641729,0.0,0.0,220.879908,53.238744,3387.82529023,3356.52969511,4.83426,26.4613351176
 02/24  09:00:00,448.011106202,73.5210641729,0.0,0.0,220.879908,145.652643033,3055.10249046,2983.27080491,36.25695,35.5747355541
 02/24  10:00:00,447.706911127,73.5210641729,0.0,0.0,220.879908,145.652643033,2920.78326993,2830.46149547,36.25695,54.0648244619
 02/24  11:00:00,453.434533401,73.5210641729,0.0,0.0,220.879908,151.653867033,2697.44666367,2594.97074674,48.3426,54.1333169244
 02/24  12:00:00,454.297204836,73.5210641729,0.0,0.0,220.879908,151.653867033,2463.04230924,2360.31539186,48.3426,54.3843173774
 02/24  13:00:00,453.165781645,73.5210641729,0.0,0.0,220.879908,151.653867033,2323.53803147,2211.50141383,48.3426,63.6940176407
 02/24  14:00:00,447.194049115,73.5210641729,0.0,0.0,220.879908,145.652643033,2270.51772588,2187.47344613,24.1713,58.8729797415
 02/24  15:00:00,447.113413393,73.5210641729,0.0,0.0,220.879908,145.652643033,2186.23295681,2112.08695633,24.1713,49.9747004736
 02/24  16:00:00,439.21608245,73.5210641729,0.0,0.0,220.879908,137.835547516,2080.28504344,2021.25138015,4.83426,54.1994032853
 02/24  17:00:00,434.249138581,73.5210641729,0.0,0.0,220.879908,133.019064,2007.67813029,1958.09277655,4.83426,44.7510937355
 02/24  18:00:00,354.599817884,73.5210641729,0.0,0.0,220.879908,53.238744,2244.15094829,2194.57518879,4.83426,44.7414994937
 02/24  19:00:00,369.632144838,73.5210641729,0.0,0.0,220.879908,53.238744,2424.54828268,2374.76363485,4.83426,44.9503878386
 02/24  20:00:00,372.720428929,73.5210641729,0.0,0.0,220.879908,53.238744,2649.99338534,2627.7645908,4.83426,17.3945345448
 02/24  21:00:00,372.826500552,73.5210641729,0.0,0.0,220.879908,53.238744,2810.02336784,2796.49523905,4.83426,8.69386878622
 02/24  22:00:00,120.897785517,3.58811876042,0.0,0.0,43.513341876,52.539744,34.5366307484,21.0070554516,4.83426,8.69531529685
 02/24  23:00:00,125.957965678,8.44603133836,0.0,0.0,43.513341876,52.539744,55.7237478091,42.2371077716,4.83426,8.65238003751
 02/24  24:00:00,140.092529381,21.3207463747,0.0,0.0,43.513341876,52.539744,112.484690782,99.0108892354,4.83426,8.63954154618
 02/25  01:00:00,156.850248701,39.1273319224,0.0,0.0,43.513341876,52.539744,129.513361983,124.659101983,4.83426,0.02
 02/25  02:00:00,164.409624815,46.5820452072,0.0,0.0,43.513341876,52.539744,193.329393148,188.475133148,4.83426,0.02
 02/25  03:00:00,159.050362378,41.2246275895,0.0,0.0,43.513341876,52.539744,196.823642478,191.969382478,4.83426,0.02
 02/25  04:00:00,167.808213067,49.9083674437,0.0,0.0,43.513341876,52.539744,240.162505957,235.308245957,4.83426,0.02
 02/25  05:00:00,160.607728401,42.3334016684,0.0,0.0,43.513341876,52.539744,221.603562676,208.155192632,4.83426,8.61411004439
 02/25  06:00:00,168.200854469,49.9083674437,0.0,0.0,43.513341876,52.539744,241.124527683,236.270267683,4.83426,0.02
 02/25  07:00:00,162.861796735,44.5509498261,0.0,0.0,43.513341876,52.539744,234.617330221,229.763070221,4.83426,0.02
 02/25  08:00:00,142.777227243,36.6030784975,0.0,0.0,43.513341876,52.539744,204.694783834,199.840523834,4.83426,0.02
 02/25  09:00:00,129.690595663,29.5438122363,0.0,0.0,43.513341876,52.539744,163.967456753,150.519097439,4.83426,8.6140993141
 02/25  10:00:00,114.549289605,14.423243957,0.0,0.0,43.513341876,52.539744,133.148608855,128.294348855,4.83426,0.02
 02/25  11:00:00,115.822171719,15.7914928995,0.0,0.0,43.513341876,52.539744,121.197735105,98.8864695085,4.83426,17.4770055964
 02/25  12:00:00,111.392695993,10.4691576039,0.0,0.0,43.513341876,52.539744,99.6411568789,86.1406464558,4.83426,8.66625042312
 02/25  13:00:00,111.211826839,11.3431457522,0.0,0.0,43.513341876,52.539744,77.7266064489,64.2260355171,4.83426,8.66631093189
 02/25  14:00:00,112.369761675,12.4462007804,0.0,0.0,43.513341876,52.539744,73.9680370313,60.4759736943,4.83426,8.65780333699
 02/25  15:00:00,111.113390995,11.2195805537,0.0,0.0,43.513341876,52.539744,43.0432647971,38.1890047971,4.83426,0.02
 02/25  16:00:00,104.893069144,5.03228886835,0.0,0.0,43.513341876,52.539744,50.3990094574,36.9070054663,4.83426,8.65774399108
 02/25  17:00:00,108.177327506,8.54233458545,0.0,0.0,43.513341876,52.539744,41.2178150052,27.7694416632,4.83426,8.61411334208
 02/25  18:00:00,108.268416231,8.62096414573,0.0,0.0,43.513341876,52.539744,44.9066117357,40.0523517357,4.83426,0.02
 02/25  19:00:00,132.527321395,17.9238083938,0.0,0.0,43.513341876,52.539744,61.493181507,56.638921507,4.83426,0.02
 02/25  20:00:00,135.058316548,16.9972234541,0.0,0.0,43.513341876,52.539744,91.3245970054,86.4703370054,4.83426,0.02
 02/25  21:00:00,138.557042392,20.4969932392,0.0,0.0,43.513341876,52.539744,117.162683381,112.308423381,4.83426,0.02
 02/25  22:00:00,159.31254357,41.3259101976,0.0,0.0,43.513341876,52.539744,233.480532751,193.228224666,4.83426,35.4180480849
 02/25  23:00:00,160.585609844,42.9006845496,0.0,0.0,43.513341876,52.539744,216.392085129,211.537825129,4.83426,0.02
 02/25  24:00:00,164.755667951,46.014762326,0.0,0.0,43.513341876,52.539744,242.909081399,238.054821399,4.83426,0.02
 02/26  01:00:00,164.002699621,46.2270067861,0.0,0.0,43.513341876,52.539744,259.404875462,245.957457098,4.83426,8.61315836383
 02/26  02:00:00,166.059227578,48.2323104837,0.0,0.0,43.513341876,52.539744,267.168952283,262.314692283,4.83426,0.02
 02/26  03:00:00,165.18029326,47.335780865,0.0,0.0,43.513341876,52.539744,274.025639187,269.171379187,4.83426,0.02
 02/26  04:00:00,167.241506441,49.3410845626,0.0,0.0,43.513341876,52.539744,292.699920992,287.845660992,4.83426,0.02
 02/26  05:00:00,165.698806302,47.335780865,0.0,0.0,43.513341876,52.539744,308.860853937,304.006593937,4.83426,0.02
 02/26  06:00:00,171.683492414,53.2712158306,0.0,0.0,43.513341876,52.539744,382.557651517,369.109277522,4.83426,8.61411399521
 02/26  07:00:00,170.038285179,51.546635795,0.0,0.0,43.513341876,52.539744,398.4528215,393.5985615,4.83426,0.02
 02/26  08:00:00,153.413059246,47.1235364049,0.0,0.0,43.513341876,52.539744,281.467854084,276.613594084,4.83426,0.02
 02/26  09:00:00,139.789060333,39.5485706295,0.0,0.0,43.513341876,52.539744,224.576177823,219.721917823,4.83426,0.02
 02/26  10:00:00,129.525506492,29.3315677762,0.0,0.0,43.513341876,52.539744,195.012958622,181.556126575,4.83426,8.62257204655
 02/26  11:00:00,116.829122736,16.7800144878,0.0,0.0,43.513341876,52.539744,152.036757081,129.727102635,4.83426,17.4753944463
 02/26  12:00:00,112.369250839,11.4576791922,0.0,0.0,43.513341876,52.539744,116.334760614,102.834313472,4.83426,8.66618714259
 02/26  13:00:00,111.671612616,11.8374065464,0.0,0.0,43.513341876,52.539744,83.0209414497,69.5204379099,4.83426,8.66624353976
 02/26  14:00:00,112.305942645,12.4462007804,0.0,0.0,43.513341876,52.539744,62.2509547289,48.7504530327,4.83426,8.66624169621
 02/26  15:00:00,104.258937891,4.42349463429,0.0,0.0,43.513341876,52.539744,39.3351222745,25.8433426848,4.83426,8.65751958962
 02/26  16:00:00,104.825501606,5.03228886835,0.0,0.0,43.513341876,52.539744,22.8406578274,17.9863978274,4.83426,0.02
 02/26  17:00:00,103.464067708,3.88660599102,0.0,0.0,43.513341876,52.539744,24.5430998023,11.0947459762,4.83426,8.61409382604
 02/26  18:00:00,104.150059376,4.57497451019,0.0,0.0,43.513341876,52.539744,16.662481402,11.808221402,4.83426,0.02
 02/26  19:00:00,118.673811473,4.1580167571,0.0,0.0,43.513341876,52.539744,20.2960923575,15.4418323575,4.83426,0.02
 02/26  20:00:00,122.979473281,5.03228886835,0.0,0.0,43.513341876,52.539744,32.125476037,27.271216037,4.83426,0.02
 02/26  21:00:00,123.197316392,5.26152311431,0.0,0.0,43.513341876,52.539744,46.9579538201,42.1036938201,4.83426,0.02
 02/26  22:00:00,137.827322477,19.9970133944,0.0,0.0,43.513341876,52.539744,143.404793739,103.153599388,4.83426,35.4169343515
 02/26  23:00:00,152.096850655,34.5587322846,0.0,0.0,43.513341876,52.539744,145.473894872,140.619634872,4.83426,0.02
 02/26  24:00:00,159.007253312,40.4236615282,0.0,0.0,43.513341876,52.539744,179.243446254,174.389186254,4.83426,0.02
 02/27  01:00:00,157.615553129,39.9823501883,0.0,0.0,43.513341876,52.539744,213.159523127,199.702720534,4.83426,8.62254259287
 02/27  02:00:00,166.748116101,49.0533491779,0.0,0.0,43.513341876,52.539744,226.36728707,221.51302707,4.83426,0.02
 02/27  03:00:00,157.600290855,39.8620976977,0.0,0.0,43.513341876,52.539744,247.045413349,242.191153349,4.83426,0.02
 02/27  04:00:00,170.166875605,52.3796714144,0.0,0.0,43.513341876,52.539744,266.732328187,253.275500266,4.83426,8.62256792078
 02/27  05:00:00,160.315586795,42.0796458554,0.0,0.0,43.513341876,52.539744,266.729307197,261.875047197,4.83426,0.02
 02/27  06:00:00,175.094746355,56.8571294373,0.0,0.0,43.513341876,52.539744,300.181077509,295.326817509,4.83426,0.02
 02/27  07:00:00,197.707940042,73.5210641729,0.0,0.0,43.513341876,53.238744,3427.8426939,3414.38586674,4.83426,8.62256716601
 02/27  08:00:00,360.132508206,73.5210641729,0.0,0.0,220.879908,53.238744,2948.53670672,2917.24025587,4.83426,26.4621908479
 02/27  09:00:00,447.907729162,73.5210641729,0.0,0.0,220.879908,145.652643033,2562.59651122,2490.76668506,36.25695,35.5728761615
 02/27  10:00:00,447.40136764,73.5210641729,0.0,0.0,220.879908,145.652643033,2255.19643943,2164.89402899,36.25695,54.0454604468
 02/27  11:00:00,453.169567091,73.5210641729,0.0,0.0,220.879908,151.653867033,1880.16266243,1786.71356312,48.3426,45.106499313
 02/27  12:00:00,454.075078413,73.5210641729,0.0,0.0,220.879908,151.653867033,1580.83866307,1469.05744533,48.3426,63.4386177459
 02/27  13:00:00,452.987536583,73.5210641729,0.0,0.0,220.879908,151.653867033,1410.02025665,1307.09897296,48.3426,54.5786836916
 02/27  14:00:00,446.987586903,73.5210641729,0.0,0.0,220.879908,145.652643033,1317.13086113,1229.14844665,24.1713,63.8111144778
 02/27  15:00:00,446.94267933,73.5246948283,0.0,0.0,220.879908,145.652643033,1215.51959039,1137.27271752,24.1713,54.0755728686
 02/27  16:00:00,438.19888197,73.5878688509,0.0,0.0,220.879908,137.835547516,997.589959139,938.576418959,4.83426,54.17928018
 02/27  17:00:00,432.88348108,73.5210641729,0.0,0.0,220.879908,133.019064,875.133430341,833.593163065,4.83426,36.706007276
 02/27  18:00:00,353.319059414,73.5210641729,0.0,0.0,220.879908,53.238744,1004.77492849,956.108006035,4.83426,43.8326624594
 02/27  19:00:00,369.099821491,73.5210641729,0.0,0.0,220.879908,53.238744,1170.17041747,1111.40480125,4.83426,53.9313562237
 02/27  20:00:00,372.649049353,73.5210641729,0.0,0.0,220.879908,53.238744,1351.00482137,1337.46294888,4.83426,8.70761249887
 02/27  21:00:00,372.652336968,73.5210641729,0.0,0.0,220.879908,53.238744,1510.33926684,1488.13661267,4.83426,17.3683941728
 02/27  22:00:00,117.939619562,0.364671074158,0.0,0.0,43.513341876,52.539744,13.6300615204,0.101140237388,4.83426,8.69466128301
 02/27  23:00:00,119.222483455,1.82335537079,0.0,0.0,43.513341876,52.539744,13.9401636255,0.454420412711,4.83426,8.65148321283
 02/27  24:00:00,119.972539257,1.45868429663,0.0,0.0,43.513341876,52.539744,5.7228365644,0.868576564404,4.83426,0.02
 02/28  01:00:00,120.490827087,3.01800581816,0.0,0.0,43.513341876,52.539744,15.7035347683,2.24686332352,4.83426,8.62241144483
 02/28  02:00:00,121.681579913,4.20257044562,0.0,0.0,43.513341876,52.539744,9.5158442049,4.6615842049,4.83426,0.02
 02/28  03:00:00,122.736381802,5.25321305702,0.0,0.0,43.513341876,52.539744,12.4078386954,7.55357869536,4.83426,0.02
 02/28  04:00:00,126.382555805,8.8955299337,0.0,0.0,43.513341876,52.539744,26.3349273356,12.8781567739,4.83426,8.6225105617
 02/28  05:00:00,131.585273431,11.9574408971,0.0,0.0,43.513341876,52.539744,26.7787754256,21.9245154256,4.83426,0.02
 02/28  06:00:00,135.803915894,16.5027164234,0.0,0.0,43.513341876,52.539744,35.2653076664,30.4110476664,4.83426,0.02
 02/28  07:00:00,197.747767436,73.5210641729,0.0,0.0,43.513341876,53.238744,2767.34727465,2753.89071886,4.83426,8.62229578548
 02/28  08:00:00,358.239657184,73.5210641729,0.0,0.0,220.879908,53.238744,2265.44969781,2234.1591689,4.83426,26.4562689061
 02/28  09:00:00,447.079906708,73.5210641729,0.0,0.0,220.879908,145.652643033,1910.72074003,1838.89273232,36.25695,35.5710577056
 02/28  10:00:00,447.044419514,73.5210641729,0.0,0.0,220.879908,145.652643033,1680.38821463,1599.09835637,36.25695,45.0329082576
 02/28  11:00:00,452.999801549,73.5210641729,0.00121808276085,0.0,220.879908,151.653867033,1469.87819235,1367.38987428,48.3426,54.1457180704
 02/28  12:00:00,454.021224411,73.526783899,0.0,0.0,220.879908,151.653867033,1305.06310482,1202.32329027,48.3426,54.3972145476
 02/28  13:00:00,453.133466044,73.6791662443,0.0,0.0,220.879908,151.653867033,1220.5433724,1108.53185981,48.3426,63.6689125929
 02/28  14:00:00,447.01294697,73.9365933822,0.0,0.0,220.879908,145.652643033,1138.43502821,1050.45076272,24.1713,63.8129654922
 02/28  15:00:00,447.640505771,74.6223519399,0.0,0.0,220.879908,145.652643033,1110.3140557,1035.13148626,24.1713,51.0112694474
 02/28  16:00:00,440.038927934,74.817725698,0.0,0.0,220.879908,137.835547516,1038.96687048,985.900853108,4.83426,48.2317573735
 02/28  17:00:00,433.271281554,73.6211756369,0.0,0.0,220.879908,133.019064,881.79129934,832.215871005,4.83426,44.7411683355
 02/28  18:00:00,354.049290099,73.5210641729,0.0,0.0,220.879908,53.238744,1067.36448289,1017.7855368,4.83426,44.7446860883
 02/28  19:00:00,369.217173447,73.5210641729,0.0,0.0,220.879908,53.238744,1185.88715644,1136.11224378,4.83426,44.9406526678
 02/28  20:00:00,372.187268495,73.5210641729,0.0,0.0,220.879908,53.238744,1269.5476203,1247.31852191,4.83426,17.3948383923
 02/28  21:00:00,372.199483801,73.5210641729,0.0,0.0,220.879908,53.238744,1317.85739668,1304.32885614,4.83426,8.69428054753
 02/28  22:00:00,117.296416472,0.0,0.0,0.0,43.513341876,52.539744,22.2035609976,0.0,4.83426,17.3693009976
 02/28  23:00:00,117.406704306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.519272367,0.0,0.0,0.0,43.513341876,52.539744,13.4735930618,0.0,4.83426,8.63933306184
 03/01  01:00:00,118.606358143,1.09401322247,0.0,0.0,43.513341876,52.539744,5.04071928993,0.186459289926,4.83426,0.02
 03/01  02:00:00,118.649855846,1.09401322247,0.0,0.0,43.513341876,52.539744,13.6505021598,0.195005948985,4.83426,8.62123621082
 03/01  03:00:00,119.042278122,1.45868429663,0.0,0.0,43.513341876,52.539744,5.12968479688,0.275424796877,4.83426,0.02
 03/01  04:00:00,118.704350083,1.09401322247,0.0,0.0,43.513341876,52.539744,5.03715569891,0.182895698915,4.83426,0.02
 03/01  05:00:00,119.14014378,1.09401322247,0.0,0.0,43.513341876,52.539744,13.6364167539,0.179669752955,4.83426,8.62248700095
 03/01  06:00:00,119.105329482,1.09401322247,0.0,0.0,43.513341876,52.539744,5.0344252815,0.180165281498,4.83426,0.02
 03/01  07:00:00,192.941531905,73.5210641729,0.0,0.0,43.513341876,53.238744,1001.29384188,996.439581877,4.83426,0.02
 03/01  08:00:00,355.316398774,73.5210641729,0.0,0.0,220.879908,53.238744,866.740597722,835.446092187,4.83426,26.4602455343
 03/01  09:00:00,444.686402182,73.5210641729,0.00251831967938,0.0,220.879908,145.652643033,756.833539975,676.123119482,36.25695,44.4534704934
 03/01  10:00:00,444.743967415,73.5210641729,0.00321214205728,0.0,220.879908,145.652643033,739.986086961,658.681015648,36.25695,45.0481213133
 03/01  11:00:00,451.204598104,73.5210641729,0.00181235642428,0.0,220.879908,151.653867033,1072.7837241,970.310319811,48.3426,54.1308042927
 03/01  12:00:00,452.919400997,73.5210641729,0.0,0.0,220.879908,151.653867033,1198.67725659,1095.95378787,48.3426,54.3808687118
 03/01  13:00:00,452.509681634,73.5210641729,0.0,0.0,220.879908,151.653867033,1208.01755129,1095.99630888,48.3426,63.6786424115
 03/01  14:00:00,446.945976468,73.5210641729,0.0,0.0,220.879908,145.652643033,1212.62167041,1124.6344179,24.1713,63.8159525106
 03/01  15:00:00,447.020249685,73.5210641729,0.0,0.0,220.879908,145.652643033,1222.203866,1152.96117499,24.1713,45.0713910092
 03/01  16:00:00,439.141709383,73.5210641729,0.0,0.0,220.879908,137.835547516,1279.70585055,1220.68186765,4.83426,54.1897228927
 03/01  17:00:00,434.082893985,73.5210641729,0.0,0.0,220.879908,133.019064,1262.74480461,1213.16472068,4.83426,44.7458239274
 03/01  18:00:00,354.368446749,73.5210641729,0.0,0.0,220.879908,53.238744,1466.21372562,1416.64197563,4.83426,44.7374899912
 03/01  19:00:00,366.356956329,73.5210641729,0.0,0.0,220.879908,53.238744,1582.09240787,1532.31485822,4.83426,44.943289655
 03/01  20:00:00,372.737641572,73.5210641729,0.0,0.0,220.879908,53.238744,1639.84539826,1617.6174639,4.83426,17.39367436
 03/01  21:00:00,372.739376947,73.5210641729,0.0,0.0,220.879908,53.238744,1737.10109459,1723.57430575,4.83426,8.69252884073
 03/01  22:00:00,118.960630326,1.36751652809,0.0,0.0,43.513341876,52.539744,14.0752590475,0.546672238973,4.83426,8.69432680849
 03/01  23:00:00,119.252492198,1.82335537079,0.0,0.0,43.513341876,52.539744,14.7165387661,1.23061274315,4.83426,8.65166602299
 03/01  24:00:00,122.734779026,4.18235999504,0.0,0.0,43.513341876,52.539744,17.1541595608,3.68044188057,4.83426,8.63945768023
 03/02  01:00:00,122.54171054,5.03228886835,0.0,0.0,43.513341876,52.539744,10.5959472034,5.74168720342,4.83426,0.02
 03/02  02:00:00,126.963762335,9.45166551437,0.0,0.0,43.513341876,52.539744,15.9283305239,11.0740705239,4.83426,0.02
 03/02  03:00:00,128.919794767,11.4013053165,0.0,0.0,43.513341876,52.539744,32.9160798278,19.4593381215,4.83426,8.62248170629
 03/02  04:00:00,132.317543488,14.780822611,0.0,0.0,43.513341876,52.539744,34.9640742988,30.1098142988,4.83426,0.02
 03/02  05:00:00,134.649090428,16.6791246499,0.0,0.0,43.513341876,52.539744,46.6468278626,41.7925678626,4.83426,0.02
 03/02  06:00:00,138.189466791,20.2176913465,0.0,0.0,43.513341876,52.539744,75.491163607,62.0344083454,4.83426,8.62249526154
 03/02  07:00:00,197.461613085,73.5210641729,0.0,0.0,43.513341876,53.238744,3059.16964861,3054.31538861,4.83426,0.02
 03/02  08:00:00,358.513446141,73.5210641729,0.0,0.0,220.879908,53.238744,2514.96400014,2483.6734871,4.83426,26.4562530411
 03/02  09:00:00,447.211345026,73.5210641729,0.0,0.0,220.879908,145.652643033,2199.36015799,2127.53743677,36.25695,35.5657712239
 03/02  10:00:00,447.183895263,73.5210641729,0.0,0.0,220.879908,145.652643033,2112.4427331,2022.14010754,36.25695,54.0456755644
 03/02  11:00:00,453.14200363,73.5210641729,0.0,0.0,220.879908,151.653867033,2039.87588465,1937.41521591,48.3426,54.1180687348
 03/02  12:00:00,454.129850838,73.5210641729,0.0,0.0,220.879908,151.653867033,1891.70208105,1788.99801928,48.3426,54.3614617678
 03/02  13:00:00,453.060244654,73.5210641729,0.0,0.0,220.879908,151.653867033,1807.24184915,1704.32152138,48.3426,54.5777277683
 03/02  14:00:00,447.072937109,73.5210641729,0.0,0.0,220.879908,145.652643033,1794.35997146,1706.39415445,24.1713,63.7945170083
 03/02  15:00:00,447.033087746,73.5210641729,0.0,0.0,220.879908,145.652643033,1718.02199939,1639.77748126,24.1713,54.0732181273
 03/02  16:00:00,439.148959584,73.5210641729,0.0,0.0,220.879908,137.835547516,1591.07775892,1532.06881447,4.83426,54.1746844497
 03/02  17:00:00,434.158929516,73.5210641729,0.0,0.0,220.879908,133.019064,1508.20259375,1458.63329238,4.83426,44.7350413661
 03/02  18:00:00,354.438357148,73.5210641729,0.0,0.0,220.879908,53.238744,1666.5277907,1625.9017155,4.83426,35.7918151993
 03/02  19:00:00,366.438615402,73.5210641729,0.0,0.0,220.879908,53.238744,1809.57882467,1750.81732805,4.83426,53.9272366148
 03/02  20:00:00,372.848611541,73.5210641729,0.0,0.0,220.879908,53.238744,1863.65561344,1850.11375453,4.83426,8.70759891256
 03/02  21:00:00,372.841683332,73.5210641729,0.0,0.0,220.879908,53.238744,1927.00740823,1904.80478696,4.83426,17.3683612732
 03/02  22:00:00,119.187413722,1.60455272629,0.0,0.0,43.513341876,52.539744,17.2218362613,3.69286306036,4.83426,8.69471320093
 03/02  23:00:00,120.242339737,2.83062737112,0.0,0.0,43.513341876,52.539744,18.3274077475,4.84117301611,4.83426,8.65197473134
 03/02  24:00:00,123.13261385,4.56724151978,0.0,0.0,43.513341876,52.539744,14.6651281023,9.81086810232,4.83426,0.02
 03/03  01:00:00,123.744539635,6.22938755089,0.0,0.0,43.513341876,52.539744,27.6123354168,14.1555757121,4.83426,8.62249970471
 03/03  02:00:00,127.799821422,10.2658351839,0.0,0.0,43.513341876,52.539744,28.8350200172,23.9807600172,4.83426,0.02
 03/03  03:00:00,127.784970625,10.251924255,0.0,0.0,43.513341876,52.539744,34.2170013525,29.3627413525,4.83426,0.02
 03/03  04:00:00,133.93766688,16.3902392912,0.0,0.0,43.513341876,52.539744,57.1880799193,43.7313147254,4.83426,8.62250519397
 03/03  05:00:00,133.401599763,13.7288624017,0.0,0.0,43.513341876,52.539744,53.1982732429,48.3440132428,4.83426,0.02
 03/03  06:00:00,138.225725208,18.8786558496,0.0,0.0,43.513341876,52.539744,69.0352768331,64.1810168331,4.83426,0.02
 03/03  07:00:00,197.971766616,73.5210641729,0.0,0.0,43.513341876,53.238744,2695.74797416,2682.29136121,4.83426,8.62235295407
 03/03  08:00:00,358.206038489,73.5210641729,0.0,0.0,220.879908,53.238744,2026.04256859,1994.75354071,4.83426,26.454767874
 03/03  09:00:00,447.048968226,73.5210641729,0.0,0.0,220.879908,145.652643033,1653.01769918,1581.19545839,36.25695,35.5652907905
 03/03  10:00:00,447.012466892,73.5210641729,0.00179317395243,0.0,220.879908,145.652643033,1443.3887415,1362.10419843,36.25695,45.0275930731
 03/03  11:00:00,452.55380182,73.5210641729,0.00121372176414,0.0,220.879908,151.653867033,1236.21753994,1133.7367346,48.3426,54.1382053346
 03/03  12:00:00,452.299960999,73.5218993758,0.0,0.0,220.879908,151.653867033,949.596304836,846.865258516,48.3426,54.3884463206
 03/03  13:00:00,451.007374108,73.7284505254,0.0,0.0,220.879908,151.653867033,744.778343198,632.774790556,48.3426,63.6609526415
 03/03  14:00:00,445.675442644,74.505679333,0.0,0.0,220.879908,145.652643033,592.01866607,504.046479703,24.1713,63.8008863676
 03/03  15:00:00,446.160823232,75.0399227183,0.0,0.0,220.879908,145.652643033,510.208226455,440.984899486,24.1713,45.0520269696
 03/03  16:00:00,438.529954263,75.3083774205,0.0,0.0,220.879908,137.835547516,379.966200507,320.936724523,4.83426,54.1952159846
 03/03  17:00:00,432.009939057,73.879996953,0.0,0.0,220.879908,133.019064,196.85031447,147.27756092,4.83426,44.7384935499
 03/03  18:00:00,351.854302991,73.5247593853,0.0,0.0,220.879908,53.238744,267.126167631,217.559897042,4.83426,44.7320105893
 03/03  19:00:00,364.008294377,73.5210641729,0.0,0.0,220.879908,53.238744,584.450209851,534.677428804,4.83426,44.9385210471
 03/03  20:00:00,370.391255832,73.5210641729,0.0,0.0,220.879908,53.238744,860.316104865,838.089390434,4.83426,17.3924544309
 03/03  21:00:00,370.62422349,73.5210641729,0.0,0.0,220.879908,53.238744,899.035062381,885.50614098,4.83426,8.69466140075
 03/03  22:00:00,117.354658078,0.0,0.0,0.0,43.513341876,52.539744,13.529011273,0.0,4.83426,8.69475127297
 03/03  23:00:00,117.45733088,0.0,0.0,0.0,43.513341876,52.539744,13.4863320961,0.0,4.83426,8.65207209614
 03/03  24:00:00,118.550264704,0.0,0.0,0.0,43.513341876,52.539744,13.4731681774,0.0,4.83426,8.63890817741
 03/04  01:00:00,117.529552682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.54586206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.544102716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.541706197,0.0,0.0,0.0,43.513341876,52.539744,13.448111449,0.0,4.83426,8.61385144895
 03/04  05:00:00,117.971008202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,119.033834551,1.09401322247,0.0,0.0,43.513341876,52.539744,5.14088221262,0.286622212618,4.83426,0.02
 03/04  07:00:00,119.062050275,1.09401322247,0.0,0.0,43.513341876,52.539744,5.16359158307,0.309331583072,4.83426,0.02
 03/04  08:00:00,102.918953352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,99.9982857005,0.0,0.0,0.0,43.513341876,52.539744,13.4482174549,0.0,4.83426,8.61395745494
 03/04  10:00:00,100.16867336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.305901064,0.0,0.0,0.0,43.513341876,52.539744,22.3084977487,0.0,4.83426,17.4742377487
 03/04  12:00:00,101.204331032,0.0,0.0,0.0,43.513341876,52.539744,13.4995743385,0.0,4.83426,8.66531433848
 03/04  13:00:00,100.409882628,0.0,0.0,0.0,43.513341876,52.539744,13.5000928802,0.0,4.83426,8.66583288024
 03/04  14:00:00,100.505777645,0.0,0.0,0.0,43.513341876,52.539744,13.490920507,0.0,4.83426,8.65666050705
 03/04  15:00:00,100.552021668,0.0,0.0,0.0,43.513341876,52.539744,13.4915945486,0.0,4.83426,8.6573345486
 03/04  16:00:00,100.543527269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,100.320764851,0.0,0.0,0.0,43.513341876,52.539744,13.4481232231,0.0,4.83426,8.61386322305
 03/04  18:00:00,100.204092305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,111.934173392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.229361739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.176929276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,117.960228706,0.0,0.0,0.0,43.513341876,52.539744,40.2388675451,0.0,4.83426,35.4046075451
 03/04  23:00:00,117.617806372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.542781421,0.0,0.0,0.0,43.513341876,52.539744,13.4482182292,0.0,4.83426,8.61395822921
 03/05  01:00:00,117.603573946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.602096726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.599458175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.598464672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.029325884,0.0,0.0,0.0,43.513341876,52.539744,13.4465662217,0.0,4.83426,8.61230622173
 03/05  06:00:00,117.998808162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,118.028123852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,103.002602868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,100.107005083,0.0,0.0,0.0,43.513341876,52.539744,13.4565618547,0.0,4.83426,8.62230185468
 03/05  10:00:00,100.222929069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.254652884,0.0,0.0,0.0,43.513341876,52.539744,22.3058857892,0.0,4.83426,17.4716257892
 03/05  12:00:00,101.10696095,0.0,0.0,0.0,43.513341876,52.539744,13.4994390863,0.0,4.83426,8.6651790863
 03/05  13:00:00,100.288501139,0.0,0.0,0.0,43.513341876,52.539744,13.5001177185,0.0,4.83426,8.66585771853
 03/05  14:00:00,100.424273746,0.0,0.0,0.0,43.513341876,52.539744,13.4996956307,0.0,4.83426,8.66543563071
 03/05  15:00:00,100.481193188,0.0,0.0,0.0,43.513341876,52.539744,13.4911815661,0.0,4.83426,8.6569215661
 03/05  16:00:00,100.456801807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,100.11565919,0.0,0.0,0.0,43.513341876,52.539744,13.4482322503,0.0,4.83426,8.61397225027
 03/05  18:00:00,99.9693344561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,111.841182331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.189126314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.119763728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,117.885194988,0.0,0.0,0.0,43.513341876,52.539744,40.2390502479,0.0,4.83426,35.4047902479
 03/05  23:00:00,117.523926883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.470362542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  01:00:00,117.472171994,0.0,0.0,0.0,43.513341876,52.539744,13.4564664623,0.0,4.83426,8.62220646232
 03/06  02:00:00,117.461084089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.456139058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.450983906,0.0,0.0,0.0,43.513341876,52.539744,13.4563794865,0.0,4.83426,8.62211948651
 03/06  05:00:00,117.874409026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,120.622081333,2.77533869057,0.0,0.0,43.513341876,52.539744,5.74973262979,0.89547262979,4.83426,0.02
 03/06  07:00:00,195.7089437,73.5210641729,0.0,0.0,43.513341876,53.238744,2103.16904364,2089.71236367,4.83426,8.62241996998
 03/06  08:00:00,354.660365614,73.5210641729,0.0,0.0,220.879908,53.238744,1753.37455511,1722.08252202,4.83426,26.4577730872
 03/06  09:00:00,446.907499708,73.5210641729,0.00118332357977,0.0,220.879908,145.652643033,1480.86238835,1409.04183405,36.25695,35.5636042991
 03/06  10:00:00,446.962275352,73.5210641729,0.00161388105337,0.0,220.879908,145.652643033,1445.07645325,1354.79113565,36.25695,54.0283676012
 03/06  11:00:00,452.827505778,73.5210641729,0.00132473501124,0.0,220.879908,151.653867033,1279.54721195,1186.09918873,48.3426,45.1054232174
 03/06  12:00:00,452.665163672,73.6019223259,0.0,0.0,220.879908,151.653867033,1010.1552134,898.375385365,48.3426,63.4372280365
 03/06  13:00:00,451.679731135,74.0028067069,0.0,0.0,220.879908,151.653867033,903.389267245,800.494513225,48.3426,54.5521540192
 03/06  14:00:00,446.179628451,74.607650883,0.0,0.0,220.879908,145.652643033,854.567334486,766.607645991,24.1713,63.7883884955
 03/06  15:00:00,446.236668268,74.8175346432,0.0,0.0,220.879908,145.652643033,782.180330583,703.958190461,24.1713,54.0508401213
 03/06  16:00:00,438.549859721,74.972284818,0.0,0.0,220.879908,137.835547516,722.754786783,672.762309132,4.83426,45.1582176511
 03/06  17:00:00,432.082001247,73.6440113479,0.0,0.0,220.879908,133.019064,604.596814689,555.031583631,4.83426,44.7309710579
 03/06  18:00:00,352.204505433,73.5210641729,0.0,0.0,220.879908,53.238744,711.8710546,662.303160186,4.83426,44.7336344143
 03/06  19:00:00,365.161100735,73.5210641729,0.0,0.0,220.879908,53.238744,1027.78301214,978.017879334,4.83426,44.9308728024
 03/06  20:00:00,372.593187851,73.5210641729,0.0,0.0,220.879908,53.238744,1137.80920997,1115.58217299,4.83426,17.3927769821
 03/06  21:00:00,372.572182586,73.5210641729,0.0,0.0,220.879908,53.238744,1204.58266535,1191.05513193,4.83426,8.69327341454
 03/06  22:00:00,117.604406095,0.0,0.0,0.0,43.513341876,52.539744,22.2017076472,0.0,4.83426,17.3674476472
 03/06  23:00:00,117.407435989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.521486331,0.0,0.0,0.0,43.513341876,52.539744,13.4734136969,0.0,4.83426,8.6391536969
 03/07  01:00:00,117.480824767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.858028018,0.364671074158,0.0,0.0,43.513341876,52.539744,13.5507390984,0.0940491140073,4.83426,8.62242998437
 03/07  03:00:00,118.948798447,1.45868429663,0.0,0.0,43.513341876,52.539744,5.14540602552,0.291146025522,4.83426,0.02
 03/07  04:00:00,120.998489587,3.51299870532,0.0,0.0,43.513341876,52.539744,5.53266531516,0.678405315156,4.83426,0.02
 03/07  05:00:00,124.862433556,5.25321305702,0.0,0.0,43.513341876,52.539744,6.3594941564,1.5052341564,4.83426,0.02
 03/07  06:00:00,127.38036764,8.11337001902,0.0,0.0,43.513341876,52.539744,16.27284722,2.81615608054,4.83426,8.62243113947
 03/07  07:00:00,196.688800039,73.5210641729,0.0,0.0,43.513341876,53.238744,2279.35881379,2274.50455379,4.83426,0.02
 03/07  08:00:00,354.776229976,73.5210641729,0.0,0.0,220.879908,53.238744,1993.49977135,1962.20978344,4.83426,26.4557279053
 03/07  09:00:00,446.944856174,73.5210641729,0.0,0.0,220.879908,145.652643033,1643.55519134,1571.73230955,36.25695,35.5659317874
 03/07  10:00:00,446.963945282,73.5210641729,0.00153145097281,0.0,220.879908,145.652643033,1455.15762014,1364.85895552,36.25695,54.0417146232
 03/07  11:00:00,452.500650342,73.5210641729,0.00120775465784,0.0,220.879908,151.653867033,1223.01888356,1120.56478036,48.3426,54.1115032029
 03/07  12:00:00,452.534713196,73.6437643932,0.0,0.0,220.879908,151.653867033,976.72960157,874.033258232,48.3426,54.3537433382
 03/07  13:00:00,451.408218212,73.9367867721,0.0,0.0,220.879908,151.653867033,822.030564029,717.497473247,48.3426,56.1904907812
 03/07  14:00:00,445.818682761,74.4620287019,0.0,0.0,220.879908,145.652643033,745.645465877,659.32128817,24.1713,62.1528777072
 03/07  15:00:00,445.912491248,74.7196036553,0.0,0.0,220.879908,145.652643033,601.212183712,522.978304756,24.1713,54.0625789561
 03/07  16:00:00,438.25871871,74.9808860506,0.0,0.0,220.879908,137.835547516,447.326727539,388.330151491,4.83426,54.1623160485
 03/07  17:00:00,431.939988812,73.77092326,0.0,0.0,220.879908,133.019064,267.253867636,218.941901153,4.83426,43.4777064829
