Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  18:00:00,351.91836891,73.5215471525,0.0,0.0,220.879908,53.238744,395.914750458,354.048483365,4.83426,37.0320070931
 03/07  19:00:00,364.562952446,73.5210641729,0.0,0.0,220.879908,53.238744,898.012471156,839.265208066,4.83426,53.9130030902
 03/07  20:00:00,372.020415237,73.5210641729,0.0,0.0,220.879908,53.238744,1100.64858536,1087.10773244,4.83426,8.70659291171
 03/07  21:00:00,372.178519362,73.5210641729,0.0,0.0,220.879908,53.238744,1099.71418029,1086.18631962,4.83426,8.69360066825
 03/07  22:00:00,117.319190445,0.0,0.0,0.0,43.513341876,52.539744,22.2023405054,0.0,4.83426,17.3680805054
 03/07  23:00:00,117.423320079,0.0,0.0,0.0,43.513341876,52.539744,13.4858029052,0.0,4.83426,8.65154290524
 03/07  24:00:00,118.533219865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.496794389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.508279452,0.0,0.0,0.0,43.513341876,52.539744,13.4563893667,0.0,4.83426,8.62212936672
 03/08  03:00:00,117.503225325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,118.226676319,0.729342148315,0.0,0.0,43.513341876,52.539744,4.9739572724,0.119697272398,4.83426,0.02
 03/08  05:00:00,119.378681778,1.45868429663,0.0,0.0,43.513341876,52.539744,13.6763077046,0.219633138202,4.83426,8.62241456638
 03/08  06:00:00,118.979181893,1.09401322247,0.0,0.0,43.513341876,52.539744,5.06236929322,0.208109293224,4.83426,0.02
 03/08  07:00:00,195.400564706,73.5210641729,0.0,0.0,43.513341876,53.238744,1814.98047903,1810.12621903,4.83426,0.02
 03/08  08:00:00,354.560524915,73.5210641729,0.000730528257518,0.0,220.879908,53.238744,1543.96558213,1503.86635874,4.83426,35.264963386
 03/08  09:00:00,445.621012518,73.5210641729,0.00192040310223,0.0,220.879908,145.652643033,1085.7806462,1013.96574131,36.25695,35.5579548936
 03/08  10:00:00,445.003052936,73.5210641729,0.00242550528422,0.0,220.879908,145.652643033,874.299565809,793.015970145,36.25695,45.0266456642
 03/08  11:00:00,450.891833232,73.6884273082,0.00169254830776,0.0,220.879908,151.653867033,688.638533614,586.179972995,48.3426,54.1159606195
 03/08  12:00:00,452.294714278,74.2434320375,0.0,0.0,220.879908,151.653867033,535.265087529,432.559366204,48.3426,54.3631213255
 03/08  13:00:00,451.725873976,74.6305303302,0.0,0.0,220.879908,151.653867033,505.35895726,393.362108292,48.3426,63.6542489682
 03/08  14:00:00,446.429304331,75.3055937806,0.0,0.0,220.879908,145.652643033,487.836798911,403.28216164,24.1713,60.3833372713
 03/08  15:00:00,447.339730736,76.2336506224,0.0,0.0,220.879908,145.652643033,454.099365946,381.503583926,24.1713,48.4244820198
 03/08  16:00:00,439.595711294,76.3581763059,0.0,0.0,220.879908,137.835547516,369.641606066,310.637994925,4.83426,54.169351141
 03/08  17:00:00,432.399953059,74.2354722067,0.0,0.0,220.879908,133.019064,259.338925729,209.774990274,4.83426,44.7296754549
 03/08  18:00:00,351.980379753,73.5656915729,0.0,0.0,220.879908,53.238744,448.571777697,399.012672727,4.83426,44.72484497
 03/08  19:00:00,364.088635279,73.5248149021,0.0,0.0,220.879908,53.238744,675.994582692,626.226374074,4.83426,44.9339486173
 03/08  20:00:00,370.828264986,73.5210641729,0.0,0.0,220.879908,53.238744,843.892254344,830.351703834,4.83426,8.70629051026
 03/08  21:00:00,371.27916912,73.5210641729,0.0,0.0,220.879908,53.238744,963.675330147,941.473309704,4.83426,17.367760443
 03/08  22:00:00,117.658312968,0.0,0.0,0.0,43.513341876,52.539744,13.5277335857,0.0,4.83426,8.69347358573
 03/08  23:00:00,117.441050815,0.0,0.0,0.0,43.513341876,52.539744,13.4855296904,0.0,4.83426,8.65126969036
 03/08  24:00:00,118.552941941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.513681325,0.0,0.0,0.0,43.513341876,52.539744,13.4563494082,0.0,4.83426,8.6220894082
 03/09  02:00:00,117.525077697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.519764573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.511268452,0.0,0.0,0.0,43.513341876,52.539744,13.4566220039,0.0,4.83426,8.62236200393
 03/09  05:00:00,117.931569757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.991784819,1.09401322247,0.0,0.0,43.513341876,52.539744,5.14302974357,0.288769743572,4.83426,0.02
 03/09  07:00:00,195.405799809,73.5210641729,0.0,0.0,43.513341876,53.238744,2073.83990308,2060.38338771,4.83426,8.62225537488
 03/09  08:00:00,354.620208353,73.5210641729,0.0,0.0,220.879908,53.238744,1797.32161431,1766.03477705,4.83426,26.4525772567
 03/09  09:00:00,446.918953653,73.5210641729,0.000770596336525,0.0,220.879908,145.652643033,1462.69382602,1390.87950264,36.25695,35.5573733831
 03/09  10:00:00,445.778724236,73.526281897,0.000929371614782,0.0,220.879908,145.652643033,1027.50871176,944.891982777,36.25695,46.3597789869
 03/09  11:00:00,450.970094185,73.8080155321,0.00163100278224,0.0,220.879908,151.653867033,630.994381833,529.872816369,48.3426,52.7789654643
 03/09  12:00:00,452.697525899,74.6990673911,0.0,0.0,220.879908,151.653867033,413.112555506,310.400332056,48.3426,54.3696234492
 03/09  13:00:00,453.045612928,75.9847072202,0.0,0.0,220.879908,151.653867033,326.249079722,214.264608134,48.3426,63.6418715888
 03/09  14:00:00,466.857653367,77.1383551973,18.4233745636,0.0,220.879908,145.652643033,279.951226471,191.996615433,24.1713,63.7833110385
 03/09  15:00:00,527.879252592,78.1730003023,77.7567636499,0.0,220.879908,145.652643033,183.013633728,113.794802658,24.1713,45.0475310697
 03/09  16:00:00,561.317456187,78.6338891626,118.216334626,0.0,220.879908,137.835547516,109.923983347,50.9182921449,4.83426,54.171431202
 03/09  17:00:00,547.784028745,75.7103145851,112.708045188,0.0,220.879908,133.019064,69.2833900876,19.7228579695,4.83426,44.7262721181
 03/09  18:00:00,422.407203004,74.0243620242,69.1908563794,0.0,220.879908,53.238744,109.103591005,59.5458672017,4.83426,44.7234638032
 03/09  19:00:00,367.29150881,73.674630789,3.24225929663,0.0,220.879908,53.238744,230.909523688,181.142685194,4.83426,44.9325784941
 03/09  20:00:00,370.323135715,73.5701295926,0.0,0.0,220.879908,53.238744,381.244464835,359.019121482,4.83426,17.3910833534
 03/09  21:00:00,370.324186061,73.5289890867,0.0,0.0,220.879908,53.238744,501.829811858,488.301848116,4.83426,8.69370374215
 03/09  22:00:00,117.80445179,0.0,0.0,0.0,43.513341876,52.539744,13.5271811084,0.0,4.83426,8.69292110836
 03/09  23:00:00,117.57879457,0.0,0.0,0.0,43.513341876,52.539744,13.4857037297,0.0,4.83426,8.65144372969
 03/09  24:00:00,118.622281797,0.0,0.0,0.0,43.513341876,52.539744,9.66695732759,0.0,4.83426,4.83269732759
 03/10  01:00:00,117.623305268,0.0,0.0,0.0,43.513341876,52.539744,8.65114736993,0.0,4.83426,3.81688736993
 03/10  02:00:00,117.626129211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.612144496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.596609613,0.0,0.0,0.0,43.513341876,52.539744,13.4565327078,0.0,4.83426,8.62227270784
 03/10  05:00:00,119.705335936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.358058669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,194.439804016,73.5210641729,0.00140384641349,0.0,43.513341876,53.238744,1505.42378015,1491.96720331,4.83426,8.62231684252
 03/10  08:00:00,352.823349005,73.5210641729,0.0,0.0,220.879908,53.238744,1143.54454395,1112.25519751,4.83426,26.4550864438
 03/10  09:00:00,444.932838446,73.5210641729,0.00162168161482,0.0,220.879908,145.652643033,922.259115264,850.442752533,36.25695,35.559412731
 03/10  10:00:00,444.765195183,73.5210641729,0.00248039330697,0.0,220.879908,145.652643033,775.933405433,685.660125265,36.25695,54.0163301679
 03/10  11:00:00,450.672280137,73.5321189032,0.00164129141081,0.0,220.879908,151.653867033,659.079308399,565.63918738,48.3426,45.0975210188
 03/10  12:00:00,451.65695274,73.6423188432,0.0,0.0,220.879908,151.653867033,500.229145766,395.430149416,48.3426,56.4563963507
 03/10  13:00:00,479.548802829,74.022372236,28.0844594963,0.0,220.879908,151.653867033,283.03640645,173.148579086,48.3426,61.5452273645
 03/10  14:00:00,566.873240454,74.6546015184,119.578846799,0.0,220.879908,145.652643033,127.252058856,39.3073321497,24.1713,63.7734267059
 03/10  15:00:00,666.837483508,75.9682892159,217.445577429,0.0,220.879908,145.652643033,69.2099928504,0.0,24.1713,45.0386928504
 03/10  16:00:00,772.637800411,77.7790710108,328.73746049,0.0,220.879908,137.835547516,59.0069581061,0.0,4.83426,54.1726981061
 03/10  17:00:00,781.445712636,74.7997964309,345.455797369,0.0,220.879908,133.019064,49.5731569128,0.0120572034966,4.83426,44.7268397093
 03/10  18:00:00,604.651593316,73.7753695516,249.853557736,0.0,220.879908,53.238744,49.5596926234,0.0,4.83426,44.7254326234
 03/10  19:00:00,446.423618815,73.6165443217,84.4068490078,0.0,220.879908,53.238744,98.0202210151,48.2529540718,4.83426,44.9330069433
 03/10  20:00:00,369.836921523,73.5622335201,0.0,0.0,220.879908,53.238744,203.299802675,181.073631117,4.83426,17.3919115585
 03/10  21:00:00,369.826968977,73.5290371282,0.0,0.0,220.879908,53.238744,340.743312628,327.214897099,4.83426,8.69415552846
 03/10  22:00:00,117.538227862,0.0,0.0,0.0,43.513341876,52.539744,13.5276093532,0.0,4.83426,8.69334935319
 03/10  23:00:00,117.609493418,0.0,0.0,0.0,43.513341876,52.539744,13.4853180697,0.0,4.83426,8.65105806967
 03/10  24:00:00,118.635849649,0.0,0.0,0.0,43.513341876,52.539744,13.4733043062,0.0,4.83426,8.63904430624
 03/11  01:00:00,117.629765972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.620731848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.593896563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.565224513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.968978817,0.0,0.0,0.0,43.513341876,52.539744,13.4480989668,0.0,4.83426,8.61383896682
 03/11  06:00:00,117.928976543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,117.949524226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,99.911620778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.00931194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.179917779,0.0,0.0,0.0,43.513341876,52.539744,13.4562882717,0.0,4.83426,8.62202827174
 03/11  11:00:00,100.3234604,0.0,0.0,0.0,43.513341876,52.539744,22.3075733344,0.0,4.83426,17.4733133344
 03/11  12:00:00,101.271488604,0.0,0.0,0.0,43.513341876,52.539744,13.4994347895,0.0,4.83426,8.66517478948
 03/11  13:00:00,100.469038598,0.0,0.0,0.0,43.513341876,52.539744,13.4989756013,0.0,4.83426,8.6647156013
 03/11  14:00:00,100.547922182,0.0,0.0,0.0,43.513341876,52.539744,13.4904721586,0.0,4.83426,8.65621215857
 03/11  15:00:00,100.571377185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,164.554481395,1.69414186,61.6645815091,0.0,43.513341876,52.539744,13.4910896084,0.0,4.83426,8.65682960843
 03/11  17:00:00,156.044361657,1.56832166333,53.6007152417,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,100.239958296,0.0,0.0,0.0,43.513341876,52.539744,13.4481804364,0.0,4.83426,8.61392043644
 03/11  19:00:00,109.079503159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.383344287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.29608172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,118.065319814,0.0,0.0,0.0,43.513341876,52.539744,40.2309152863,0.0,4.83426,35.3966552863
 03/11  23:00:00,117.711864667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.601440606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.674553664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.661363776,0.0,0.0,0.0,43.513341876,52.539744,13.4480252205,0.0,4.83426,8.61376522046
 03/12  03:00:00,117.645617312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  04:00:00,118.061622736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,118.024176878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,118.037526875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,114.913526818,0.0,0.0,0.0,43.513341876,52.539744,13.4480801694,0.0,4.83426,8.61382016945
 03/12  08:00:00,99.964308065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  09:00:00,99.960199072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,99.9315435697,0.0,0.0,0.0,43.513341876,52.539744,22.3048676945,0.0,4.83426,17.4706076945
 03/12  11:00:00,100.844536305,0.0,0.0,0.0,43.513341876,52.539744,13.4986582978,0.0,4.83426,8.66439829781
 03/12  12:00:00,99.8579454227,0.0,0.0,0.0,43.513341876,52.539744,13.4992708423,0.0,4.83426,8.66501084228
 03/12  13:00:00,99.9288248601,0.0,0.0,0.0,43.513341876,52.539744,13.498802331,0.0,4.83426,8.66454233096
 03/12  14:00:00,99.9410527538,0.0,0.0,0.0,43.513341876,52.539744,13.4907105243,0.0,4.83426,8.65645052427
 03/12  15:00:00,99.9011183938,0.0,0.0,0.0,43.513341876,52.539744,13.4903716057,0.0,4.83426,8.65611160573
 03/12  16:00:00,99.6853247647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.6755810607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.6703941112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,109.056386345,0.0,0.0,0.0,43.513341876,52.539744,13.4480276656,0.0,4.83426,8.61376766557
 03/12  20:00:00,117.985692557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,119.427984142,1.64478647564,0.0,0.0,43.513341876,52.539744,32.296744233,0.911523308606,4.83426,26.5509609244
 03/12  22:00:00,120.431759125,2.98700019843,0.0,0.0,43.513341876,52.539744,15.6979783582,2.2498673256,4.83426,8.61385103259
 03/12  23:00:00,123.446425143,5.01009900758,0.0,0.0,43.513341876,52.539744,9.07107446895,4.21681446895,4.83426,0.02
 03/12  24:00:00,126.581135888,9.13957355716,0.0,0.0,43.513341876,52.539744,11.7911672159,6.93690721592,4.83426,0.02
 03/13  01:00:00,127.309376379,9.8623696971,0.0,0.0,43.513341876,52.539744,14.5987273874,9.74446738738,4.83426,0.02
 03/13  02:00:00,128.352676615,10.9067982857,0.0,0.0,43.513341876,52.539744,27.2107515574,13.7542169908,4.83426,8.62227456658
 03/13  03:00:00,129.74504621,12.2926522891,0.0,0.0,43.513341876,52.539744,21.1340870781,16.2798270781,4.83426,0.02
 03/13  04:00:00,132.055606313,14.1733492671,0.0,0.0,43.513341876,52.539744,27.4864736678,22.6322136678,4.83426,0.02
 03/13  05:00:00,133.297028548,15.4343790438,0.0,0.0,43.513341876,52.539744,39.4904443338,26.0338956533,4.83426,8.62228868051
 03/13  06:00:00,196.802578183,73.5210641729,0.0,0.0,43.513341876,53.238744,2501.12084073,2496.26658073,4.83426,0.02
 03/13  07:00:00,369.953188512,73.5210641729,0.0,0.0,220.879908,53.238744,1950.06741398,1918.7855617,4.83426,26.4475922799
 03/13  08:00:00,447.017465744,73.5210641729,0.0,0.0,220.879908,145.652643033,1624.42754241,1552.61739866,36.25695,35.5531937507
 03/13  09:00:00,447.032783825,73.5210641729,0.00187733430273,0.0,220.879908,145.652643033,1493.80424029,1403.53328233,36.25695,54.0140079576
 03/13  10:00:00,453.024862025,73.5210641729,0.00129723487558,0.0,220.879908,151.653867033,1420.43429319,1327.01736543,48.3426,45.0743277539
 03/13  11:00:00,454.023909475,73.5210641729,0.0,0.0,220.879908,151.653867033,1321.89004885,1210.1560748,48.3426,63.3913740491
 03/13  12:00:00,452.901557963,73.5210641729,0.0,0.0,220.879908,151.653867033,1256.74156912,1153.8709655,48.3426,54.5280036195
 03/13  13:00:00,446.92477102,73.5210641729,0.0,0.0,220.879908,145.652643033,1250.79266843,1162.8647093,24.1713,63.7566591323
 03/13  14:00:00,446.570280883,73.5210641729,0.0,0.0,220.879908,145.652643033,1184.05259208,1114.85471299,24.1713,45.026579094
 03/13  15:00:00,438.090329063,73.5210641729,0.0,0.0,220.879908,137.835547516,1040.76611826,981.766914491,4.83426,54.1649437647
 03/13  16:00:00,432.802160252,73.5210641729,0.0,0.0,220.879908,133.019064,899.000628043,849.448514133,4.83426,44.7178539095
 03/13  17:00:00,353.020932747,73.5210641729,0.0,0.0,220.879908,53.238744,990.021300298,940.47061187,4.83426,44.7164284284
 03/13  18:00:00,353.365217632,73.5210641729,0.0,0.0,220.879908,53.238744,1075.79884359,1026.04713589,4.83426,44.9174477027
 03/13  19:00:00,363.322735431,73.5210641729,0.0,0.0,220.879908,53.238744,1120.68243945,1098.45718408,4.83426,17.3909953724
 03/13  20:00:00,372.635356178,73.5210641729,0.0,0.0,220.879908,53.238744,1193.80594125,1180.27797916,4.83426,8.69370209343
 03/13  21:00:00,117.60324827,0.0,0.0,0.0,43.513341876,52.539744,13.5279721588,0.0,4.83426,8.69371215882
 03/13  22:00:00,117.405048023,0.0,0.0,0.0,43.513341876,52.539744,13.4858372053,0.0,4.83426,8.65157720527
 03/13  23:00:00,120.15532108,1.64101983371,0.0,0.0,43.513341876,52.539744,13.822882742,0.350359559721,4.83426,8.63826318232
 03/13  24:00:00,118.936170064,1.45868429663,0.0,0.0,43.513341876,52.539744,5.21083232362,0.356572323618,4.83426,0.02
 03/14  01:00:00,121.361594203,3.88126998253,0.0,0.0,43.513341876,52.539744,6.18189504702,1.32763504702,4.83426,0.02
 03/14  02:00:00,121.678754185,4.20257044562,0.0,0.0,43.513341876,52.539744,15.467517757,2.01118267098,4.83426,8.62207508605
 03/14  03:00:00,122.736262144,5.25321305702,0.0,0.0,43.513341876,52.539744,9.3606740285,4.5064140285,4.83426,0.02
 03/14  04:00:00,128.841370573,9.2307413257,0.0,0.0,43.513341876,52.539744,13.1691456404,8.31488564036,4.83426,0.02
 03/14  05:00:00,131.671781579,12.3764551371,0.0,0.0,43.513341876,52.539744,31.0845540007,17.6283398195,4.83426,8.62195418116
 03/14  06:00:00,197.619431553,73.5210641729,0.0,0.0,43.513341876,53.238744,2590.97729641,2586.12303641,4.83426,0.02
 03/14  07:00:00,370.072109084,73.5210641729,0.0,0.0,220.879908,53.238744,2255.04292044,2223.75662938,4.83426,26.4520310581
 03/14  08:00:00,447.084279973,73.5210641729,0.0,0.0,220.879908,145.652643033,1965.53261999,1893.72227601,36.25695,35.553393981
 03/14  09:00:00,447.052473065,73.5210641729,0.0,0.0,220.879908,145.652643033,1726.08927718,1635.82988212,36.25695,54.0024450628
 03/14  10:00:00,453.005550993,73.5210641729,0.00103694641605,0.0,220.879908,151.653867033,1478.57511605,1385.14261443,48.3426,45.0899016232
 03/14  11:00:00,453.83825334,73.5210641729,0.0,0.0,220.879908,151.653867033,1238.39884295,1135.70284582,48.3426,54.3533971298
 03/14  12:00:00,451.786817191,73.5210641729,0.0,0.0,220.879908,151.653867033,1064.56075716,952.602988627,48.3426,63.6151685287
 03/14  13:00:00,445.393697078,73.6336843069,0.0,0.0,220.879908,145.652643033,933.975362223,846.045236549,24.1713,63.7588256739
 03/14  14:00:00,445.842716624,74.2479202717,0.0,0.0,220.879908,145.652643033,847.644407408,778.437664874,24.1713,45.0354425336
 03/14  15:00:00,438.325649746,74.6836114347,0.0,0.0,220.879908,137.835547516,742.758150229,683.773972308,4.83426,54.1499179219
 03/14  16:00:00,432.172459916,73.7701583479,0.0,0.0,220.879908,133.019064,550.383247042,500.834613471,4.83426,44.7143735719
 03/14  17:00:00,352.082596307,73.5243169463,0.0,0.0,220.879908,53.238744,609.840155286,560.295265835,4.83426,44.7106294513
 03/14  18:00:00,352.174243639,73.5210641729,0.0,0.0,220.879908,53.238744,682.763914073,633.012686367,4.83426,44.9169677066
 03/14  19:00:00,362.011480032,73.5210641729,0.0,0.0,220.879908,53.238744,961.295272131,947.755815102,4.83426,8.70519702872
 03/14  20:00:00,372.161844522,73.5210641729,0.0,0.0,220.879908,53.238744,1109.27330521,1087.07344645,4.83426,17.3655987632
 03/14  21:00:00,117.301014036,0.0,0.0,0.0,43.513341876,52.539744,13.5265941601,0.0,4.83426,8.69233416009
 03/14  22:00:00,117.407394502,0.0,0.0,0.0,43.513341876,52.539744,13.485498461,0.0,4.83426,8.65123846095
 03/14  23:00:00,118.523343677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.485388994,0.0,0.0,0.0,43.513341876,52.539744,13.4563845152,0.0,4.83426,8.62212451516
 03/15  01:00:00,117.49862721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,118.225962596,0.729342148315,0.0,0.0,43.513341876,52.539744,4.98609978831,0.131839788312,4.83426,0.02
 03/15  03:00:00,118.766438455,1.27634875955,0.0,0.0,43.513341876,52.539744,13.6572735314,0.201049826322,4.83426,8.62196370504
 03/15  04:00:00,119.736345934,1.82335537079,0.0,0.0,43.513341876,52.539744,5.21012573454,0.355865734544,4.83426,0.02
 03/15  05:00:00,121.125148649,3.24428809153,0.0,0.0,43.513341876,52.539744,5.44778855585,0.59352855585,4.83426,0.02
 03/15  06:00:00,195.618431704,73.5210641729,0.0,0.0,43.513341876,53.238744,1998.47183332,1985.01538445,4.83426,8.62218886769
 03/15  07:00:00,369.609940588,73.5210641729,0.0,0.0,220.879908,53.238744,1793.22907867,1761.95017478,4.83426,26.4446438922
 03/15  08:00:00,446.935142139,73.5210641729,0.0,0.0,220.879908,145.652643033,1570.40438962,1498.59755502,36.25695,35.5498845961
 03/15  09:00:00,446.980949251,73.5210641729,0.00175253091652,0.0,220.879908,145.652643033,1464.05344052,1382.78930426,36.25695,45.0071862563
 03/15  10:00:00,452.994804324,73.5210641729,0.00131864084496,0.0,220.879908,151.653867033,1375.51950358,1273.08468015,48.3426,54.0922234364
 03/15  11:00:00,454.013349527,73.5210641729,0.0,0.0,220.879908,151.653867033,1259.70459698,1157.02718985,48.3426,54.3348071288
 03/15  12:00:00,452.350256367,73.5210641729,0.0,0.0,220.879908,151.653867033,1163.7764649,1051.80824308,48.3426,63.6256218224
 03/15  13:00:00,446.060190349,73.5210641729,0.0,0.0,220.879908,145.652643033,1128.11651352,1049.30622606,24.1713,54.6389874639
 03/15  14:00:00,446.046960787,73.5210641729,0.0,0.0,220.879908,145.652643033,1127.21104358,1049.00165433,24.1713,54.0380892553
 03/15  15:00:00,438.183780692,73.5210641729,0.0,0.0,220.879908,137.835547516,1053.23819732,994.268804901,4.83426,54.135132417
 03/15  16:00:00,433.133321315,73.5210641729,0.0,0.0,220.879908,133.019064,921.504316177,880.897915032,4.83426,35.7721411453
 03/15  17:00:00,353.551172779,73.5210641729,0.0,0.0,220.879908,53.238744,1048.05576361,998.510113805,4.83426,44.7113898084
 03/15  18:00:00,353.704805131,73.5210641729,0.0,0.0,220.879908,53.238744,1070.10072901,1020.36040809,4.83426,44.9060609165
 03/15  19:00:00,363.069655001,73.5210641729,0.0,0.0,220.879908,53.238744,1048.86369466,1026.63715102,4.83426,17.39228364
 03/15  20:00:00,372.51647303,73.5210641729,0.0,0.0,220.879908,53.238744,1121.84799905,1108.32071477,4.83426,8.69302428509
 03/15  21:00:00,117.644253278,0.0,0.0,0.0,43.513341876,52.539744,22.200718313,0.0,4.83426,17.366458313
 03/15  22:00:00,117.433310804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  23:00:00,118.528348941,0.0,0.0,0.0,43.513341876,52.539744,13.4728731051,0.0,4.83426,8.63861310507
 03/15  24:00:00,118.588723466,1.09401322247,0.0,0.0,43.513341876,52.539744,5.04600219457,0.191742194571,4.83426,0.02
 03/16  01:00:00,118.955227714,1.45868429663,0.0,0.0,43.513341876,52.539744,13.7418638225,0.285427293029,4.83426,8.62217652947
 03/16  02:00:00,118.94749107,1.45868429663,0.0,0.0,43.513341876,52.539744,5.14747180891,0.293211808915,4.83426,0.02
 03/16  03:00:00,120.602297911,3.11625674448,0.0,0.0,43.513341876,52.539744,5.65888663249,0.80462663249,4.83426,0.02
 03/16  04:00:00,121.96059049,4.04935476429,0.0,0.0,43.513341876,52.539744,14.770851159,1.31438753769,4.83426,8.62220362133
 03/16  05:00:00,122.90982336,5.02688856377,0.0,0.0,43.513341876,52.539744,7.09264586603,2.23838586603,4.83426,0.02
 03/16  06:00:00,195.930818673,73.5210641729,0.0,0.0,43.513341876,53.238744,2055.04352386,2050.18926386,4.83426,0.02
 03/16  07:00:00,369.708192937,73.5210641729,0.0,0.0,220.879908,53.238744,1808.4245631,1777.14208145,4.83426,26.4482216516
 03/16  08:00:00,446.972584516,73.5210641729,0.000916527598684,0.0,220.879908,145.652643033,1512.04169727,1440.233316,36.25695,35.5514312624
 03/16  09:00:00,446.847601496,73.5210641729,0.0022222938131,0.0,220.879908,145.652643033,1327.22044848,1236.95433783,36.25695,54.0091606494
 03/16  10:00:00,452.371342484,73.5210641729,0.0014812154675,0.0,220.879908,151.653867033,1241.50920036,1139.0904663,48.3426,54.0761340527
 03/16  11:00:00,453.185958611,73.5210641729,0.0,0.0,220.879908,151.653867033,1167.18334718,1064.52899846,48.3426,54.3117487226
 03/16  12:00:00,451.337077019,73.5210641729,0.0,0.0,220.879908,151.653867033,968.953940871,866.092743198,48.3426,54.5185976727
 03/16  13:00:00,445.048972189,73.5210641729,0.0,0.0,220.879908,145.652643033,884.214573345,796.301289836,24.1713,63.7419835091
 03/16  14:00:00,445.028711946,73.5210641729,0.0,0.0,220.879908,145.652643033,873.28148372,804.092031889,24.1713,45.0181518318
 03/16  15:00:00,437.162301931,73.5210641729,0.0,0.0,220.879908,137.835547516,813.979097023,754.991637398,4.83426,54.1531996251
 03/16  16:00:00,432.165358397,73.5210641729,0.0,0.0,220.879908,133.019064,717.353328921,667.808322373,4.83426,44.7107465472
 03/16  17:00:00,352.430632818,73.5210641729,0.0,0.0,220.879908,53.238744,814.420689607,764.879693994,4.83426,44.7067356124
 03/16  18:00:00,352.440933038,73.5210641729,0.0,0.0,220.879908,53.238744,821.237464203,771.497097133,4.83426,44.9061070698
 03/16  19:00:00,361.889291808,73.5210641729,0.0,0.0,220.879908,53.238744,837.023498835,814.800200394,4.83426,17.3890384406
 03/16  20:00:00,371.109799053,73.5210641729,0.0,0.0,220.879908,53.238744,938.447378565,924.920419912,4.83426,8.69269865299
 03/16  21:00:00,117.694195943,0.0,0.0,0.0,43.513341876,52.539744,13.5276737434,0.0,4.83426,8.69341374335
 03/16  22:00:00,117.461071684,0.0,0.0,0.0,43.513341876,52.539744,13.4849582247,0.0,4.83426,8.65069822466
 03/16  23:00:00,118.540413658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.504176031,0.0,0.0,0.0,43.513341876,52.539744,13.4561133342,0.0,4.83426,8.62185333417
 03/17  01:00:00,117.502488372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,118.226105105,0.729342148315,0.0,0.0,43.513341876,52.539744,5.10262954882,0.24836954882,4.83426,0.02
 03/17  03:00:00,118.949583627,1.45868429663,0.0,0.0,43.513341876,52.539744,13.9083871296,0.451942207144,4.83426,8.62218492244
 03/17  04:00:00,120.884713022,1.27634875955,0.0,0.0,43.513341876,52.539744,5.33633344162,0.482073441618,4.83426,0.02
 03/17  05:00:00,122.695618929,3.42242181499,0.0,0.0,43.513341876,52.539744,6.27834111178,1.42408111178,4.83426,0.02
 03/17  06:00:00,196.373725021,73.5210641729,0.0,0.0,43.513341876,53.238744,1932.06783908,1918.61143936,4.83426,8.6221397138
 03/17  07:00:00,369.640332489,73.5210641729,0.0,0.0,220.879908,53.238744,1652.83386135,1621.55328536,4.83426,26.4463159942
 03/17  08:00:00,446.962037218,73.5210641729,0.00205285165597,0.0,220.879908,145.652643033,1369.05735506,1297.25522668,36.25695,35.5451783785
 03/17  09:00:00,446.030470061,73.5210641729,0.0026612307683,0.0,220.879908,145.652643033,1136.5043552,1055.25472522,36.25695,44.9926799726
 03/17  10:00:00,451.286324395,73.5210641729,0.00177734812581,0.0,220.879908,151.653867033,988.174684415,885.741784091,48.3426,54.090300324
 03/17  11:00:00,452.107441004,73.5210641729,0.0,0.0,220.879908,151.653867033,898.735898894,796.061846931,48.3426,54.3314519636
 03/17  12:00:00,451.073596151,73.5302239353,0.0,0.0,220.879908,151.653867033,878.270138648,766.316782046,48.3426,63.6107566021
 03/17  13:00:00,445.183932126,73.6853081566,0.0,0.0,220.879908,145.652643033,823.535812935,744.730882924,24.1713,54.6336300113
 03/17  14:00:00,445.549038279,74.0622437178,0.0,0.0,220.879908,145.652643033,806.887589833,728.683378933,24.1713,54.0329109002
 03/17  15:00:00,438.107217064,74.5043682484,0.0,0.0,220.879908,137.835547516,709.28956123,650.326404263,4.83426,54.1288969667
 03/17  16:00:00,432.07198621,73.6685163999,0.0,0.0,220.879908,133.019064,509.500193642,468.897973319,4.83426,35.7679603229
 03/17  17:00:00,352.102548597,73.5213865082,0.0,0.0,220.879908,53.238744,576.861020699,527.320340731,4.83426,44.7064199677
 03/17  18:00:00,352.053960294,73.5210641729,0.0,0.0,220.879908,53.238744,534.285709978,484.551544682,4.83426,44.8999052958
 03/17  19:00:00,361.022910178,73.5210641729,0.0,0.0,220.879908,53.238744,560.20076132,537.974923869,4.83426,17.3915774507
 03/17  20:00:00,370.196632181,73.5210641729,0.0,0.0,220.879908,53.238744,719.78579848,706.258856211,4.83426,8.69268226833
 03/17  21:00:00,117.429338958,0.0,0.0,0.0,43.513341876,52.539744,22.1997539223,0.0,4.83426,17.3654939223
 03/17  22:00:00,117.492546137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.560620064,0.0,0.0,0.0,43.513341876,52.539744,13.4726295632,0.0,4.83426,8.63836956324
 03/17  24:00:00,117.524836547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.526113912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.517786152,0.0,0.0,0.0,43.513341876,52.539744,13.44790373,0.0,4.83426,8.61364372997
 03/18  03:00:00,117.509745884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,117.930411198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,117.895261306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,119.012896386,1.09401322247,0.0,0.0,43.513341876,52.539744,5.36845532157,0.514195321568,4.83426,0.02
 03/18  07:00:00,113.271030362,1.45868429663,0.0,0.0,43.513341876,52.539744,14.1202541775,0.672182766488,4.83426,8.61381141102
 03/18  08:00:00,101.329511269,1.45868429663,0.0,0.0,43.513341876,52.539744,5.47638502352,0.622125023521,4.83426,0.02
 03/18  09:00:00,100.292187027,0.364671074158,0.0,0.0,43.513341876,52.539744,4.97791768555,0.123657685548,4.83426,0.02
 03/18  10:00:00,100.017886574,0.0,0.0,0.0,43.513341876,52.539744,22.3008883167,0.0,4.83426,17.4666283167
 03/18  11:00:00,100.971326669,0.0,0.0,0.0,43.513341876,52.539744,13.4983634499,0.0,4.83426,8.66410344986
 03/18  12:00:00,100.121410978,0.0,0.0,0.0,43.513341876,52.539744,13.4989181836,0.0,4.83426,8.6646581836
 03/18  13:00:00,100.252103152,0.0,0.0,0.0,43.513341876,52.539744,13.490699541,0.0,4.83426,8.65643954095
 03/18  14:00:00,100.308539916,0.0,0.0,0.0,43.513341876,52.539744,13.4903016406,0.0,4.83426,8.65604164065
 03/18  15:00:00,100.260985173,0.0,0.0,0.0,43.513341876,52.539744,13.4899075018,0.0,4.83426,8.65564750183
 03/18  16:00:00,100.005695882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.9406515889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.9275212334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,109.268672266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.135666701,0.0,0.0,0.0,43.513341876,52.539744,13.4479319872,0.0,4.83426,8.61367198718
 03/18  21:00:00,117.895822241,0.0,0.0,0.0,43.513341876,52.539744,31.375835931,0.0,4.83426,26.541575931
 03/18  22:00:00,117.527669962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.484362666,0.0,0.0,0.0,43.513341876,52.539744,13.4478858763,0.0,4.83426,8.61362587634
 03/18  24:00:00,117.482060024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,117.472568517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,117.4667738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,117.460828594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,120.803130907,2.91520234631,0.0,0.0,43.513341876,52.539744,14.5952937427,1.14725125147,4.83426,8.61378249126
 03/19  05:00:00,122.425110639,4.56724151978,0.0,0.0,43.513341876,52.539744,6.95989004163,2.10563004163,4.83426,0.02
 03/19  06:00:00,122.774972589,4.88854198287,0.0,0.0,43.513341876,52.539744,8.55349148262,3.69923148262,4.83426,0.02
 03/19  07:00:00,116.344973182,4.56724151978,0.0,0.0,43.513341876,52.539744,8.12258594607,3.26832594607,4.83426,0.02
 03/19  08:00:00,104.741847178,4.88854198287,0.0,0.0,43.513341876,52.539744,17.8827469748,4.42643248482,4.83426,8.62205448996
 03/19  09:00:00,104.131444621,4.20257044562,0.0,0.0,43.513341876,52.539744,7.96761934542,3.11335934542,4.83426,0.02
 03/19  10:00:00,101.895081514,1.84977639528,0.0,0.0,43.513341876,52.539744,23.1649654101,0.862340105307,4.83426,17.4683653048
 03/19  11:00:00,100.982960465,0.0,0.0,0.0,43.513341876,52.539744,13.498905286,0.0,4.83426,8.66464528603
 03/19  12:00:00,100.138428522,0.0,0.0,0.0,43.513341876,52.539744,13.4983693792,0.0,4.83426,8.66410937917
 03/19  13:00:00,100.250749918,0.0,0.0,0.0,43.513341876,52.539744,13.4989138124,0.0,4.83426,8.66465381239
 03/19  14:00:00,100.320929458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,100.33211734,0.0,0.0,0.0,43.513341876,52.539744,13.4902855621,0.0,4.83426,8.65602556206
 03/19  16:00:00,100.140826124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,100.128499199,0.0,0.0,0.0,43.513341876,52.539744,13.4480355116,0.0,4.83426,8.61377551159
 03/19  18:00:00,100.096886696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,106.459205277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.29437231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,118.044086173,0.0,0.0,0.0,43.513341876,52.539744,40.2181213619,0.0,4.83426,35.3838613619
 03/19  22:00:00,117.684166704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.567404924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.659482042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,117.651509189,0.0,0.0,0.0,43.513341876,52.539744,13.4560108281,0.0,4.83426,8.6217508281
 03/20  02:00:00,117.646677115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  03:00:00,117.638732596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  04:00:00,118.062206952,0.0,0.0,0.0,43.513341876,52.539744,13.4561856053,0.0,4.83426,8.62192560528
 03/20  05:00:00,118.031208769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  06:00:00,192.748527924,73.5210641729,0.0,0.0,43.513341876,53.238744,994.009680881,989.155420881,4.83426,0.02
 03/20  07:00:00,364.198374989,73.5210641729,0.0,0.0,220.879908,53.238744,875.179373318,835.712705726,4.83426,34.6324075926
 03/20  08:00:00,444.600745948,73.5210641729,0.00216299598028,0.0,220.879908,145.652643033,700.945955649,628.529431171,36.25695,36.159574478
 03/20  09:00:00,444.617272923,73.5210641729,0.00329405932912,0.0,220.879908,145.652643033,589.429163932,508.173064649,36.25695,44.9991492822
 03/20  10:00:00,450.60363418,73.5220780627,0.0020723685744,0.0,220.879908,151.653867033,450.298798261,347.895963724,48.3426,54.0602345371
 03/20  11:00:00,451.768869234,73.7599442109,0.0,0.0,220.879908,151.653867033,313.206862183,210.567078489,48.3426,54.2971836939
 03/20  12:00:00,495.334014223,74.4205145052,43.225459406,0.0,220.879908,151.653867033,232.854951941,130.011100283,48.3426,54.5012516581
 03/20  13:00:00,488.475768106,74.5226956619,42.2164083489,0.0,220.879908,145.652643033,238.789911268,150.90033105,24.1713,63.718280218
 03/20  14:00:00,466.010593719,74.4275110609,20.1548680513,0.0,220.879908,145.652643033,249.117137053,179.939265003,24.1713,45.00657205
 03/20  15:00:00,457.308245656,74.5003699715,19.2444535882,0.0,220.879908,137.835547516,195.581132474,136.614269854,4.83426,54.13260262
 03/20  16:00:00,453.396949318,73.6130810672,21.2411706917,0.0,220.879908,133.019064,84.7336481157,35.2025061746,4.83426,44.6968819412
 03/20  17:00:00,365.037860291,73.5212352241,12.9075861215,0.0,220.879908,53.238744,144.914145522,95.3838175259,4.83426,44.6960679956
 03/20  18:00:00,351.906111553,73.5210641729,0.0,0.0,220.879908,53.238744,195.191647851,145.460427968,4.83426,44.8969598826
 03/20  19:00:00,358.282440404,73.5210641729,0.0,0.0,220.879908,53.238744,290.777078624,277.238444441,4.83426,8.70437418328
 03/20  20:00:00,370.25095338,73.5210641729,0.0,0.0,220.879908,53.238744,463.509740438,441.31147875,4.83426,17.3640016882
 03/20  21:00:00,117.818372333,0.0,0.0,0.0,43.513341876,52.539744,13.5257130514,0.0,4.83426,8.69145305136
 03/20  22:00:00,117.587530828,0.0,0.0,0.0,43.513341876,52.539744,13.4849194678,0.0,4.83426,8.65065946783
 03/20  23:00:00,118.621171106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.641631527,0.0,0.0,0.0,43.513341876,52.539744,13.4560036508,0.0,4.83426,8.62174365084
 03/21  01:00:00,117.645797614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.637782384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.624464636,0.0,0.0,0.0,43.513341876,52.539744,13.4561608026,0.0,4.83426,8.6219008026
 03/21  04:00:00,119.735493015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.398108103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,193.839711531,73.5210641729,0.00132969676363,0.0,43.513341876,53.238744,1388.70217832,1375.69584776,4.83426,8.17207055737
 03/21  07:00:00,364.70423247,73.5210641729,0.0,0.0,220.879908,53.238744,1188.8770337,1157.14585423,4.83426,26.8969194661
 03/21  08:00:00,445.017520472,73.5210641729,0.00182072458403,0.0,220.879908,145.652643033,970.947250555,899.154859655,36.25695,35.5354408993
 03/21  09:00:00,444.776927244,73.5210641729,0.00132121176072,0.0,220.879908,145.652643033,734.259765392,653.011287497,36.25695,44.9915278951
 03/21  10:00:00,450.671751399,73.5279030843,0.00191111405946,0.0,220.879908,151.653867033,595.726860311,493.324456529,48.3426,54.0598037821
 03/21  11:00:00,451.67930015,73.6469834782,0.0,0.0,220.879908,151.653867033,436.553148967,333.913971098,48.3426,54.2965778697
 03/21  12:00:00,451.106655154,74.0025016354,0.0,0.0,220.879908,151.653867033,321.938631697,219.095582535,48.3426,54.5004491616
 03/21  13:00:00,481.004300405,74.6414183643,34.648821267,0.0,220.879908,145.652643033,235.063991294,147.185436146,24.1713,63.7072551479
 03/21  14:00:00,534.486281057,75.4381513438,86.6900520561,0.0,220.879908,145.652643033,133.04853417,63.8751200057,24.1713,45.0021141648
 03/21  15:00:00,582.549410831,76.723542112,140.939326834,0.0,220.879908,137.835547516,71.9099246389,12.9445690021,4.83426,54.1310956368
 03/21  16:00:00,605.708584675,74.5379039526,171.097707196,0.0,220.879908,133.019064,55.0476710494,5.52054233391,4.83426,44.6928687155
 03/21  17:00:00,512.348324704,73.783105474,158.28901821,0.0,220.879908,53.238744,55.5427861682,6.01509428816,4.83426,44.6934318801
 03/21  18:00:00,454.745447959,73.6652488204,101.353141781,0.0,220.879908,53.238744,87.0688485576,37.3442197682,4.83426,44.8903687894
 03/21  19:00:00,388.037611103,73.6024224916,29.6665323356,0.0,220.879908,53.238744,95.6325695924,82.0939293545,4.83426,8.70438023798
 03/21  20:00:00,369.848167778,73.5577185153,0.0,0.0,220.879908,53.238744,188.996348145,166.798060564,4.83426,17.3640275804
 03/21  21:00:00,117.623410743,0.0,0.0,0.0,43.513341876,52.539744,13.5257075285,0.0,4.83426,8.69144752851
 03/21  22:00:00,117.69158277,0.0,0.0,0.0,43.513341876,52.539744,13.4849728197,0.0,4.83426,8.65071281973
 03/21  23:00:00,118.690175241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.738519738,0.0,0.0,0.0,43.513341876,52.539744,13.4560925009,0.0,4.83426,8.62183250091
 03/22  01:00:00,117.738530277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.727240905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.7118413,0.0,0.0,0.0,43.513341876,52.539744,13.4562385936,0.0,4.83426,8.62197859361
 03/22  04:00:00,118.128359492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.091550493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,192.627409155,73.5210641729,0.00196467065568,0.0,43.513341876,53.238744,968.420970764,954.964950965,4.83426,8.62175979895
 03/22  07:00:00,364.28440543,73.5210641729,0.0,0.0,220.879908,53.238744,913.042788412,881.77286071,4.83426,26.4356677017
 03/22  08:00:00,444.792202569,73.5210641729,0.00204766638129,0.0,220.879908,145.652643033,827.29389855,755.50343815,36.25695,35.5335103997
 03/22  09:00:00,444.854751943,73.5210641729,0.00256696690164,0.0,220.879908,145.652643033,818.849733833,737.607274086,36.25695,44.9855097466
 03/22  10:00:00,450.856234715,73.5300135486,0.00194007738062,0.0,220.879908,151.653867033,805.290387445,702.892977754,48.3426,54.0548096908
 03/22  11:00:00,451.847314196,73.5756228767,0.0,0.0,220.879908,151.653867033,747.53706973,644.903750166,48.3426,54.2907195642
 03/22  12:00:00,450.95647976,73.6374721575,0.0,0.0,220.879908,151.653867033,740.386384253,637.550248403,48.3426,54.4935358499
 03/22  13:00:00,445.118229951,73.755561209,0.0,0.0,220.879908,145.652643033,753.68967466,665.813649404,24.1713,63.7047252557
 03/22  14:00:00,445.241355085,73.8717204158,0.0,0.0,220.879908,145.652643033,744.769877488,675.599937327,24.1713,44.9986401614
 03/22  15:00:00,437.523971814,73.9442599249,0.0,0.0,220.879908,137.835547516,737.845836176,678.88846752,4.83426,54.1231086561
 03/22  16:00:00,432.094184062,73.5210641729,0.0,0.0,220.879908,133.019064,657.962531282,608.433818565,4.83426,44.6944527176
 03/22  17:00:00,352.343117517,73.5210641729,0.0,0.0,220.879908,53.238744,748.425450914,698.902646304,4.83426,44.6885446105
 03/22  18:00:00,352.349280688,73.5210641729,0.0,0.0,220.879908,53.238744,749.230910309,699.506802346,4.83426,44.8898479636
 03/22  19:00:00,358.968328895,73.5210641729,0.0,0.0,220.879908,53.238744,827.321262486,813.783434373,4.83426,8.7035681132
 03/22  20:00:00,371.300502933,73.5210641729,0.0,0.0,220.879908,53.238744,955.316538352,933.118369251,4.83426,17.3639091007
 03/22  21:00:00,117.714564154,0.0,0.0,0.0,43.513341876,52.539744,13.5263950397,0.0,4.83426,8.69213503966
 03/22  22:00:00,117.491148182,0.0,0.0,0.0,43.513341876,52.539744,13.4850440307,0.0,4.83426,8.6507840307
 03/22  23:00:00,118.574500863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.553145294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.55810666,0.0,0.0,0.0,43.513341876,52.539744,13.4560892795,0.0,4.83426,8.62182927951
 03/23  02:00:00,117.557351434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.555727256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,117.984610213,0.0,0.0,0.0,43.513341876,52.539744,13.4562314524,0.0,4.83426,8.62197145244
 03/23  05:00:00,117.95966558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,193.577520739,73.5210641729,0.0,0.0,43.513341876,53.238744,1379.34894268,1374.49468268,4.83426,0.02
 03/23  07:00:00,364.844897814,73.5210641729,0.0,0.0,220.879908,53.238744,1227.87344398,1188.13375615,4.83426,34.9054278324
 03/23  08:00:00,444.966613481,73.5210641729,0.00229062354236,0.0,220.879908,145.652643033,935.704536854,863.574673782,36.25695,35.8729130714
 03/23  09:00:00,444.768063582,73.5210641729,0.00284290393154,0.0,220.879908,145.652643033,738.465194453,657.219855787,36.25695,44.988388666
 03/23  10:00:00,450.665307377,73.5211372373,0.0018319001151,0.0,220.879908,151.653867033,604.539709108,502.149345146,48.3426,54.0477639622
 03/23  11:00:00,451.75415483,73.7282924171,0.0,0.0,220.879908,151.653867033,441.768051284,339.147103788,48.3426,54.2783474961
 03/23  12:00:00,451.437116505,74.3472319915,0.0,0.0,220.879908,151.653867033,368.862567765,266.040937889,48.3426,54.4790298763
 03/23  13:00:00,451.936791393,75.3672126521,5.36948602343,0.0,220.879908,145.652643033,302.075483545,214.203290811,24.1713,63.7008927347
 03/23  14:00:00,477.241563024,76.1652340996,29.5290557182,0.0,220.879908,145.652643033,226.704135081,157.527594569,24.1713,45.0052405127
 03/23  15:00:00,511.806355639,77.3878233507,70.2308283405,0.0,220.879908,137.835547516,131.119651167,72.1757277716,4.83426,54.1096633955
 03/23  16:00:00,532.379551221,75.2186422991,97.7803711452,0.0,220.879908,133.019064,68.1133736227,18.5936218234,4.83426,44.6854917993
 03/23  17:00:00,435.580869469,73.9046320767,82.2340274546,0.0,220.879908,53.238744,87.1585434467,46.5731419625,4.83426,35.7511414841
 03/23  18:00:00,413.392711393,73.6948080872,60.4614601612,0.0,220.879908,53.238744,122.120005143,63.4328157453,4.83426,53.8529293973
 03/23  19:00:00,370.883649611,73.6126268975,12.3059094924,0.0,220.879908,53.238744,129.672517937,116.134890489,4.83426,8.70336744787
 03/23  20:00:00,370.248245464,73.5619067118,0.0,0.0,220.879908,53.238744,277.281956308,263.755648252,4.83426,8.69204805684
 03/23  21:00:00,117.866468008,0.0,0.0,0.0,43.513341876,52.539744,22.1982744322,0.0,4.83426,17.3640144322
 03/23  22:00:00,117.620925615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.643304964,0.0,0.0,0.0,43.513341876,52.539744,13.472312983,0.0,4.83426,8.63805298295
 03/23  24:00:00,117.645129642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.634416798,0.0,0.0,0.0,43.513341876,52.539744,13.456180004,0.0,4.83426,8.621920004
 03/24  02:00:00,117.611626547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.582781729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.678567207,0.0,0.0,0.0,43.513341876,52.539744,13.4559386857,0.0,4.83426,8.62167868575
 03/24  05:00:00,119.330772017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,195.611047121,73.5210641729,0.00170699187714,0.0,43.513341876,53.238744,1766.6505004,1761.7962404,4.83426,0.02
 03/24  07:00:00,363.452514363,73.5210641729,0.0,0.0,220.879908,53.238744,1508.24421449,1476.97249554,4.83426,26.437458948
 03/24  08:00:00,446.896562941,73.5210641729,0.00159429205278,0.0,220.879908,145.652643033,1314.46873386,1242.67970841,36.25695,35.5320754517
 03/24  09:00:00,445.925328883,73.5210641729,0.00232443695701,0.0,220.879908,145.652643033,1059.84113524,969.616464156,36.25695,53.9677210876
 03/24  10:00:00,450.84028311,73.6484752522,0.00416215055216,0.0,220.879908,151.653867033,591.011381564,497.62226097,48.3426,45.0465205949
 03/24  11:00:00,463.967173872,74.25067235,11.5225415687,0.0,220.879908,151.653867033,285.30263933,182.654811281,48.3426,54.3052280489
 03/24  12:00:00,538.237260733,75.553451342,84.4014071233,0.0,220.879908,151.653867033,177.387618119,65.4836786898,48.3426,63.5613394291
 03/24  13:00:00,609.244560722,77.3904143399,158.94943279,0.0,220.879908,145.652643033,84.000524561,5.22997603522,24.1713,54.5992485257
 03/24  14:00:00,714.383352611,79.3764780048,261.53961899,0.0,220.879908,145.652643033,78.1722832116,0.0,24.1713,54.0009832116
 03/24  15:00:00,818.416827483,81.1983040287,371.121936048,0.0,220.879908,137.835547516,58.9298221543,0.0,4.83426,54.0955621543
 03/24  16:00:00,845.120259389,77.7872196872,406.137215612,0.0,220.879908,133.019064,40.5948950556,0.0111143927482,4.83426,35.7495206629
 03/24  17:00:00,738.136274694,75.4641357316,381.089310014,0.0,220.879908,53.238744,49.5161027893,0.0,4.83426,44.6818427893
 03/24  18:00:00,704.703405762,75.0527309639,348.095909591,0.0,220.879908,53.238744,49.7129328937,0.0,4.83426,44.8786728937
 03/24  19:00:00,560.127241511,74.4129662131,199.24624534,0.0,220.879908,53.238744,27.9521010075,5.72930047533,4.83426,17.3885405322
