Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  20:00:00,449.109090488,73.9414917452,77.8863111317,0.0,220.879908,53.238744,71.6905467799,58.1653658586,4.83426,8.6909209213
 03/24  21:00:00,117.728585125,0.0,0.0,0.0,43.513341876,52.539744,13.525790447,0.0,4.83426,8.69153044697
 03/24  22:00:00,117.776457841,0.0,0.0,0.0,43.513341876,52.539744,13.4839391194,0.0,4.83426,8.64967911937
 03/24  23:00:00,118.734609724,0.0,0.0,0.0,43.513341876,52.539744,13.4723264316,0.0,4.83426,8.63806643159
 03/24  24:00:00,117.787206901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.772908024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.748792561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.722251621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.12597465,0.0,0.0,0.0,43.513341876,52.539744,13.4478428411,0.0,4.83426,8.61358284109
 03/25  05:00:00,118.075612801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.077021373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,108.968761721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.023257302,0.0,0.0,0.0,43.513341876,52.539744,13.4477806849,0.0,4.83426,8.61352068485
 03/25  09:00:00,100.095744572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.240928907,0.0,0.0,0.0,43.513341876,52.539744,22.296457703,0.0,4.83426,17.462197703
 03/25  11:00:00,101.254203137,0.0,0.0,0.0,43.513341876,52.539744,13.4979397126,0.0,4.83426,8.66367971262
 03/25  12:00:00,100.427763975,0.0,0.0,0.0,43.513341876,52.539744,13.497345646,0.0,4.83426,8.66308564597
 03/25  13:00:00,100.551493114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.61392794,0.0,0.0,0.0,43.513341876,52.539744,13.4897991967,0.0,4.83426,8.65553919667
 03/25  15:00:00,166.905094641,1.09603935244,64.5401741841,0.0,43.513341876,52.539744,13.489327359,0.0,4.83426,8.65506735903
 03/25  16:00:00,241.923572677,2.19720833644,137.981969989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,259.258817916,2.51756165574,154.876659897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,211.280875046,2.05791461174,107.792337405,0.0,43.513341876,52.539744,13.4479651417,0.0,4.83426,8.6137051417
 03/25  19:00:00,106.785530294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.557887547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.242160987,0.0,0.0,0.0,43.513341876,52.539744,40.2044345796,0.0,4.83426,35.3701745796
 03/25  22:00:00,117.825254752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.663620783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.740488382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.703350762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.671566449,0.0,0.0,0.0,43.513341876,52.539744,13.4477973954,0.0,4.83426,8.61353739544
 03/26  03:00:00,117.636936114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.032506458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,117.974677658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,117.968673676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,108.866394542,0.0,0.0,0.0,43.513341876,52.539744,13.4461372797,0.0,4.83426,8.6118772797
 03/26  08:00:00,100.003450288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.211931027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.402998994,0.0,0.0,0.0,43.513341876,52.539744,22.2975895344,0.0,4.83426,17.4633295344
 03/26  11:00:00,101.399900248,0.0,0.0,0.0,43.513341876,52.539744,13.4977474453,0.0,4.83426,8.66348744529
 03/26  12:00:00,100.643064617,0.0,0.0,0.0,43.513341876,52.539744,13.4981998503,0.0,4.83426,8.66393985029
 03/26  13:00:00,100.739886901,0.0,0.0,0.0,43.513341876,52.539744,13.4975851578,0.0,4.83426,8.66332515777
 03/26  14:00:00,100.739992127,0.0,0.0,0.0,43.513341876,52.539744,13.4893825837,0.0,4.83426,8.65512258366
 03/26  15:00:00,100.696908083,0.0,0.0,0.0,43.513341876,52.539744,13.4898257789,0.0,4.83426,8.65556577889
 03/26  16:00:00,131.744451321,0.452648986503,30.5240868211,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,203.172647246,1.5610807875,100.253721246,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,100.40755545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,106.846213314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.657108388,0.0,0.0,0.0,43.513341876,52.539744,13.4479046958,0.0,4.83426,8.61364469579
 03/26  21:00:00,118.311995727,0.0,0.0,0.0,43.513341876,52.539744,31.3655006493,0.0,4.83426,26.5312406493
 03/26  22:00:00,117.868376781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.677911537,0.0,0.0,0.0,43.513341876,52.539744,13.4460570763,0.0,4.83426,8.61179707633
 03/26  24:00:00,117.751450685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.706673391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.664959654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.620729244,0.0,0.0,0.0,43.513341876,52.539744,13.4558895546,0.0,4.83426,8.62162955463
 03/27  04:00:00,118.006261223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,117.939954458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,194.857057764,73.5210641729,0.0019205251258,0.0,43.513341876,53.238744,1612.45177279,1598.99578459,4.83426,8.62172820376
 03/27  07:00:00,363.445471385,73.5210641729,0.0,0.0,220.879908,53.238744,1548.34256204,1517.07572784,4.83426,26.4325741971
 03/27  08:00:00,446.890064917,73.5210641729,0.0,0.0,220.879908,145.652643033,1450.54604694,1378.76318442,36.25695,35.5259125217
 03/27  09:00:00,446.955008673,73.5210641729,0.00154089808714,0.0,220.879908,145.652643033,1429.31540675,1348.09509547,36.25695,44.9633612744
 03/27  10:00:00,452.972975126,73.5210641729,0.00116950709542,0.0,220.879908,151.653867033,1429.20527936,1326.83089354,48.3426,54.0317858224
 03/27  11:00:00,454.007880361,73.5210641729,0.0,0.0,220.879908,151.653867033,1380.23210614,1277.62597024,48.3426,54.2635359017
 03/27  12:00:00,452.977669896,73.5210641729,0.0,0.0,220.879908,151.653867033,1346.01684679,1243.21279283,48.3426,54.4614539562
 03/27  13:00:00,447.024730698,73.5348919771,0.0,0.0,220.879908,145.652643033,1310.27178342,1222.42543662,24.1713,63.6750468063
 03/27  14:00:00,447.098477723,73.6211625444,0.0,0.0,220.879908,145.652643033,1257.37654989,1188.21895514,24.1713,44.9862947493
 03/27  15:00:00,439.032974751,73.6886675321,0.0,0.0,220.879908,137.835547516,1090.15404481,1031.2317498,4.83426,54.0880350164
 03/27  16:00:00,432.698311227,73.5210641729,0.0,0.0,220.879908,133.019064,794.351177243,744.844272474,4.83426,44.6726447691
 03/27  17:00:00,352.568202925,73.5210641729,0.0,0.0,220.879908,53.238744,792.818608555,752.241722346,4.83426,35.7426262094
 03/27  18:00:00,352.423802785,73.5210641729,0.0,0.0,220.879908,53.238744,776.261733326,726.564646644,4.83426,44.862826682
 03/27  19:00:00,359.115948776,73.5210641729,0.0,0.0,220.879908,53.238744,880.883780466,858.662610014,4.83426,17.3869104519
 03/27  20:00:00,371.939777445,73.5210641729,0.0,0.0,220.879908,53.238744,1040.2139196,1026.68922955,4.83426,8.69043005257
 03/27  21:00:00,117.635814855,0.0,0.0,0.0,43.513341876,52.539744,13.5260799436,0.0,4.83426,8.69181994356
 03/27  22:00:00,117.435114907,0.0,0.0,0.0,43.513341876,52.539744,13.4845709763,0.0,4.83426,8.65031097626
 03/27  23:00:00,118.543323277,0.0,0.0,0.0,43.513341876,52.539744,13.4722605779,0.0,4.83426,8.63800057787
 03/27  24:00:00,117.504225448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.513897904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.507728808,0.0,0.0,0.0,43.513341876,52.539744,13.4560274143,0.0,4.83426,8.62176741428
 03/28  03:00:00,117.499675336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.615774402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.81214903,0.535088541746,0.0,0.0,43.513341876,52.539744,13.5792073295,0.123465533937,4.83426,8.62148179553
 03/28  06:00:00,196.201692076,73.5210641729,0.0,0.0,43.513341876,53.238744,1995.41937702,1990.56511702,4.83426,0.02
 03/28  07:00:00,363.615573858,73.5210641729,0.0,0.0,220.879908,53.238744,1809.49078264,1778.22919863,4.83426,26.4273240115
 03/28  08:00:00,446.922854597,73.5210641729,0.000461130196305,0.0,220.879908,145.652643033,1489.79749615,1418.0157229,36.25695,35.5248232464
 03/28  09:00:00,446.373942452,73.5210641729,0.000876162158436,0.0,220.879908,145.652643033,1177.38372735,1096.16958391,36.25695,44.9571934398
 03/28  10:00:00,451.188624603,73.5210641729,0.00153840541498,0.0,220.879908,151.653867033,931.597247984,829.21723413,48.3426,54.0374138538
 03/28  11:00:00,451.808996741,73.5526038466,0.0,0.0,220.879908,151.653867033,703.896529144,601.28548386,48.3426,54.2684452839
 03/28  12:00:00,455.137132458,74.0051474862,3.98761941429,0.0,220.879908,151.653867033,402.539951233,299.730218293,48.3426,54.4671329402
 03/28  13:00:00,447.643316884,74.8402562055,1.6447912788,0.0,220.879908,145.652643033,337.168447409,249.339998204,24.1713,63.6571492044
 03/28  14:00:00,446.486427599,75.373943256,0.0,0.0,220.879908,145.652643033,328.195753713,259.049621164,24.1713,44.9748325488
 03/28  15:00:00,438.830750901,75.5872167601,0.0,0.0,220.879908,137.835547516,220.88281927,161.957276684,4.83426,54.0912825862
 03/28  16:00:00,432.363695842,74.1804425192,0.0,0.0,220.879908,133.019064,98.4044309393,48.8997240796,4.83426,44.6704468597
 03/28  17:00:00,351.989419474,73.6020831977,0.0,0.0,220.879908,53.238744,148.698534237,108.128887074,4.83426,35.7353871626
 03/28  18:00:00,351.980763451,73.5733476641,0.0,0.0,220.879908,53.238744,304.228638943,245.563823803,4.83426,53.8305551396
 03/28  19:00:00,355.024112485,73.5329289923,0.0,0.0,220.879908,53.238744,502.372883086,488.836197808,4.83426,8.70242527707
 03/28  20:00:00,370.182753064,73.5210641729,0.0,0.0,220.879908,53.238744,709.207622046,695.682216237,4.83426,8.69114580843
 03/28  21:00:00,117.432042329,0.0,0.0,0.0,43.513341876,52.539744,22.1962900253,0.0,4.83426,17.3620300253
 03/28  22:00:00,117.502265595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.577112849,0.0,0.0,0.0,43.513341876,52.539744,13.4723621781,0.0,4.83426,8.63810217814
 03/28  24:00:00,117.539706334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.54388943,0.0,0.0,0.0,43.513341876,52.539744,11.1893635079,0.0,4.83426,6.35510350795
 03/29  02:00:00,117.538145367,0.0,0.0,0.0,43.513341876,52.539744,7.11928985126,0.0,4.83426,2.28502985126
 03/29  03:00:00,117.529886804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,117.950352951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,117.914975361,0.0,0.0,0.0,43.513341876,52.539744,13.4557480547,0.0,4.83426,8.62148805466
 03/29  06:00:00,195.158465981,73.5210641729,0.0,0.0,43.513341876,53.238744,1933.23481599,1928.38055599,4.83426,0.02
 03/29  07:00:00,360.533068912,73.5210641729,0.0,0.0,220.879908,53.238744,1694.51507885,1663.2516774,4.83426,26.4291414435
 03/29  08:00:00,446.895948984,73.5210641729,0.000711175681367,0.0,220.879908,145.652643033,1468.4461611,1396.67024787,36.25695,35.5189632319
 03/29  09:00:00,446.957942946,73.5210641729,0.00175609105818,0.0,220.879908,145.652643033,1364.97173315,1274.77788831,36.25695,53.9368948421
 03/29  10:00:00,452.97517458,73.5210641729,0.0011818118255,0.0,220.879908,151.653867033,1291.5300119,1198.15539439,48.3426,45.0320175125
 03/29  11:00:00,453.988336526,73.5210641729,0.0,0.0,220.879908,151.653867033,1210.89376886,1108.28552634,48.3426,54.2656425241
 03/29  12:00:00,452.864298887,73.5210641729,0.0,0.0,220.879908,151.653867033,1187.22119411,1084.41478897,48.3426,54.4638051427
 03/29  13:00:00,446.341481793,73.5210641729,0.0,0.0,220.879908,145.652643033,1132.72671343,1044.91333279,24.1713,63.6420806402
 03/29  14:00:00,445.82617484,73.5210641729,0.0,0.0,220.879908,145.652643033,1053.44331051,984.301273499,24.1713,44.9707370131
 03/29  15:00:00,437.451281027,73.5326617883,0.0,0.0,220.879908,137.835547516,869.249217848,810.327913305,4.83426,54.0870445433
 03/29  16:00:00,432.152836702,73.5210641729,0.0,0.0,220.879908,133.019064,684.826076534,635.324768863,4.83426,44.667047671
 03/29  17:00:00,352.362939845,73.5210641729,0.0,0.0,220.879908,53.238744,764.11632723,723.549548181,4.83426,35.7325190492
 03/29  18:00:00,352.701707041,73.5210641729,0.0,0.0,220.879908,53.238744,916.735156886,858.075636146,4.83426,53.8252607408
 03/29  19:00:00,356.557217976,73.5210641729,0.0,0.0,220.879908,53.238744,971.084799496,957.548163657,4.83426,8.70237583889
 03/29  20:00:00,372.193089131,73.5210641729,0.0,0.0,220.879908,53.238744,1063.19301609,1049.66790007,4.83426,8.69085602748
 03/29  21:00:00,117.635751061,0.0,0.0,0.0,43.513341876,52.539744,22.196158891,0.0,4.83426,17.361898891
 03/29  22:00:00,117.435246057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.545155428,0.0,0.0,0.0,43.513341876,52.539744,13.4721397472,0.0,4.83426,8.63787974715
 03/29  24:00:00,117.504838461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.514595888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.508490016,0.0,0.0,0.0,43.513341876,52.539744,13.4558426767,0.0,4.83426,8.62158267674
 03/30  03:00:00,117.50079931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,119.017956329,1.09401322247,0.0,0.0,43.513341876,52.539744,5.04549596418,0.191235964184,4.83426,0.02
 03/30  05:00:00,120.966106454,3.07235354911,0.0,0.0,43.513341876,52.539744,14.1104686292,0.654566395181,4.83426,8.62164223403
 03/30  06:00:00,195.614401244,73.5210641729,0.0,0.0,43.513341876,53.238744,1986.90564581,1982.05138581,4.83426,0.02
 03/30  07:00:00,360.658936039,73.5210641729,0.0,0.0,220.879908,53.238744,1790.94533675,1759.68396804,4.83426,26.4271087099
 03/30  08:00:00,446.944284245,73.5210641729,0.000939530327604,0.0,220.879908,145.652643033,1441.38633464,1369.60847661,36.25695,35.5209080285
 03/30  09:00:00,446.13932915,73.5210641729,0.00107320661056,0.0,220.879908,145.652643033,1144.37763952,1062.04312918,36.25695,46.0775603335
 03/30  10:00:00,451.209135,73.5210641729,0.00171985150372,0.0,220.879908,151.653867033,947.16931011,845.929647922,48.3426,52.8970621878
 03/30  11:00:00,451.808351695,73.5210641729,0.0,0.0,220.879908,151.653867033,740.579828403,637.980519824,48.3426,54.25670858
 03/30  12:00:00,450.683720844,73.5366728994,0.0,0.0,220.879908,151.653867033,578.586084089,475.790149192,48.3426,54.453334897
 03/30  13:00:00,444.768024845,73.6499279986,0.0,0.0,220.879908,145.652643033,461.878424736,374.064114754,24.1713,63.6430099816
 03/30  14:00:00,451.01500917,74.3346575114,5.5134622749,0.0,220.879908,145.652643033,303.27192371,234.131564747,24.1713,44.9690589624
 03/30  15:00:00,492.245491353,74.7982443541,53.5201296206,0.0,220.879908,137.835547516,159.935557328,101.025117326,4.83426,54.0761800023
 03/30  16:00:00,503.396499957,73.7518667954,70.5292753046,0.0,220.879908,133.019064,73.4373212767,23.9429590535,4.83426,44.6601022232
 03/30  17:00:00,400.627409125,73.5265618551,48.0516055395,0.0,220.879908,53.238744,108.030593797,67.4623331995,4.83426,35.7340005971
 03/30  18:00:00,366.205798586,73.5210641729,14.1090938658,0.0,220.879908,53.238744,146.603764609,96.9189030274,4.83426,44.8506015812
 03/30  19:00:00,355.289513508,73.5210641729,0.0,0.0,220.879908,53.238744,180.090891629,157.871007816,4.83426,17.3856238126
 03/30  20:00:00,370.192866142,73.5210641729,0.0,0.0,220.879908,53.238744,287.594301126,274.070235405,4.83426,8.68980572145
 03/30  21:00:00,117.850631261,0.0,0.0,0.0,43.513341876,52.539744,13.5245935794,0.0,4.83426,8.69033357945
 03/30  22:00:00,117.605949813,0.0,0.0,0.0,43.513341876,52.539744,13.4841022475,0.0,4.83426,8.64984224748
 03/30  23:00:00,118.63054128,0.0,0.0,0.0,43.513341876,52.539744,13.4718251803,0.0,4.83426,8.6375651803
 03/30  24:00:00,117.634069356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.623773737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.602191992,0.0,0.0,0.0,43.513341876,52.539744,13.4556484924,0.0,4.83426,8.62138849243
 03/31  03:00:00,117.575971548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.67375629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.321979672,0.0,0.0,0.0,43.513341876,52.539744,13.4556956515,0.0,4.83426,8.6214356515
 03/31  06:00:00,195.718080633,73.5210641729,0.00148224273039,0.0,43.513341876,53.238744,1756.7217401,1751.8674801,4.83426,0.02
 03/31  07:00:00,360.50475219,73.5210641729,0.0,0.0,220.879908,53.238744,1507.76981868,1476.50639194,4.83426,26.4291667437
 03/31  08:00:00,446.253862875,73.5210641729,0.00194960477041,0.0,220.879908,145.652643033,1172.17206153,1100.40010048,36.25695,35.5150110566
 03/31  09:00:00,444.811200167,73.5210641729,0.00130234243625,0.0,220.879908,145.652643033,700.230126498,619.025865629,36.25695,44.9473108691
 03/31  10:00:00,458.282321136,73.5542568805,7.52851528515,0.0,220.879908,151.653867033,369.69480597,267.337122112,48.3426,54.0150838586
 03/31  11:00:00,511.368353203,74.0025366795,58.4274660661,0.0,220.879908,151.653867033,204.15566109,101.565921146,48.3426,54.247139944
 03/31  12:00:00,593.574857229,75.0779320794,139.562158093,0.0,220.879908,151.653867033,116.707412496,13.9267743799,48.3426,54.4380381162
 03/31  13:00:00,701.362575787,76.8401120007,250.831079011,0.0,220.879908,145.652643033,87.822991512,0.00607792055045,24.1713,63.6456135914
 03/31  14:00:00,807.583365268,79.0742472754,354.42896233,0.0,220.879908,145.652643033,69.1405197535,0.0,24.1713,44.9692197535
 03/31  15:00:00,893.023696511,80.7023347653,445.830667761,0.0,220.879908,137.835547516,58.9032492147,0.00481808637126,4.83426,54.0641711283
 03/31  16:00:00,920.906206381,77.0176149262,481.333449129,0.0,220.879908,133.019064,40.5732419047,0.0120345613124,4.83426,35.7269473433
 03/31  17:00:00,740.775064847,74.9873171874,382.843230213,0.0,220.879908,53.238744,49.4929556639,0.0,4.83426,44.6586956639
 03/31  18:00:00,628.719784769,74.5040461498,272.488287281,0.0,220.879908,53.238744,49.6841075828,0.0,4.83426,44.8498475828
 03/31  19:00:00,508.569706437,74.0858049762,151.34771747,0.0,220.879908,53.238744,33.6660854194,11.4457489857,4.83426,17.3860764336
 03/31  20:00:00,420.089145899,73.7765754108,49.3909088882,0.0,220.879908,53.238744,85.8604634135,72.3354000517,4.83426,8.69080336182
 03/31  21:00:00,117.663244936,0.0,0.0,0.0,43.513341876,52.539744,13.5240765425,0.0,4.83426,8.68981654248
 03/31  22:00:00,117.710047209,0.0,0.0,0.0,43.513341876,52.539744,13.4838109628,0.0,4.83426,8.64955096281
 03/31  23:00:00,118.685817022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.694192008,0.0,0.0,0.0,43.513341876,52.539744,13.4559098471,0.0,4.83426,8.62164984712
 04/01  01:00:00,117.658221633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.609021254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.575421273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.993121207,0.0,0.0,0.0,43.513341876,52.539744,13.4476197666,0.0,4.83426,8.6133597666
 04/01  05:00:00,117.955121418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,117.974889245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,105.897048516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,99.9322976036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,99.9601657496,0.0,0.0,0.0,43.513341876,52.539744,13.4558324849,0.0,4.83426,8.62157248493
 04/01  10:00:00,100.00704771,0.0,0.0,0.0,43.513341876,52.539744,22.2950772761,0.0,4.83426,17.4608172761
 04/01  11:00:00,100.971951482,0.0,0.0,0.0,43.513341876,52.539744,13.496966675,0.0,4.83426,8.66270667496
 04/01  12:00:00,100.104392529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,100.25733777,0.0,0.0,0.0,43.513341876,52.539744,13.4891751728,0.0,4.83426,8.65491517276
 04/01  14:00:00,100.348211427,0.0,0.0,0.0,43.513341876,52.539744,13.4886103213,0.0,4.83426,8.65435032129
 04/01  15:00:00,100.372696888,0.0,0.0,0.0,43.513341876,52.539744,13.488962922,0.0,4.83426,8.65470292199
 04/01  16:00:00,100.186420842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.204716188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,100.137777377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,103.470856754,0.0,0.0,0.0,43.513341876,52.539744,13.4476957497,0.0,4.83426,8.61343574972
 04/01  20:00:00,118.285050362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.036600621,0.0,0.0,0.0,43.513341876,52.539744,31.3556181162,0.0,4.83426,26.5213581162
 04/01  22:00:00,117.648709129,0.0,0.0,0.0,43.513341876,52.539744,13.4476383471,0.0,4.83426,8.61337834714
 04/01  23:00:00,118.554970638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.587880544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.536111367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.509072731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.502843788,0.0,0.0,0.0,43.513341876,52.539744,13.4477186452,0.0,4.83426,8.61345864515
 04/02  04:00:00,117.925181985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,117.89174891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,117.915382555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,105.834882997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,99.8970611349,0.0,0.0,0.0,43.513341876,52.539744,13.4556680725,0.0,4.83426,8.62140807254
 04/02  09:00:00,100.005082105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.059381425,0.0,0.0,0.0,43.513341876,52.539744,22.2939616702,0.0,4.83426,17.4597016702
 04/02  11:00:00,100.928010994,0.0,0.0,0.0,43.513341876,52.539744,13.4967705744,0.0,4.83426,8.66251057439
 04/02  12:00:00,100.058699098,0.0,0.0,0.0,43.513341876,52.539744,13.497116412,0.0,4.83426,8.66285641196
 04/02  13:00:00,100.16589503,0.0,0.0,0.0,43.513341876,52.539744,13.4964159511,0.0,4.83426,8.66215595109
 04/02  14:00:00,100.22228742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,100.214507745,0.0,0.0,0.0,43.513341876,52.539744,13.4888755901,0.0,4.83426,8.65461559015
 04/02  16:00:00,100.017724841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,100.018387774,0.0,0.0,0.0,43.513341876,52.539744,13.4476242855,0.0,4.83426,8.61336428555
 04/02  18:00:00,99.9965873443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,103.38889664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.237583619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.001217828,0.0,0.0,0.0,43.513341876,52.539744,40.1863993513,0.0,4.83426,35.3521393513
 04/02  22:00:00,117.653874437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.547989169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.626730529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.614979461,0.0,0.0,0.0,43.513341876,52.539744,13.4556072989,0.0,4.83426,8.62134729889
 04/03  02:00:00,117.599824532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.584542336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,117.997410418,0.0,0.0,0.0,43.513341876,52.539744,13.4556129867,0.0,4.83426,8.6213529867
 04/03  05:00:00,117.958614142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,193.298045708,73.5210641729,0.0,0.0,43.513341876,53.238744,1301.75609957,1296.90183957,4.83426,0.02
 04/03  07:00:00,359.010550448,73.5210641729,0.0,0.0,220.879908,53.238744,1289.44519869,1258.18731741,4.83426,26.4236212769
 04/03  08:00:00,445.534122693,73.5210641729,0.00183871201577,0.0,220.879908,145.652643033,1141.85197743,1070.09040219,36.25695,35.5046252431
 04/03  09:00:00,445.6002019,73.5210641729,0.00219765742224,0.0,220.879908,145.652643033,1105.34113122,1017.46035879,36.25695,51.6238224364
 04/03  10:00:00,451.496865804,73.5210641729,0.00169633298445,0.0,220.879908,151.653867033,1063.57140712,967.932343035,48.3426,47.2964640864
 04/03  11:00:00,452.353789328,73.5210641729,0.0,0.0,220.879908,151.653867033,993.651541671,891.078723262,48.3426,54.2302184093
 04/03  12:00:00,451.187478869,73.5210641729,0.0,0.0,220.879908,151.653867033,927.538491243,824.773618916,48.3426,54.4222723264
 04/03  13:00:00,445.134593754,73.5210641729,0.0,0.0,220.879908,145.652643033,911.021579718,823.233346839,24.1713,63.6169328789
 04/03  14:00:00,444.99976992,73.5210641729,0.0,0.0,220.879908,145.652643033,833.675110388,764.547951523,24.1713,44.9558588649
 04/03  15:00:00,437.035327238,73.5210641729,0.0,0.0,220.879908,137.835547516,716.822167305,657.941991373,4.83426,54.0459159325
 04/03  16:00:00,431.937012851,73.5210641729,0.0,0.0,220.879908,133.019064,553.650942881,513.098169848,4.83426,35.7185130335
 04/03  17:00:00,352.134370034,73.5210641729,0.0,0.0,220.879908,53.238744,624.406169175,574.928550808,4.83426,44.6433583677
 04/03  18:00:00,352.141484964,73.5210641729,0.0,0.0,220.879908,53.238744,631.952676434,582.280155722,4.83426,44.8382607121
 04/03  19:00:00,355.519286163,73.5210641729,0.0,0.0,220.879908,53.238744,597.290872219,583.753841169,4.83426,8.70277105018
 04/03  20:00:00,370.452328785,73.5210641729,0.0,0.0,220.879908,53.238744,638.051745267,615.858036856,4.83426,17.3594484105
 04/03  21:00:00,117.821097474,0.0,0.0,0.0,43.513341876,52.539744,13.5239318187,0.0,4.83426,8.68967181869
 04/03  22:00:00,117.5981378,0.0,0.0,0.0,43.513341876,52.539744,13.4840502702,0.0,4.83426,8.64979027025
 04/03  23:00:00,118.623288129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.657973467,0.0,0.0,0.0,43.513341876,52.539744,13.4557173151,0.0,4.83426,8.62145731515
 04/04  01:00:00,117.656299538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.65107391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.646168994,0.0,0.0,0.0,43.513341876,52.539744,13.4556993706,0.0,4.83426,8.62143937064
 04/04  04:00:00,119.764654035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.429739977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,193.493550814,73.5210641729,0.0,0.0,43.513341876,53.238744,1058.90108051,1054.04682051,4.83426,0.02
 04/04  07:00:00,355.327490335,73.5210641729,0.0,0.0,220.879908,53.238744,949.064699152,909.010449484,4.83426,35.219989668
 04/04  08:00:00,444.741474972,73.5210641729,0.00209612918834,0.0,220.879908,145.652643033,816.568959018,753.678142297,36.25695,26.6338667213
 04/04  09:00:00,444.767510289,73.5210641729,0.00272887962916,0.0,220.879908,145.652643033,787.676587235,697.504347736,36.25695,53.9152894984
 04/04  10:00:00,450.747596765,73.5210641729,0.00195766897146,0.0,220.879908,151.653867033,736.675605612,643.335424135,48.3426,44.9975814777
 04/04  11:00:00,451.652124382,73.5210641729,0.0,0.0,220.879908,151.653867033,648.961704383,546.385288915,48.3426,54.2338154685
 04/04  12:00:00,450.694867021,73.5210641729,0.0,0.0,220.879908,151.653867033,609.545691752,506.776798418,48.3426,54.4262933337
 04/04  13:00:00,444.732430369,73.5210641729,0.0,0.0,220.879908,145.652643033,618.705428131,530.941291875,24.1713,63.5928362565
 04/04  14:00:00,444.706099332,73.5237935365,0.0,0.0,220.879908,145.652643033,553.635562591,484.518045707,24.1713,44.9462168836
 04/04  15:00:00,436.902742385,73.5900220406,0.0,0.0,220.879908,137.835547516,458.854517369,399.975533333,4.83426,54.0447240351
 04/04  16:00:00,431.799411245,73.5210641729,0.0,0.0,220.879908,133.019064,363.834517709,323.281874185,4.83426,35.7183835236
 04/04  17:00:00,352.022232236,73.5210641729,0.0,0.0,220.879908,53.238744,461.291845025,411.817776072,4.83426,44.6398089531
 04/04  18:00:00,352.015469738,73.5210641729,0.0,0.0,220.879908,53.238744,451.365073402,401.697971391,4.83426,44.8328420117
 04/04  19:00:00,354.973679578,73.5210641729,0.0,0.0,220.879908,53.238744,443.51580406,421.2981524,4.83426,17.38339166
 04/04  20:00:00,369.952576405,73.5210641729,0.0,0.0,220.879908,53.238744,510.658466724,497.134224028,4.83426,8.68998269615
 04/04  21:00:00,117.563956502,0.0,0.0,0.0,43.513341876,52.539744,13.5232086296,0.0,4.83426,8.68894862963
 04/04  22:00:00,117.642050149,0.0,0.0,0.0,43.513341876,52.539744,13.4832274628,0.0,4.83426,8.64896746282
 04/04  23:00:00,118.651297302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.700531218,0.0,0.0,0.0,43.513341876,52.539744,13.4555066854,0.0,4.83426,8.62124668543
 04/05  01:00:00,117.691408642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.675279818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.667003316,0.0,0.0,0.0,43.513341876,52.539744,13.4554778914,0.0,4.83426,8.62121789144
 04/05  04:00:00,118.090388837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.057873713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,192.746266949,73.5210641729,0.0,0.0,43.513341876,53.238744,1065.46181694,1052.00635864,4.83426,8.62119829696
 04/05  07:00:00,355.343361744,73.5210641729,0.0,0.0,220.879908,53.238744,936.141378658,904.890392015,4.83426,26.4167266426
 04/05  08:00:00,444.725490593,73.5210641729,0.00241846237354,0.0,220.879908,145.652643033,771.85261902,700.098193219,36.25695,35.4974758009
 04/05  09:00:00,444.758092932,73.5210641729,0.00309494063519,0.0,220.879908,145.652643033,724.575059741,643.387559885,36.25695,44.9305498557
 04/05  10:00:00,450.716225424,73.5210641729,0.00245503108508,0.0,220.879908,151.653867033,620.992651378,527.661853906,48.3426,44.9881974718
 04/05  11:00:00,451.634360499,73.5695213667,0.0,0.0,220.879908,151.653867033,437.944650128,335.369388336,48.3426,54.232661792
 04/05  12:00:00,451.275195786,74.123490346,0.0,0.0,220.879908,151.653867033,335.130772181,223.300463651,48.3426,63.4877085303
 04/05  13:00:00,527.686598471,75.2015503485,80.002775161,0.0,220.879908,145.652643033,205.086487146,126.41294216,24.1713,54.5022449862
 04/05  14:00:00,562.725626705,76.3496764085,113.007271472,0.0,220.879908,145.652643033,127.58444346,58.4698710058,24.1713,44.9432724543
 04/05  15:00:00,556.420302949,77.4404503724,113.552560062,0.0,220.879908,137.835547516,100.185764356,41.3097284412,4.83426,54.0417759151
 04/05  16:00:00,542.481482312,75.0603291276,107.095574258,0.0,220.879908,133.019064,67.5721666843,18.179132252,4.83426,44.5587744323
 04/05  17:00:00,430.316117562,73.9999068515,76.1845993827,0.0,220.879908,53.238744,85.2968358909,44.6750060307,4.83426,35.7875698602
 04/05  18:00:00,392.468271524,73.9481156522,39.09441696,0.0,220.879908,53.238744,120.30695941,70.6459548735,4.83426,44.8267445362
 04/05  19:00:00,363.991640422,73.7746571662,8.12572697425,0.0,220.879908,53.238744,116.007950621,93.7904008037,4.83426,17.3832898171
 04/05  20:00:00,370.432348869,73.6602540116,0.0,0.0,220.879908,53.238744,247.436205929,233.912002253,4.83426,8.68994367688
 04/05  21:00:00,117.940122738,0.0,0.0,0.0,43.513341876,52.539744,13.5231519317,0.0,4.83426,8.68889193174
 04/05  22:00:00,117.698756907,0.0,0.0,0.0,43.513341876,52.539744,13.4832499965,0.0,4.83426,8.64898999647
 04/05  23:00:00,118.67282662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.722129714,0.0,0.0,0.0,43.513341876,52.539744,13.4555769497,0.0,4.83426,8.62131694974
 04/06  01:00:00,117.731810912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.725978199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.72005698,0.0,0.0,0.0,43.513341876,52.539744,13.4555336817,0.0,4.83426,8.62127368174
 04/06  04:00:00,118.14176827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.106584301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,192.57663238,73.5210641729,0.00210181383596,0.0,43.513341876,53.238744,934.717740594,921.262240784,4.83426,8.6212398108
 04/06  07:00:00,355.346796277,73.5210641729,0.0,0.0,220.879908,53.238744,934.957196186,903.707661924,4.83426,26.4152742627
 04/06  08:00:00,444.809079248,73.5210641729,0.00227499000902,0.0,220.879908,145.652643033,824.412174592,752.660555996,36.25695,35.4946685958
 04/06  09:00:00,444.844636952,73.5257183307,0.00287169712858,0.0,220.879908,145.652643033,783.115995837,701.933781047,36.25695,44.9252647896
 04/06  10:00:00,450.862399805,73.5721564215,0.00222303118228,0.0,220.879908,151.653867033,736.858284229,643.532547056,48.3426,44.9831371726
 04/06  11:00:00,451.865517357,73.690486974,0.0,0.0,220.879908,151.653867033,626.177670256,523.610740736,48.3426,54.22432952
 04/06  12:00:00,451.094932873,73.8803233513,0.0,0.0,220.879908,151.653867033,569.565492501,464.979874659,48.3426,56.2430178417
 04/06  13:00:00,445.403730045,74.1583230025,0.0,0.0,220.879908,145.652643033,547.08063493,461.165879777,24.1713,61.7434551529
 04/06  14:00:00,445.733435678,74.4932595243,0.0,0.0,220.879908,145.652643033,517.586599247,448.478584176,24.1713,44.9367150705
 04/06  15:00:00,438.011185229,74.6560874124,0.0,0.0,220.879908,137.835547516,414.337932637,355.472158764,4.83426,54.0315138734
 04/06  16:00:00,431.819622152,73.5550045948,0.0,0.0,220.879908,133.019064,189.900588912,149.356091571,4.83426,35.7102373409
 04/06  17:00:00,352.005886533,73.5210641729,0.0,0.0,220.879908,53.238744,204.799506124,155.331010669,4.83426,44.6342354549
 04/06  18:00:00,352.02280814,73.5210641729,0.0,0.0,220.879908,53.238744,188.160421335,138.506154976,4.83426,44.8200063586
 04/06  19:00:00,352.443118393,73.5210641729,0.0,0.0,220.879908,53.238744,157.463408206,143.928481363,4.83426,8.70066684312
 04/06  20:00:00,436.215575021,73.5210641729,64.4823396653,0.0,220.879908,53.238744,112.000671688,89.8077385394,4.83426,17.3586731484
 04/06  21:00:00,118.233494341,0.0,0.0,0.0,43.513341876,52.539744,13.5234791835,0.0,4.83426,8.68921918349
 04/06  22:00:00,117.958760749,0.0,0.0,0.0,43.513341876,52.539744,13.4829965325,0.0,4.83426,8.64873653251
 04/06  23:00:00,118.910176887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.946822615,0.0,0.0,0.0,43.513341876,52.539744,13.4556352332,0.0,4.83426,8.62137523315
 04/07  01:00:00,117.868840161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.828823029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.78295925,0.0,0.0,0.0,43.513341876,52.539744,13.4555742167,0.0,4.83426,8.62131421675
 04/07  04:00:00,119.868032118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.530073372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,193.147597545,73.5210641729,0.00204461887104,0.0,43.513341876,53.238744,752.563363853,747.709103853,4.83426,0.02
 04/07  07:00:00,355.153166054,73.5210641729,0.0,0.0,220.879908,53.238744,707.714489283,676.453307229,4.83426,26.426922054
 04/07  08:00:00,444.623206653,73.536586045,0.00327095819579,0.0,220.879908,145.652643033,524.344090623,452.594697179,36.25695,35.4924434431
 04/07  09:00:00,444.855872741,73.7231815436,0.00355364220671,0.0,220.879908,145.652643033,417.40787836,327.256344622,36.25695,53.8945837379
 04/07  10:00:00,451.288975377,74.1362511947,0.0024336638814,0.0,220.879908,151.653867033,342.05193204,248.721014617,48.3426,44.9883174226
 04/07  11:00:00,463.795387917,75.1514783219,10.3809181192,0.0,220.879908,151.653867033,257.212260462,154.662399263,48.3426,54.2072611995
 04/07  12:00:00,492.593900065,76.6544216402,38.1201160913,0.0,220.879908,151.653867033,208.362746507,105.624733992,48.3426,54.3954125158
 04/07  13:00:00,531.719294384,78.6304926874,80.8204988342,0.0,220.879908,145.652643033,156.903202974,69.145413729,24.1713,63.586489245
 04/07  14:00:00,595.416863147,80.3788453357,142.3929786,0.0,220.879908,145.652643033,89.6378635313,20.5271185008,24.1713,44.9394450305
 04/07  15:00:00,630.342902747,81.3699901476,184.01472231,0.0,220.879908,137.835547516,68.0143775691,9.15924353255,4.83426,54.0208740365
 04/07  16:00:00,610.293604841,76.9897487092,173.463578817,0.0,220.879908,133.019064,49.9086476123,9.36978929657,4.83426,35.7045983157
 04/07  17:00:00,505.859885917,74.9069125662,150.936930098,0.0,220.879908,53.238744,64.0061073781,14.5421397631,4.83426,44.629707615
 04/07  18:00:00,450.2479533,74.4035201569,96.2671160955,0.0,220.879908,53.238744,92.3045640924,42.6545863842,4.83426,44.8157177081
 04/07  19:00:00,377.226759503,74.0296242428,24.4690648084,0.0,220.879908,53.238744,97.2095195214,83.6737913983,4.83426,8.70146812301
 04/07  20:00:00,370.09155778,73.7461922997,0.0,0.0,220.879908,53.238744,248.744664631,235.221613488,4.83426,8.68879114334
 04/07  21:00:00,117.623310889,0.0,0.0,0.0,43.513341876,52.539744,22.1936051788,0.0,4.83426,17.3593451788
 04/07  22:00:00,117.687340494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.684154676,0.0,0.0,0.0,43.513341876,52.539744,13.4715402174,0.0,4.83426,8.63728021736
 04/07  24:00:00,117.705483683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.700351737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.704842281,0.0,0.0,0.0,43.513341876,52.539744,13.4475293917,0.0,4.83426,8.61326939169
 04/08  03:00:00,117.668214226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.060802278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.02560906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,118.021721576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,102.949267574,0.0,0.0,0.0,43.513341876,52.539744,13.4475302848,0.0,4.83426,8.61327028477
 04/08  08:00:00,100.029160253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.145608462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.202114489,0.0,0.0,0.0,43.513341876,52.539744,22.2921003681,0.0,4.83426,17.4578403681
 04/08  11:00:00,101.097682601,0.0,0.0,0.0,43.513341876,52.539744,13.4957740608,0.0,4.83426,8.66151406084
 04/08  12:00:00,100.218835987,0.0,0.0,0.0,43.513341876,52.539744,13.4960218514,0.0,4.83426,8.66176185144
 04/08  13:00:00,100.323880963,0.0,0.0,0.0,43.513341876,52.539744,13.4877199268,0.0,4.83426,8.6534599268
 04/08  14:00:00,100.393371829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,100.402005956,0.0,0.0,0.0,43.513341876,52.539744,13.4879575049,0.0,4.83426,8.65369750486
 04/08  16:00:00,100.21465287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,167.747412508,1.73794154761,64.9089306903,0.0,43.513341876,52.539744,13.4474485203,0.0,4.83426,8.61318852034
 04/08  18:00:00,165.430097399,1.94475236512,62.1479526608,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,100.657392777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.445998521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.172307766,0.0,0.0,0.0,43.513341876,52.539744,40.1752187622,0.0,4.83426,35.3409587622
 04/08  22:00:00,117.793544052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.642497778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.71487437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.700511626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.695663286,0.0,0.0,0.0,43.513341876,52.539744,13.4474348781,0.0,4.83426,8.6131748781
 04/09  03:00:00,117.691418558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.116178834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.07193388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,118.07876133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,103.014820641,0.0,0.0,0.0,43.513341876,52.539744,13.4474219052,0.0,4.83426,8.61316190521
 04/09  08:00:00,100.036556231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.066033102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.121333082,0.0,0.0,0.0,43.513341876,52.539744,22.2877394286,0.0,4.83426,17.4534794286
 04/09  11:00:00,101.091863713,0.0,0.0,0.0,43.513341876,52.539744,13.4960474491,0.0,4.83426,8.66178744914
 04/09  12:00:00,100.285817362,0.0,0.0,0.0,43.513341876,52.539744,13.4962798835,0.0,4.83426,8.66201988355
 04/09  13:00:00,100.42842981,0.0,0.0,0.0,43.513341876,52.539744,13.4954785094,0.0,4.83426,8.66121850935
 04/09  14:00:00,100.501779088,0.0,0.0,0.0,43.513341876,52.539744,13.4880785697,0.0,4.83426,8.65381856965
 04/09  15:00:00,100.493638023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,152.709597538,1.86693632748,49.7668528412,0.0,43.513341876,52.539744,13.4474550273,0.0,4.83426,8.61319502727
 04/09  17:00:00,164.695964981,2.01527637209,61.5996535477,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,196.229709826,2.86470789273,92.0173930229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,137.157287763,1.50290398777,34.5280980108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.442443289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.143655349,0.0,0.0,0.0,43.513341876,52.539744,40.1679948098,0.0,4.83426,35.3337348098
 04/09  22:00:00,117.781280114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.621937327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.669107556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.634933726,0.0,0.0,0.0,43.513341876,52.539744,13.4552751917,0.0,4.83426,8.6210151917
 04/10  02:00:00,117.621647951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.62985189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.089514039,0.0,0.0,0.0,43.513341876,52.539744,13.4551804224,0.0,4.83426,8.62092042236
 04/10  05:00:00,118.07751639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,192.504740604,73.5210641729,0.0,0.0,43.513341876,53.238744,908.856966647,904.002706647,4.83426,0.02
 04/10  07:00:00,352.182352945,73.5210641729,0.0,0.0,220.879908,53.238744,821.233408924,789.986972302,4.83426,26.4121766224
 04/10  08:00:00,444.641516355,73.5210641729,0.00197844556556,0.0,220.879908,145.652643033,730.718312445,658.971908209,36.25695,35.4894542364
 04/10  09:00:00,444.71323748,73.525518042,0.00252456959604,0.0,220.879908,145.652643033,721.164516093,640.009582235,36.25695,44.8979838577
 04/10  10:00:00,450.824242293,73.6824031966,0.00458328495098,0.0,220.879908,151.653867033,573.362403256,471.06664036,48.3426,53.9531628953
 04/10  11:00:00,452.280180446,74.2437217864,0.0,0.0,220.879908,151.653867033,351.358659655,248.845429161,48.3426,54.1706304937
 04/10  12:00:00,486.060777127,75.1622987143,33.3171010022,0.0,220.879908,151.653867033,233.446820603,130.751600326,48.3426,54.3526202767
 04/10  13:00:00,526.735377887,75.4276930198,79.0923633106,0.0,220.879908,145.652643033,164.915362552,86.2676140166,24.1713,54.4764485358
 04/10  14:00:00,525.336774564,75.7757008962,77.3713183302,0.0,220.879908,145.652643033,192.861119115,119.104678378,24.1713,49.5851407367
 04/10  15:00:00,477.282939553,75.8706147223,37.4563548843,0.0,220.879908,137.835547516,180.472058237,126.304072973,4.83426,49.3337252638
 04/10  16:00:00,452.158496526,74.0087368677,19.4923028768,0.0,220.879908,133.019064,83.5103480809,34.0661863772,4.83426,44.6099017037
 04/10  17:00:00,355.030545004,73.5687287058,2.92503942296,0.0,220.879908,53.238744,147.666192067,107.13892569,4.83426,35.6930063766
 04/10  18:00:00,352.024751651,73.5445563852,0.0,0.0,220.879908,53.238744,212.373741234,162.737485836,4.83426,44.8019953988
 04/10  19:00:00,352.421813003,73.5310848835,0.0,0.0,220.879908,53.238744,213.646950461,194.530802299,4.83426,14.2818881618
 04/10  20:00:00,370.298007667,73.5210723264,0.0,0.0,220.879908,53.238744,252.82755106,236.213185779,4.83426,11.7801052815
 04/10  21:00:00,117.990310963,0.0,0.0,0.0,43.513341876,52.539744,13.5226139591,0.0,4.83426,8.68835395913
 04/10  22:00:00,117.747155373,0.0,0.0,0.0,43.513341876,52.539744,13.4832691313,0.0,4.83426,8.64900913131
 04/10  23:00:00,118.707282413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.769167776,0.0,0.0,0.0,43.513341876,52.539744,13.4552851169,0.0,4.83426,8.62102511689
 04/11  01:00:00,117.755632637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.742716477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.733217527,0.0,0.0,0.0,43.513341876,52.539744,13.4551643828,0.0,4.83426,8.62090438282
 04/11  04:00:00,119.850471077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.519777279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,193.227846998,73.5210641729,0.00203838452812,0.0,43.513341876,53.238744,875.470744624,870.616484624,4.83426,0.02
 04/11  07:00:00,352.282543714,73.5210641729,0.0,0.0,220.879908,53.238744,861.379850167,830.132498097,4.83426,26.4130920701
 04/11  08:00:00,444.686151367,73.5210641729,0.00256920640236,0.0,220.879908,145.652643033,693.358162313,621.617077508,36.25695,35.4841348052
 04/11  09:00:00,444.725341245,73.5256186782,0.00331313271279,0.0,220.879908,145.652643033,641.005032762,553.070533422,36.25695,51.6775493405
 04/11  10:00:00,450.757457369,73.5494239635,0.00231447066564,0.0,220.879908,151.653867033,643.705881659,548.20934846,48.3426,47.1539331992
 04/11  11:00:00,451.757304178,73.6090433124,0.0,0.0,220.879908,151.653867033,623.467877143,520.955405797,48.3426,54.1698713461
 04/11  12:00:00,450.813181435,73.5695130278,0.0,0.0,220.879908,151.653867033,667.065567643,564.371146065,48.3426,54.351821578
