Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  13:00:00,444.938542313,73.6465766125,0.0,0.0,220.879908,145.652643033,689.822417141,611.176103724,24.1713,54.4750134172
 04/11  14:00:00,445.169286559,73.8836942151,0.0,0.0,220.879908,145.652643033,686.080488888,608.015987867,24.1713,53.8932010216
 04/11  15:00:00,437.213781521,73.8022227019,0.0,0.0,220.879908,137.835547516,610.67993927,560.836430085,4.83426,45.0092491856
 04/11  16:00:00,431.852382679,73.5210641729,0.0,0.0,220.879908,133.019064,478.393770592,428.949982997,4.83426,44.6095275952
 04/11  17:00:00,352.098215351,73.5210641729,0.0,0.0,220.879908,53.238744,591.27175677,550.745781089,4.83426,35.6917156809
 04/11  18:00:00,352.39196491,73.5210641729,0.0,0.0,220.879908,53.238744,810.406275454,760.772911965,4.83426,44.7991034889
 04/11  19:00:00,352.608493794,73.5210641729,0.0,0.0,220.879908,53.238744,869.140701708,846.926812891,4.83426,17.3796288172
 04/11  20:00:00,370.581772289,73.5210641729,0.0,0.0,220.879908,53.238744,859.144835844,845.62245328,4.83426,8.68812256489
 04/11  21:00:00,117.442031923,0.0,0.0,0.0,43.513341876,52.539744,13.5227228991,0.0,4.83426,8.68846289906
 04/11  22:00:00,117.535989235,0.0,0.0,0.0,43.513341876,52.539744,13.4826387901,0.0,4.83426,8.64837879013
 04/11  23:00:00,118.59796147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.607777034,0.0,0.0,0.0,43.513341876,52.539744,13.4551642874,0.0,4.83426,8.6209042874
 04/12  01:00:00,117.624492582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.623599853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.630104659,0.0,0.0,0.0,43.513341876,52.539744,13.4553885092,0.0,4.83426,8.62112850921
 04/12  04:00:00,118.049284501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.006492562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,193.214745811,73.5210641729,0.0,0.0,43.513341876,53.238744,1254.58571802,1249.73145802,4.83426,0.02
 04/12  07:00:00,352.696970112,73.5210641729,0.0,0.0,220.879908,53.238744,1129.76388568,1098.51754571,4.83426,26.4120799782
 04/12  08:00:00,444.911960505,73.5210641729,0.00249845664837,0.0,220.879908,145.652643033,894.400343691,822.66156887,36.25695,35.4818248208
 04/12  09:00:00,444.852692573,73.5210641729,0.00274453593571,0.0,220.879908,145.652643033,794.673922008,705.606798827,36.25695,52.8101731814
 04/12  10:00:00,450.806536057,73.5465732671,0.00190028861412,0.0,220.879908,151.653867033,703.245393335,608.894533959,48.3426,46.0082593754
 04/12  11:00:00,451.807024504,73.690808613,0.0,0.0,220.879908,151.653867033,550.579977404,448.075207592,48.3426,54.1621698113
 04/12  12:00:00,451.351832908,74.206333516,0.0,0.0,220.879908,151.653867033,487.18449456,384.499031575,48.3426,54.3428629845
 04/12  13:00:00,446.110526812,74.9438424258,0.0,0.0,220.879908,145.652643033,444.680728362,366.04463444,24.1713,54.4647939214
 04/12  14:00:00,446.899967103,75.7709921883,0.0,0.0,220.879908,145.652643033,369.918027946,291.862004041,24.1713,53.8847239055
 04/12  15:00:00,439.691246507,76.4428979809,0.0,0.0,220.879908,137.835547516,223.187066024,173.348970148,4.83426,45.0038358762
 04/12  16:00:00,432.61479805,74.4360480647,0.0,0.0,220.879908,133.019064,94.6950713675,45.2604542956,4.83426,44.6003570719
 04/12  17:00:00,352.109719513,73.7289061155,0.0,0.0,220.879908,53.238744,144.832665821,104.313551973,4.83426,35.6848538479
 04/12  18:00:00,352.101171334,73.7187390576,0.0,0.0,220.879908,53.238744,192.592124255,142.96791574,4.83426,44.7899485147
 04/12  19:00:00,352.416942939,73.6349000088,0.0,0.0,220.879908,53.238744,226.215132129,212.680245873,4.83426,8.70062625693
 04/12  20:00:00,370.325328272,73.5774637648,0.0,0.0,220.879908,53.238744,405.852872288,383.661852252,4.83426,17.3567600358
 04/12  21:00:00,117.819654974,0.0,0.0,0.0,43.513341876,52.539744,13.521652046,0.0,4.83426,8.687392046
 04/12  22:00:00,117.55041532,0.0,0.0,0.0,43.513341876,52.539744,13.4824626454,0.0,4.83426,8.64820264541
 04/12  23:00:00,118.613521983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.600551869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.597520262,0.0,0.0,0.0,43.513341876,52.539744,13.4552915921,0.0,4.83426,8.62103159208
 04/13  02:00:00,117.581769553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.599829731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.040183304,0.0,0.0,0.0,43.513341876,52.539744,13.4551504749,0.0,4.83426,8.62089047488
 04/13  05:00:00,117.980139673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,193.706417028,73.5210641729,0.00184066869224,0.0,43.513341876,53.238744,1535.32583403,1530.47157403,4.83426,0.02
 04/13  07:00:00,353.116353598,73.5210641729,0.0,0.0,220.879908,53.238744,1247.29923805,1216.05759771,4.83426,26.4073803394
 04/13  08:00:00,445.220189261,73.5210641729,0.0024148544833,0.0,220.879908,145.652643033,988.076396795,916.341956323,36.25695,35.4774904728
 04/13  09:00:00,444.797718898,73.5210641729,0.00295434994756,0.0,220.879908,145.652643033,726.607807153,645.471319065,36.25695,44.879538088
 04/13  10:00:00,450.708228547,73.5362019719,0.00194140973816,0.0,220.879908,151.653867033,625.826193392,523.549848692,48.3426,53.9337446999
 04/13  11:00:00,451.943993402,73.8677678994,0.0,0.0,220.879908,151.653867033,489.33231674,386.841900175,48.3426,54.1478165648
 04/13  12:00:00,455.728615798,74.6452445509,3.87064444004,0.0,220.879908,151.653867033,310.985580289,208.316910767,48.3426,54.3260695217
 04/13  13:00:00,508.201423391,75.201836997,60.7500241372,0.0,220.879908,145.652643033,160.208756453,81.5913180108,24.1713,54.4461384421
 04/13  14:00:00,626.074566304,77.3874109966,175.537332198,0.0,220.879908,145.652643033,70.2589667092,1.18465212345,24.1713,44.9030145857
 04/13  15:00:00,706.502524894,78.8613569092,262.031270873,0.0,220.879908,137.835547516,58.8187262257,0.0,4.83426,53.9844662257
 04/13  16:00:00,661.486528606,75.7137560791,225.48338982,0.0,220.879908,133.019064,42.0649643022,1.54885538392,4.83426,35.6818489182
 04/13  17:00:00,512.982619209,74.4435760215,158.415322863,0.0,220.879908,53.238744,59.2598583821,9.82643325914,4.83426,44.5991651229
 04/13  18:00:00,466.549186215,74.3725071545,112.413533493,0.0,220.879908,53.238744,80.6202499869,30.9989952854,4.83426,44.7869947015
 04/13  19:00:00,391.127702761,73.9512216725,37.8430866031,0.0,220.879908,53.238744,87.1723894746,73.6380711488,4.83426,8.70005832581
 04/13  20:00:00,370.442674368,73.7063679628,0.0,0.0,220.879908,53.238744,268.219675956,254.697947524,4.83426,8.68746843196
 04/13  21:00:00,117.860669758,0.0,0.0,0.0,43.513341876,52.539744,22.1906387191,0.0,4.83426,17.3563787191
 04/13  22:00:00,117.601367057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.647265156,0.0,0.0,0.0,43.513341876,52.539744,13.4706763743,0.0,4.83426,8.63641637433
 04/13  24:00:00,117.645803175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.619512632,0.0,0.0,0.0,43.513341876,52.539744,7.6835542954,0.0,4.83426,2.8492942954
 04/14  02:00:00,117.593603039,0.0,0.0,0.0,43.513341876,52.539744,10.6243410841,0.0,4.83426,5.79008108415
 04/14  03:00:00,117.585542012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.686083156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.341911081,0.0,0.0,0.0,43.513341876,52.539744,13.4551670563,0.0,4.83426,8.62090705627
 04/14  06:00:00,194.95755023,73.5210641729,0.00212121519401,0.0,43.513341876,53.238744,1565.47570683,1560.62144683,4.83426,0.02
 04/14  07:00:00,353.076071715,73.5210641729,0.0,0.0,220.879908,53.238744,1172.11698678,1140.88160317,4.83426,26.4011236079
 04/14  08:00:00,444.843442672,73.5210641729,0.00258253741809,0.0,220.879908,145.652643033,807.234361412,735.504421614,36.25695,35.4729897975
 04/14  09:00:00,444.642520701,73.5285425139,0.00331405242685,0.0,220.879908,145.652643033,525.860022763,444.723756768,36.25695,44.8793159957
 04/14  10:00:00,450.797915531,73.689239934,0.00226180670564,0.0,220.879908,151.653867033,373.628866626,280.348629919,48.3426,44.9376367063
 04/14  11:00:00,520.458832591,74.2774823189,67.2130911935,0.0,220.879908,151.653867033,198.549714484,96.0384812472,48.3426,54.1686332366
 04/14  12:00:00,600.064355828,75.1332352442,145.98492122,0.0,220.879908,151.653867033,108.083351037,5.39174837748,48.3426,54.34900266
 04/14  13:00:00,661.513515962,77.0710209096,211.095670157,0.0,220.879908,145.652643033,87.7099604801,0.0201317389903,24.1713,63.5185287411
 04/14  14:00:00,681.266053195,78.0564074765,229.938277833,0.0,220.879908,145.652643033,69.0851430268,0.0136687096039,24.1713,44.9001743172
 04/14  15:00:00,691.195124883,78.5125868253,247.232163592,0.0,220.879908,137.835547516,49.9008975134,0.0785396998205,4.83426,44.9880978136
 04/14  16:00:00,694.677323201,76.0305382466,258.152290608,0.0,220.879908,133.019064,49.442632967,0.0121442624393,4.83426,44.5962287045
 04/14  17:00:00,611.233327698,74.6033907112,255.726218732,0.0,220.879908,53.238744,40.5149790255,0.0,4.83426,35.6807190255
 04/14  18:00:00,592.028285202,74.5894830515,236.576551885,0.0,220.879908,53.238744,49.6184354346,0.0,4.83426,44.7841754346
 04/14  19:00:00,476.345445353,74.1126311306,122.390347739,0.0,220.879908,53.238744,48.4755386099,26.2625558259,4.83426,17.378722784
 04/14  20:00:00,397.257911761,73.8045201503,26.7531088669,0.0,220.879908,53.238744,100.688158766,87.1668581264,4.83426,8.68704063944
 04/14  21:00:00,117.725218908,0.0,0.0,0.0,43.513341876,52.539744,13.521589083,0.0,4.83426,8.68732908303
 04/14  22:00:00,117.759719422,0.0,0.0,0.0,43.513341876,52.539744,13.4824114738,0.0,4.83426,8.64815147376
 04/14  23:00:00,118.715421797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,117.737840425,0.0,0.0,0.0,43.513341876,52.539744,13.4551916431,0.0,4.83426,8.62093164309
 04/15  01:00:00,117.724193091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.742360622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.741479015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.140819116,0.0,0.0,0.0,43.513341876,52.539744,13.447425801,0.0,4.83426,8.61316580103
 04/15  05:00:00,118.071615282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,118.074462898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.019479888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.067443601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.162497976,0.0,0.0,0.0,43.513341876,52.539744,13.4550849755,0.0,4.83426,8.62082497554
 04/15  10:00:00,100.209761128,0.0,0.0,0.0,43.513341876,52.539744,22.2837036141,0.0,4.83426,17.4494436141
 04/15  11:00:00,101.083184862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,100.212569349,0.0,0.0,0.0,43.513341876,52.539744,13.494720431,0.0,4.83426,8.66046043103
 04/15  13:00:00,100.312836518,0.0,0.0,0.0,43.513341876,52.539744,13.486825126,0.0,4.83426,8.65256512599
 04/15  14:00:00,100.348499444,0.0,0.0,0.0,43.513341876,52.539744,13.4869359631,0.0,4.83426,8.65267596314
 04/15  15:00:00,100.322379327,0.0,0.0,0.0,43.513341876,52.539744,13.4870474542,0.0,4.83426,8.65278745417
 04/15  16:00:00,100.119633728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,100.11601203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.091226339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,100.449029678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,115.291012455,0.0,0.0,0.0,43.513341876,52.539744,13.447319436,0.0,4.83426,8.61305943603
 04/15  21:00:00,118.025714669,0.0,0.0,0.0,43.513341876,52.539744,31.3286877478,0.0,4.83426,26.4944277478
 04/15  22:00:00,117.666604457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.590066253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.633736413,0.0,0.0,0.0,43.513341876,52.539744,13.4472306682,0.0,4.83426,8.61297066819
 04/16  01:00:00,117.628204458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.622861584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.604589057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,117.992456615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,117.940304216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,117.963778483,0.0,0.0,0.0,43.513341876,52.539744,13.4473355945,0.0,4.83426,8.61307559445
 04/16  07:00:00,99.8964880757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,99.8884907982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,99.9291178198,0.0,0.0,0.0,43.513341876,52.539744,9.67792255394,0.0,4.83426,4.84366255394
 04/16  10:00:00,99.9735191852,0.0,0.0,0.0,43.513341876,52.539744,17.3965172553,0.0,4.83426,12.5622572553
 04/16  11:00:00,100.919390341,0.0,0.0,0.0,43.513341876,52.539744,13.4945252462,0.0,4.83426,8.66026524615
 04/16  12:00:00,99.9723798947,0.0,0.0,0.0,43.513341876,52.539744,13.4946284955,0.0,4.83426,8.66036849546
 04/16  13:00:00,100.078584446,0.0,0.0,0.0,43.513341876,52.539744,13.4947320411,0.0,4.83426,8.66047204107
 04/16  14:00:00,100.118797749,0.0,0.0,0.0,43.513341876,52.539744,13.4865841312,0.0,4.83426,8.65232413123
 04/16  15:00:00,100.105433449,0.0,0.0,0.0,43.513341876,52.539744,13.4866766332,0.0,4.83426,8.65241663318
 04/16  16:00:00,99.8993109233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.8862372826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.8681868674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,100.256496504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,115.130771888,0.0,0.0,0.0,43.513341876,52.539744,13.4472752246,0.0,4.83426,8.61301522461
 04/16  21:00:00,117.876891901,0.0,0.0,0.0,43.513341876,52.539744,31.3256706193,0.0,4.83426,26.4914106193
 04/16  22:00:00,117.498778572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.479781073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.48181141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.477976304,0.0,0.0,0.0,43.513341876,52.539744,13.4548996369,0.0,4.83426,8.62063963687
 04/17  02:00:00,117.472642326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.466576036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,117.88880423,0.0,0.0,0.0,43.513341876,52.539744,13.4550503817,0.0,4.83426,8.62079038173
 04/17  05:00:00,118.31588167,0.459647043995,0.0,0.0,43.513341876,52.539744,5.03522634512,0.180966345118,4.83426,0.02
 04/17  06:00:00,192.652290988,73.5210641729,0.0,0.0,43.513341876,53.238744,2143.91019693,2139.05593693,4.83426,0.02
 04/17  07:00:00,354.648509887,73.5210641729,0.0,0.0,220.879908,53.238744,1756.48977771,1725.25661582,4.83426,26.3989018929
 04/17  08:00:00,446.925749682,73.5210641729,0.00236417019986,0.0,220.879908,145.652643033,1413.95885301,1342.2361729,36.25695,35.4657301072
 04/17  09:00:00,446.614370322,73.5210641729,0.00213676830824,0.0,220.879908,145.652643033,1203.77808682,1122.65844117,36.25695,44.8626956488
 04/17  10:00:00,451.544924938,73.5210641729,0.00140820435548,0.0,220.879908,151.653867033,1025.04435703,928.204360133,48.3426,48.4973968936
 04/17  11:00:00,452.134171017,73.5210641729,0.0,0.0,220.879908,151.653867033,882.390908089,783.493149161,48.3426,50.5551589282
 04/17  12:00:00,450.891321835,73.5526050953,0.0,0.0,220.879908,151.653867033,755.794728271,653.125059809,48.3426,54.3270684627
 04/17  13:00:00,445.143299852,73.9011184533,0.0,0.0,220.879908,145.652643033,660.418499057,572.758027397,24.1713,63.4891716599
 04/17  14:00:00,445.617488764,74.4424080659,0.0,0.0,220.879908,145.652643033,567.178775667,498.1253979,24.1713,44.8820777667
 04/17  15:00:00,437.984595142,74.7195488073,0.0,0.0,220.879908,137.835547516,420.307968533,370.503139467,4.83426,44.9705690656
 04/17  16:00:00,431.863071542,73.7168364216,0.0,0.0,220.879908,133.019064,232.281439238,182.864331202,4.83426,44.582848036
 04/17  17:00:00,351.931344806,73.5920567746,0.0,0.0,220.879908,53.238744,265.45475886,224.950415437,4.83426,35.6700834231
 04/17  18:00:00,351.959318642,73.6001288518,0.0,0.0,220.879908,53.238744,315.561054172,265.960489691,4.83426,44.7663044805
 04/17  19:00:00,352.355622238,73.5661306784,0.0,0.0,220.879908,53.238744,358.393020263,344.860743458,4.83426,8.6980168048
 04/17  20:00:00,367.316286524,73.5318372472,0.0,0.0,220.879908,53.238744,514.040124293,491.853543949,4.83426,17.3523203447
 04/17  21:00:00,117.782520726,0.0,0.0,0.0,43.513341876,52.539744,13.5206061578,0.0,4.83426,8.68634615779
 04/17  22:00:00,117.564567349,0.0,0.0,0.0,43.513341876,52.539744,13.4818412909,0.0,4.83426,8.64758129088
 04/17  23:00:00,118.603850157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.580756459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.599776986,0.0,0.0,0.0,43.513341876,52.539744,13.4549353296,0.0,4.83426,8.62067532959
 04/18  02:00:00,117.596550421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.593328751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.705874873,0.0,0.0,0.0,43.513341876,52.539744,13.4550689643,0.0,4.83426,8.62080896426
 04/18  05:00:00,119.361177789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,191.235827252,73.5210641729,0.00134192136602,0.0,43.513341876,53.238744,1473.26834579,1468.41408579,4.83426,0.02
 04/18  07:00:00,352.897780887,73.5210641729,0.000758009136637,0.0,220.879908,53.238744,1181.86579524,1150.63439686,4.83426,26.3971383839
 04/18  08:00:00,444.881009693,73.5210641729,0.00225130935185,0.0,220.879908,145.652643033,845.404190409,773.684783617,36.25695,35.4624567919
 04/18  09:00:00,444.685064966,73.5352673514,0.00281078935976,0.0,220.879908,145.652643033,602.505009388,521.391207538,36.25695,44.8568518493
 04/18  10:00:00,450.732027716,73.6449280528,0.00195382315889,0.0,220.879908,151.653867033,399.579839214,306.322784444,48.3426,44.9144547703
 04/18  11:00:00,483.401527549,73.9364246849,30.9977516019,0.0,220.879908,151.653867033,240.629237649,138.145668075,48.3426,54.1409695737
 04/18  12:00:00,563.424985503,74.6832475121,110.135065527,0.0,220.879908,151.653867033,133.307840375,30.6493239757,48.3426,54.3159163994
 04/18  13:00:00,644.324392784,75.9038520626,195.090666908,0.0,220.879908,145.652643033,87.6814697637,0.019458456408,24.1713,63.4907113073
 04/18  14:00:00,721.940947862,77.3532841268,270.900081947,0.0,220.879908,145.652643033,69.0500955649,0.0,24.1713,44.8787955649
 04/18  15:00:00,804.697830264,78.5874421925,359.890486975,0.0,220.879908,137.835547516,49.80193802,0.0,4.83426,44.96767802
 04/18  16:00:00,855.289117116,75.8790693893,417.940877513,0.0,220.879908,133.019064,49.4198182046,0.0098751161089,4.83426,44.5756830884
 04/18  17:00:00,716.473438451,74.6117319841,360.233849583,0.0,220.879908,53.238744,40.496054802,0.0,4.83426,35.661794802
 04/18  18:00:00,668.056212759,74.2311991743,312.346679554,0.0,220.879908,53.238744,49.5956000527,0.0,4.83426,44.7613400527
 04/18  19:00:00,601.083198713,74.0568444625,246.000195361,0.0,220.879908,53.238744,13.5325683472,0.0,4.83426,8.69830834723
 04/18  20:00:00,523.85375875,73.8331771315,154.796256312,0.0,220.879908,53.238744,34.8764156535,12.6891832618,4.83426,17.3529723917
 04/18  21:00:00,117.828139344,0.0,0.0,0.0,43.513341876,52.539744,13.5206625726,0.0,4.83426,8.68640257257
 04/18  22:00:00,117.870288411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.809991266,0.0,0.0,0.0,43.513341876,52.539744,13.4704443901,0.0,4.83426,8.63618439013
 04/18  24:00:00,117.868767352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.830112291,0.0,0.0,0.0,43.513341876,52.539744,13.4547565109,0.0,4.83426,8.62049651086
 04/19  02:00:00,117.790351333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.747940894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.150219047,0.0,0.0,0.0,43.513341876,52.539744,13.4548736701,0.0,4.83426,8.62061367012
 04/19  05:00:00,118.115590383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,189.594869659,73.5210641729,0.00271473508736,0.0,43.513341876,53.238744,880.32416079,875.46990079,4.83426,0.02
 04/19  07:00:00,352.239997164,73.5210641729,0.0,0.0,220.879908,53.238744,787.697529969,756.469939821,4.83426,26.3933301479
 04/19  08:00:00,444.650417594,73.5435276187,0.00230773640451,0.0,220.879908,145.652643033,593.83339481,522.118729096,36.25695,35.4577157136
 04/19  09:00:00,444.896459231,73.7662993433,0.00354550820309,0.0,220.879908,145.652643033,449.651114127,368.543970164,36.25695,44.8501939625
 04/19  10:00:00,451.24198458,74.0942809182,0.0024306962071,0.0,220.879908,151.653867033,359.801327539,266.54366698,48.3426,44.9150605588
 04/19  11:00:00,534.19783703,74.663117643,80.2233292883,0.0,220.879908,151.653867033,218.591961015,116.126615478,48.3426,54.1227455371
 04/19  12:00:00,604.627065937,75.4646623753,149.3136909,0.0,220.879908,151.653867033,119.274586728,16.6351227886,48.3426,54.2968639393
 04/19  13:00:00,681.71571354,76.1693725357,230.882718044,0.0,220.879908,145.652643033,78.5889197931,0.00614866131935,24.1713,54.4114711318
 04/19  14:00:00,822.276468613,78.3234055429,368.678928236,0.0,220.879908,145.652643033,69.0414904419,0.0,24.1713,44.8701904419
 04/19  15:00:00,926.811957112,79.2761718024,479.869069703,0.0,220.879908,137.835547516,58.7833796661,0.0,4.83426,53.9491196661
 04/19  16:00:00,943.089072504,76.2247181547,504.063570446,0.0,220.879908,133.019064,40.5042191927,0.0101475200819,4.83426,35.6598116726
 04/19  17:00:00,826.729015854,74.9715616377,468.580845836,0.0,220.879908,53.238744,49.4018037318,0.0,4.83426,44.5675437318
 04/19  18:00:00,784.008312353,75.1084494139,425.956305184,0.0,220.879908,53.238744,49.5850785352,0.0,4.83426,44.7508185352
 04/19  19:00:00,681.132443922,74.6553022792,323.73884757,0.0,220.879908,53.238744,13.5316282882,0.0,4.83426,8.6973682882
 04/19  20:00:00,577.717695528,74.190066861,206.812270523,0.0,220.879908,53.238744,14.1903219597,0.669747941979,4.83426,8.68631401773
 04/19  21:00:00,118.298651448,0.0,0.0,0.0,43.513341876,52.539744,13.5208243601,0.0,4.83426,8.68656436013
 04/19  22:00:00,117.965161524,0.0,0.0,0.0,43.513341876,52.539744,13.4818507691,0.0,4.83426,8.64759076907
 04/19  23:00:00,118.839326348,0.0,0.0,0.0,43.513341876,52.539744,13.4704470359,0.0,4.83426,8.63618703593
 04/19  24:00:00,117.849149973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.787464474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.782270822,0.0,0.0,0.0,43.513341876,52.539744,13.4548167105,0.0,4.83426,8.6205567105
 04/20  03:00:00,117.777441152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.189862328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.149490923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,189.469372083,73.5210641729,0.00302662347801,0.0,43.513341876,53.238744,765.694323356,752.240606979,4.83426,8.6194563767
 04/20  07:00:00,352.114279569,73.5210641729,0.0,0.0,220.879908,53.238744,548.265359097,517.038570623,4.83426,26.3925284741
 04/20  08:00:00,444.758993592,73.6880194072,0.0025951741705,0.0,220.879908,145.652643033,345.621695473,279.194098221,36.25695,30.1706472524
 04/20  09:00:00,492.306875464,74.3167756809,46.0497062924,0.0,220.879908,145.652643033,256.337792344,169.891028857,36.25695,50.189813487
 04/20  10:00:00,565.052430207,75.1660787896,110.539169576,0.0,220.879908,151.653867033,156.04144151,62.7857827504,48.3426,44.91305876
 04/20  11:00:00,631.13172289,76.3831709858,173.500546761,0.0,220.879908,151.653867033,104.739270345,2.29241000019,48.3426,54.1042603446
 04/20  12:00:00,701.774639432,78.1716638021,242.559735072,0.0,220.879908,151.653867033,102.61268185,0.0,48.3426,54.2700818502
 04/20  13:00:00,816.643316678,80.0540678193,360.538083444,0.0,220.879908,145.652643033,78.5623193869,0.00603571483772,24.1713,54.3849836721
 04/20  14:00:00,946.002163421,81.5489856104,487.453271134,0.0,220.879908,145.652643033,69.038759617,0.0,24.1713,44.867459617
 04/20  15:00:00,1022.16250078,83.354868612,569.376422975,0.0,220.879908,137.835547516,49.7835158103,0.00447345055167,4.83426,44.9447823598
 04/20  16:00:00,992.347502136,78.2724649808,550.212570534,0.0,220.879908,133.019064,49.4100193369,0.0122466705212,4.83426,44.5635126664
 04/20  17:00:00,780.381834576,75.5087276965,421.417019994,0.0,220.879908,53.238744,40.4884721624,0.0,4.83426,35.6542121624
 04/20  18:00:00,725.47390467,75.1382896016,367.422269083,0.0,220.879908,53.238744,49.5847306828,0.0,4.83426,44.7504706828
 04/20  19:00:00,614.517258063,74.6758353004,257.598468262,0.0,220.879908,53.238744,19.6609272955,0.0,4.83426,14.8266672955
 04/20  20:00:00,515.749115756,74.2445546821,145.611607333,0.0,220.879908,53.238744,33.0053819634,16.9421681517,4.83426,11.2289538117
 04/20  21:00:00,118.216177751,0.0,0.0,0.0,43.513341876,52.539744,13.5200425001,0.0,4.83426,8.68578250006
 04/20  22:00:00,117.920165546,0.0,0.0,0.0,43.513341876,52.539744,13.4815412496,0.0,4.83426,8.64728124959
 04/20  23:00:00,118.853500131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.915101291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.879398092,0.0,0.0,0.0,43.513341876,52.539744,13.4548002026,0.0,4.83426,8.62054020256
 04/21  02:00:00,117.852236347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.825223354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.914110765,0.0,0.0,0.0,43.513341876,52.539744,13.4548815897,0.0,4.83426,8.62062158969
 04/21  05:00:00,119.587841762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,190.103448516,73.5210641729,0.00341683498811,0.0,43.513341876,53.238744,638.144574046,633.290314046,4.83426,0.02
 04/21  07:00:00,352.148308274,73.5210641729,0.0,0.0,220.879908,53.238744,607.203416805,575.978119884,4.83426,26.3910369208
 04/21  08:00:00,444.788961987,73.6704855951,0.00257559871793,0.0,220.879908,145.652643033,538.523460307,466.812313782,36.25695,35.4541965249
 04/21  09:00:00,445.25057232,74.0837503879,0.00323037618848,0.0,220.879908,145.652643033,500.268311354,419.174777492,36.25695,44.8365838613
 04/21  10:00:00,451.837298026,74.6761253032,0.00243176140059,0.0,220.879908,151.653867033,427.879311455,334.637884802,48.3426,44.8988266523
 04/21  11:00:00,453.269945599,75.2021136045,0.0,0.0,220.879908,151.653867033,367.949405234,265.49741088,48.3426,54.1093943532
 04/21  12:00:00,453.405120952,76.2338568402,0.0,0.0,220.879908,151.653867033,310.608213232,207.984521797,48.3426,54.2810914343
 04/21  13:00:00,472.11227359,77.169221572,23.3757743228,0.0,220.879908,145.652643033,247.566472605,169.00538655,24.1713,54.3897860551
 04/21  14:00:00,491.361714644,78.3087253617,41.1457248556,0.0,220.879908,145.652643033,211.760409561,142.73173706,24.1713,44.8573725014
 04/21  15:00:00,483.110666635,79.6060080882,39.4367773348,0.0,220.879908,137.835547516,165.131003959,106.365403061,4.83426,53.9313408976
 04/21  16:00:00,446.76902821,76.1037466306,12.1553461493,0.0,220.879908,133.019064,73.4143524932,32.9263938537,4.83426,35.6536986395
 04/21  17:00:00,352.772071722,74.2969993737,0.0,0.0,220.879908,53.238744,185.405533995,136.015105222,4.83426,44.5561687735
 04/21  18:00:00,352.496145265,74.0062733502,0.0,0.0,220.879908,53.238744,291.045144131,250.412443458,4.83426,35.7984406731
 04/21  19:00:00,352.237830381,73.7557765402,0.0,0.0,220.879908,53.238744,386.495887788,364.286302085,4.83426,17.3753257027
 04/21  20:00:00,367.112758928,73.6502506711,0.0,0.0,220.879908,53.238744,478.571935942,465.051455058,4.83426,8.68622088416
 04/21  21:00:00,117.597518007,0.0,0.0,0.0,43.513341876,52.539744,13.5206389755,0.0,4.83426,8.68637897553
 04/21  22:00:00,117.681068803,0.0,0.0,0.0,43.513341876,52.539744,13.4812689482,0.0,4.83426,8.64700894819
 04/21  23:00:00,118.688278747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,117.740588816,0.0,0.0,0.0,43.513341876,52.539744,13.4548766904,0.0,4.83426,8.62061669036
 04/22  01:00:00,117.742714888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.730082439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.71188064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.128335131,0.0,0.0,0.0,43.513341876,52.539744,13.447044899,0.0,4.83426,8.61278489904
 04/22  05:00:00,118.094156082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,115.102299817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,99.9996506146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,99.982648634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.007838981,0.0,0.0,0.0,43.513341876,52.539744,13.4534387897,0.0,4.83426,8.61917878975
 04/22  10:00:00,99.9953440644,0.0,0.0,0.0,43.513341876,52.539744,22.2782024315,0.0,4.83426,17.4439424315
 04/22  11:00:00,100.901209491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  12:00:00,99.9348028356,0.0,0.0,0.0,43.513341876,52.539744,13.4933135788,0.0,4.83426,8.65905357883
 04/22  13:00:00,99.9973974452,0.0,0.0,0.0,43.513341876,52.539744,13.4863007317,0.0,4.83426,8.65204073172
 04/22  14:00:00,100.013299171,0.0,0.0,0.0,43.513341876,52.539744,13.4862757307,0.0,4.83426,8.65201573072
 04/22  15:00:00,99.9734810213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,99.7727143618,0.0,0.0,0.0,43.513341876,52.539744,13.4470489165,0.0,4.83426,8.61278891655
 04/22  17:00:00,99.7645849712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.7522931598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,100.171995553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,115.070945502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,117.853592137,0.0,0.0,0.0,43.513341876,52.539744,40.1312181668,0.0,4.83426,35.2969581668
 04/22  22:00:00,117.501781396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.471179384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.485123123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.486249047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.508448551,0.0,0.0,0.0,43.513341876,52.539744,13.4471436463,0.0,4.83426,8.61288364631
 04/23  03:00:00,117.515457849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.269723952,0.340285616334,0.0,0.0,43.513341876,52.539744,5.20032499999,0.34606499999,4.83426,0.02
 04/23  05:00:00,120.414415633,2.51756165574,0.0,0.0,43.513341876,52.539744,7.10706336476,2.25280336476,4.83426,0.02
 04/23  06:00:00,114.678068933,2.74388614899,0.0,0.0,43.513341876,52.539744,7.67424036668,2.81998036668,4.83426,0.02
 04/23  07:00:00,100.742300769,0.894497363849,0.0,0.0,43.513341876,52.539744,14.217886776,0.770743732169,4.83426,8.61288304387
 04/23  08:00:00,100.090777762,0.220924188673,0.0,0.0,43.513341876,52.539744,5.03296419442,0.178704194421,4.83426,0.02
 04/23  09:00:00,99.9304927318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,99.9678686551,0.0,0.0,0.0,43.513341876,52.539744,22.2763108801,0.0,4.83426,17.4420508801
 04/23  11:00:00,100.902544342,0.0,0.0,0.0,43.513341876,52.539744,13.4933400302,0.0,4.83426,8.65908003016
 04/23  12:00:00,99.9898459084,0.0,0.0,0.0,43.513341876,52.539744,13.4933072843,0.0,4.83426,8.65904728431
 04/23  13:00:00,100.10599911,0.0,0.0,0.0,43.513341876,52.539744,13.4932745813,0.0,4.83426,8.65901458132
 04/23  14:00:00,100.166571248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,100.175103582,0.0,0.0,0.0,43.513341876,52.539744,13.4857600658,0.0,4.83426,8.65150006583
 04/23  16:00:00,100.007780086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,100.020329595,0.0,0.0,0.0,43.513341876,52.539744,13.447137091,0.0,4.83426,8.61287709103
 04/23  18:00:00,99.9984338235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,100.403876197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,115.224435783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,117.932258364,0.0,0.0,0.0,43.513341876,52.539744,31.3130541759,0.0,4.83426,26.4787941759
 04/23  22:00:00,117.565245128,0.0,0.0,0.0,43.513341876,52.539744,13.4471123911,0.0,4.83426,8.61285239106
 04/23  23:00:00,118.500981817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.522767183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.511779622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.547485059,0.0,0.0,0.0,43.513341876,52.539744,13.4545356058,0.0,4.83426,8.62027560576
 04/24  03:00:00,117.56000334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,117.950505052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,117.887777271,0.0,0.0,0.0,43.513341876,52.539744,13.4545653617,0.0,4.83426,8.62030536167
 04/24  06:00:00,189.021782307,73.5210641729,0.0,0.0,43.513341876,53.238744,1908.89731352,1904.04305352,4.83426,0.02
 04/24  07:00:00,353.416740922,73.5210641729,0.000882722260428,0.0,220.879908,53.238744,1314.54057502,1283.32112156,4.83426,26.3851934625
 04/24  08:00:00,444.84716165,73.5210641729,0.00286289729909,0.0,220.879908,145.652643033,825.605829739,762.764569173,36.25695,26.5843105661
 04/24  09:00:00,444.630015326,73.5210641729,0.00155698281723,0.0,220.879908,145.652643033,482.616054692,398.301537604,36.25695,48.0575670877
 04/24  10:00:00,479.901843955,73.5210641729,28.6820168354,0.0,220.879908,151.653867033,270.228619744,171.268044269,48.3426,50.617975475
 04/24  11:00:00,548.808744737,73.538735212,95.6621519696,0.0,220.879908,151.653867033,126.925288425,33.5088793618,48.3426,45.0738090627
 04/24  12:00:00,612.214420932,73.7012527942,159.206608828,0.0,220.879908,151.653867033,102.612633962,0.0,48.3426,54.2700339624
 04/24  13:00:00,662.46161457,74.4005851939,214.381957211,0.0,220.879908,145.652643033,84.6788624202,0.00640625576394,24.1713,60.5011561645
 04/24  14:00:00,762.821236859,75.3999261402,313.198995286,0.0,220.879908,145.652643033,71.9143545668,0.0,24.1713,47.7430545668
 04/24  15:00:00,852.999138837,76.6108543986,409.709200044,0.0,220.879908,137.835547516,49.7641552121,0.0,4.83426,44.9298952121
 04/24  16:00:00,858.4532332,75.1463779406,421.706408275,0.0,220.879908,133.019064,40.4867984116,0.0124082366321,4.83426,35.6401301749
 04/24  17:00:00,731.314247355,74.2471547286,375.273769021,0.0,220.879908,53.238744,49.3780173274,0.0,4.83426,44.5437573274
 04/24  18:00:00,660.581036834,74.2045908613,304.960883607,0.0,220.879908,53.238744,40.6204591831,0.0,4.83426,35.7861991831
 04/24  19:00:00,554.859610704,73.9502201016,199.761302779,0.0,220.879908,53.238744,22.9273721253,0.719064723862,4.83426,17.3740474014
 04/24  20:00:00,432.887069787,73.7216954653,64.5524555163,0.0,220.879908,53.238744,73.8519102934,60.3320052158,4.83426,8.68564507759
 04/24  21:00:00,118.051688055,0.0,0.0,0.0,43.513341876,52.539744,13.5199498078,0.0,4.83426,8.68568980785
 04/24  22:00:00,117.753781175,0.0,0.0,0.0,43.513341876,52.539744,13.4808569331,0.0,4.83426,8.64659693309
 04/24  23:00:00,118.732538659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.770573615,0.0,0.0,0.0,43.513341876,52.539744,13.4546318557,0.0,4.83426,8.62037185566
 04/25  01:00:00,117.737717013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.707637084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.677969697,0.0,0.0,0.0,43.513341876,52.539744,13.4546342798,0.0,4.83426,8.62037427978
 04/25  04:00:00,119.781526609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.448767252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,187.925972993,73.5210641729,0.00245437997796,0.0,43.513341876,53.238744,1264.16568882,1250.71104141,4.83426,8.62038741014
 04/25  07:00:00,352.551283781,73.5210641729,0.00104488009897,0.0,220.879908,53.238744,958.395995971,935.96928954,4.83426,17.5924464305
 04/25  08:00:00,444.706391498,73.5607695193,0.00423479685946,0.0,220.879908,145.652643033,592.919444817,521.224846784,36.25695,35.4376480328
 04/25  09:00:00,463.732051382,73.757112124,18.5836240087,0.0,220.879908,145.652643033,314.381247461,233.309593222,36.25695,44.8147042391
 04/25  10:00:00,658.549266988,74.1073972905,203.48626802,0.0,220.879908,151.653867033,112.876654109,19.6499895644,48.3426,44.8840645443
 04/25  11:00:00,730.844199325,75.1248351734,273.072896434,0.0,220.879908,151.653867033,102.424996014,0.0,48.3426,54.0823960139
 04/25  12:00:00,882.788418791,76.8836866257,425.134140448,0.0,220.879908,151.653867033,102.590246478,0.0,48.3426,54.2476464775
 04/25  13:00:00,1018.18264758,79.2750155945,563.751428812,0.0,220.879908,145.652643033,78.5339769188,0.0108820973745,24.1713,54.3517948214
 04/25  14:00:00,1044.31508561,81.4991854366,587.494146054,0.0,220.879908,145.652643033,69.0074216797,0.0,24.1713,44.8361216797
 04/25  15:00:00,1045.2468739,83.6134643134,594.142318149,0.0,220.879908,137.835547516,58.728898556,0.0,4.83426,53.894638556
 04/25  16:00:00,1074.68825172,79.7722392771,632.390256129,0.0,220.879908,133.019064,40.4825828269,0.0115739479142,4.83426,35.636748879
 04/25  17:00:00,992.200384144,77.713800698,631.663249854,0.0,220.879908,53.238744,40.4656129399,0.0,4.83426,35.6313529399
 04/25  18:00:00,983.597826881,77.6207838405,623.312343768,0.0,220.879908,53.238744,49.5572678602,0.0,4.83426,44.7230078602
 04/25  19:00:00,862.025378045,76.6634444782,500.926997619,0.0,220.879908,53.238744,13.5300560545,0.0,4.83426,8.69579605448
 04/25  20:00:00,602.439844711,75.2810649127,232.979293336,0.0,220.879908,53.238744,23.4654611641,1.28059922537,4.83426,17.3506019388
 04/25  21:00:00,117.899192656,0.0,0.0,0.0,43.513341876,52.539744,13.5196190914,0.0,4.83426,8.68535909144
 04/25  22:00:00,117.952725582,0.0,0.0,0.0,43.513341876,52.539744,13.4809393232,0.0,4.83426,8.64667932317
 04/25  23:00:00,118.906093322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.975587149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.958192212,0.0,0.0,0.0,43.513341876,52.539744,13.4543880123,0.0,4.83426,8.62012801233
 04/26  02:00:00,117.950592731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.925699866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.306315438,0.0,0.0,0.0,43.513341876,52.539744,13.4543805559,0.0,4.83426,8.62012055589
 04/26  05:00:00,118.22549353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,186.408432697,73.5210641729,0.00362959925658,0.0,43.513341876,53.238744,588.719142452,583.864882452,4.83426,0.02
 04/26  07:00:00,352.107919311,73.5210641729,0.00120770834793,0.0,220.879908,53.238744,476.596398878,445.382435296,4.83426,26.3797035828
 04/26  08:00:00,508.518379706,74.4140931798,61.7675769223,0.0,220.879908,145.652643033,193.380088974,121.686618223,36.25695,35.4365207505
 04/26  09:00:00,736.814650145,75.8956837935,285.079542567,0.0,220.879908,145.652643033,81.0735543323,0.0,36.25695,44.8166043323
 04/26  10:00:00,970.158782031,77.2586580762,508.724061435,0.0,220.879908,151.653867033,93.2181800575,0.0,48.3426,44.8755800575
 04/26  11:00:00,1071.02464257,79.1695488017,606.618510166,0.0,220.879908,151.653867033,102.395567805,0.0,48.3426,54.0529678049
 04/26  12:00:00,1095.55123398,82.6821603209,628.751462044,0.0,220.879908,151.653867033,99.8868356647,0.0,48.3426,51.5442356647
 04/26  13:00:00,1109.18976203,87.4206775349,642.19424593,0.0,220.879908,145.652643033,81.1829860899,0.0108001921602,24.1713,57.0008858977
 04/26  14:00:00,1124.91040095,91.1515451595,652.891399149,0.0,220.879908,145.652643033,68.9997249854,0.0,24.1713,44.8284249854
 04/26  15:00:00,1131.17705475,94.5003603212,666.597011429,0.0,220.879908,137.835547516,49.753374251,0.0,4.83426,44.919114251
 04/26  16:00:00,1147.20297148,88.6376112276,695.02075451,0.0,220.879908,133.019064,40.4797038524,0.0116195530591,4.83426,35.6338242993
 04/26  17:00:00,1053.98368719,84.8119370646,685.49438544,0.0,220.879908,53.238744,49.3640911036,0.0,4.83426,44.5298311036
 04/26  18:00:00,1043.13698872,84.3516117359,675.216608086,0.0,220.879908,53.238744,40.6119472579,0.0,4.83426,35.7776872579
 04/26  19:00:00,1026.79351552,82.4510867459,660.401036264,0.0,220.879908,53.238744,22.2073363799,0.0,4.83426,17.3730763799
 04/26  20:00:00,901.961221153,79.2015294227,526.054053662,0.0,220.879908,53.238744,13.5330777579,0.013706975221,4.83426,8.68511078263
 04/26  21:00:00,118.381906912,0.0,0.0,0.0,43.513341876,52.539744,13.5194837879,0.0,4.83426,8.68522378794
 04/26  22:00:00,118.089213524,0.0,0.0,0.0,43.513341876,52.539744,13.4807887656,0.0,4.83426,8.6465287656
 04/26  23:00:00,119.05227425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,118.152440063,0.0,0.0,0.0,43.513341876,52.539744,13.4544152396,0.0,4.83426,8.62015523961
 04/27  01:00:00,118.11160183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.02328227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.940000924,0.0,0.0,0.0,43.513341876,52.539744,13.4543812925,0.0,4.83426,8.62012129253
 04/27  04:00:00,118.343041086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.252754485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,186.480167332,73.5320567315,0.00485196310096,0.0,43.513341876,53.238744,652.485834556,639.031476311,4.83426,8.62009824582
 04/27  07:00:00,352.130290541,73.5210641729,0.00132766117387,0.0,220.879908,53.238744,443.643975513,421.216996768,4.83426,17.5927187451
 04/27  08:00:00,507.192903904,75.5660630173,59.6685859678,0.0,220.879908,145.652643033,216.946517119,145.257861488,36.25695,35.4317056306
 04/27  09:00:00,615.653106695,77.1501061317,164.419503414,0.0,220.879908,145.652643033,108.861626872,27.7990827794,36.25695,44.8055940929
 04/27  10:00:00,735.13163768,78.3446744378,275.255459701,0.0,220.879908,151.653867033,93.2064729814,0.0,48.3426,44.8638729814
 04/27  11:00:00,896.857831689,80.5441508221,433.13649936,0.0,220.879908,151.653867033,102.401665963,0.0,48.3426,54.0590659627
 04/27  12:00:00,1044.75417088,84.355330672,577.196281235,0.0,220.879908,151.653867033,102.565498555,0.0,48.3426,54.2228985552
 04/27  13:00:00,1081.22646974,88.951029833,614.777500207,0.0,220.879908,145.652643033,78.509412577,0.0104283111219,24.1713,54.3276842659
 04/27  14:00:00,1107.84427861,92.4358237019,638.003724976,0.0,220.879908,145.652643033,68.9953273119,0.0,24.1713,44.8240273119
 04/27  15:00:00,1113.77555877,95.6056896597,648.132452639,0.0,220.879908,137.835547516,49.7390934047,0.0,4.83426,44.9048334047
 04/27  16:00:00,1137.44154376,89.8199295537,682.41824508,0.0,220.879908,133.019064,49.3762073016,0.0116185255251,4.83426,44.530328776
 04/27  17:00:00,1047.43208973,85.2550534637,676.800546186,0.0,220.879908,53.238744,40.4611358981,0.0,4.83426,35.6268758981
 04/27  18:00:00,1040.80764664,84.5432386475,671.26528916,0.0,220.879908,53.238744,49.5390963629,0.0,4.83426,44.7048363629
 04/27  19:00:00,1004.78195027,82.294429465,637.716406607,0.0,220.879908,53.238744,13.530150142,0.0,4.83426,8.69589014197
 04/27  20:00:00,980.962451671,79.4520541628,605.592857212,0.0,220.879908,53.238744,13.5191997581,0.0,4.83426,8.68493975805
 04/27  21:00:00,118.495150078,0.0,0.0,0.0,43.513341876,52.539744,13.5192807822,0.0,4.83426,8.68502078222
 04/27  22:00:00,118.054524003,0.0,0.0,0.0,43.513341876,52.539744,13.481038126,0.0,4.83426,8.64677812596
 04/27  23:00:00,118.94548156,0.0,0.0,0.0,43.513341876,52.539744,13.469742275,0.0,4.83426,8.63548227497
 04/27  24:00:00,117.997204453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,118.032902859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,118.040771533,0.0,0.0,0.0,43.513341876,52.539744,13.4543185793,0.0,4.83426,8.62005857927
 04/28  03:00:00,117.988551145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.219367281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.91221017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,271.285765331,73.5461680018,83.1135700794,0.0,43.513341876,53.238744,285.433102176,271.978543924,4.83426,8.62029825193
 04/28  07:00:00,412.006558714,73.5210641729,58.7973380202,0.0,220.879908,53.238744,256.977364746,225.767789057,4.83426,26.3753156891
 04/28  08:00:00,585.338466554,76.2431932202,135.396758327,0.0,220.879908,145.652643033,95.1538771842,32.3167143455,36.25695,26.5802128386
 04/28  09:00:00,749.331533476,78.1650542621,295.763573472,0.0,220.879908,145.652643033,81.0642113108,0.0,36.25695,44.8072613108
 04/28  10:00:00,957.001649517,79.9174274901,494.457144012,0.0,220.879908,151.653867033,93.1996613253,0.0,48.3426,44.8570613253
 04/28  11:00:00,1060.99796419,82.7999685492,593.559123683,0.0,220.879908,151.653867033,102.399706174,0.0,48.3426,54.0571061745
 04/28  12:00:00,1090.60624856,86.5947218674,619.764442433,0.0,220.879908,151.653867033,102.561952388,0.0,48.3426,54.2193523879
 04/28  13:00:00,1107.86300507,90.7077710315,637.124612581,0.0,220.879908,145.652643033,78.5055663779,0.0108219226127,24.1713,54.3234444553
 04/28  14:00:00,1130.38595634,93.9319507386,655.029183819,0.0,220.879908,145.652643033,68.9898824974,0.0,24.1713,44.8185824974
 04/28  15:00:00,1132.50475422,96.5171684547,663.330264617,0.0,220.879908,137.835547516,49.7351980413,0.0,4.83426,44.9009380413
 04/28  16:00:00,1145.6200975,90.0488034401,687.976813225,0.0,220.879908,133.019064,49.3686919998,0.0115997373679,4.83426,44.5228322625
 04/28  17:00:00,1046.8431054,84.9961084022,673.992282492,0.0,220.879908,53.238744,40.4552801648,0.0,4.83426,35.6210201648
 04/28  18:00:00,1033.71716774,83.9634037174,662.616159383,0.0,220.879908,53.238744,49.5341992937,0.0,4.83426,44.6999392937
 04/28  19:00:00,995.930634636,81.5917763936,627.839697467,0.0,220.879908,53.238744,13.5300116004,0.0,4.83426,8.69575160044
 04/28  20:00:00,857.373191818,78.766631652,482.902195697,0.0,220.879908,53.238744,13.519074141,0.0,4.83426,8.68481414102
