Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  21:00:00,118.079529132,0.0,0.0,0.0,43.513341876,52.539744,13.519131732,0.0,4.83426,8.68487173196
 04/28  22:00:00,118.126407605,0.0,0.0,0.0,43.513341876,52.539744,13.4809837457,0.0,4.83426,8.64672374565
 04/28  23:00:00,119.046711892,0.0,0.0,0.0,43.513341876,52.539744,13.4691082315,0.0,4.83426,8.63484823148
 04/28  24:00:00,118.147923265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.131043087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,118.108856788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,118.082971075,0.0,0.0,0.0,43.513341876,52.539744,13.4468532739,0.0,4.83426,8.61259327391
 04/29  04:00:00,118.54690107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.508943398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,112.544219154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.475192622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.528657932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.651584213,0.0,0.0,0.0,43.513341876,52.539744,13.4544987684,0.0,4.83426,8.62023876839
 04/29  10:00:00,100.71553995,0.0,0.0,0.0,43.513341876,52.539744,22.2740467012,0.0,4.83426,17.4397867012
 04/29  11:00:00,101.517463563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,186.222217027,0.689018327795,84.1527708104,0.0,43.513341876,52.539744,13.492661084,0.0,4.83426,8.65840108403
 04/29  13:00:00,386.083598776,3.08615174104,278.888117083,0.0,43.513341876,52.539744,13.4852542901,0.0,4.83426,8.65099429012
 04/29  14:00:00,405.686508909,3.70536976314,297.2046957,0.0,43.513341876,52.539744,13.484956266,0.0,4.83426,8.65069626604
 04/29  15:00:00,415.419805155,3.80615232825,306.799311872,0.0,43.513341876,52.539744,6.02820127048,0.0,4.83426,1.19394127048
 04/29  16:00:00,481.091300393,4.59876024964,371.159103482,0.0,43.513341876,52.539744,12.2772982737,0.0,4.83426,7.44303827368
 04/29  17:00:00,441.207828713,4.00983058329,332.499465678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,458.204175099,4.18889278853,349.19244678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,410.594794974,3.79420748618,301.896982548,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,372.602782449,3.62353185257,252.741861204,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,213.407427209,1.59826756775,91.9403305028,0.0,43.513341876,52.539744,40.1141376289,0.0,4.83426,35.2798776289
 04/29  22:00:00,118.229320419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.997089539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.107366582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,118.040283314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.020351338,0.0,0.0,0.0,43.513341876,52.539744,13.4468062873,0.0,4.83426,8.61254628731
 04/30  03:00:00,118.031625506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.51592707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.457939019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,109.469583033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.395166569,0.0,0.0,0.0,43.513341876,52.539744,13.4469074654,0.0,4.83426,8.61264746536
 04/30  08:00:00,100.442537918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.532036756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.56669564,0.0,0.0,0.0,43.513341876,52.539744,22.2738417785,0.0,4.83426,17.4395817785
 04/30  11:00:00,101.404767127,0.0,0.0,0.0,43.513341876,52.539744,13.4919758728,0.0,4.83426,8.65771587277
 04/30  12:00:00,100.613264809,0.0,0.0,0.0,43.513341876,52.539744,13.4917983816,0.0,4.83426,8.65753838156
 04/30  13:00:00,297.642236997,2.88300788213,191.73146435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,351.548559672,3.32318404858,244.676709726,0.0,43.513341876,52.539744,13.4850522287,0.0,4.83426,8.65079222873
 04/30  15:00:00,477.593908507,8.30715359873,364.536175364,0.0,43.513341876,52.539744,13.4851538684,0.0,4.83426,8.65089386838
 04/30  16:00:00,458.433688929,8.58224894763,345.554514258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,477.508095045,9.811021915,363.218944074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,412.355719452,4.33608403837,304.187660972,0.0,43.513341876,52.539744,13.4469225471,0.0,4.83426,8.61266254713
 04/30  19:00:00,371.873417349,4.63697315802,263.174134313,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,287.602941648,4.10472015788,168.570262133,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,167.175069837,1.4948035309,46.5818671959,0.0,43.513341876,52.539744,31.2969556798,0.0,4.83426,26.4626956798
 04/30  22:00:00,118.051212907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.844021082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.933309162,0.0,0.0,0.0,43.513341876,52.539744,13.4468360975,0.0,4.83426,8.61257609746
 05/01  01:00:00,117.876286981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.827290651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.783240982,0.0,0.0,0.0,43.513341876,52.539744,13.4541775182,0.0,4.83426,8.61991751821
 05/01  04:00:00,118.167397592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.104833022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,184.174375859,73.5210641729,0.00396760759023,0.0,43.513341876,53.238744,1174.09542453,1169.24116453,4.83426,0.02
 05/01  07:00:00,352.741690459,73.5210641729,0.0,0.0,220.879908,53.238744,1000.93974094,969.731797641,4.83426,26.3736833008
 05/01  08:00:00,445.522751674,74.1370498614,0.00243174354827,0.0,220.879908,145.652643033,747.767138124,676.092282412,36.25695,35.4179057122
 05/01  09:00:00,446.205382796,75.0221769624,0.0029862888433,0.0,220.879908,145.652643033,511.485641109,430.449771131,36.25695,44.7789199782
 05/01  10:00:00,646.647665222,76.5111344622,190.547436533,0.0,220.879908,151.653867033,152.576904685,59.3831057906,48.3426,44.8511988948
 05/01  11:00:00,931.47148916,78.5269592609,469.331998923,0.0,220.879908,151.653867033,99.1540787802,0.0,48.3426,50.8114787802
 05/01  12:00:00,1009.79508781,81.1762449603,547.633482171,0.0,220.879908,151.653867033,96.7365327515,0.0,48.3426,48.3939327515
 05/01  13:00:00,1010.28536055,84.0520731058,550.110092087,0.0,220.879908,145.652643033,78.4945742332,0.0119567485706,24.1713,54.3113174846
 05/01  14:00:00,1014.78405639,85.2020404843,551.268875097,0.0,220.879908,145.652643033,68.9712682711,0.0,24.1713,44.7999682711
 05/01  15:00:00,1019.21620985,87.6837444514,560.994580283,0.0,220.879908,137.835547516,58.6884652105,0.0,4.83426,53.8542052105
 05/01  16:00:00,1050.34243283,82.125683534,603.181443456,0.0,220.879908,133.019064,40.4572516696,0.0107594487089,4.83426,35.6122322209
 05/01  17:00:00,916.036378686,78.3472827181,552.45963524,0.0,220.879908,53.238744,40.443938064,0.0,4.83426,35.609678064
 05/01  18:00:00,742.882555009,78.1369503042,382.707868216,0.0,220.879908,53.238744,49.5170507745,0.0,4.83426,44.6827907745
 05/01  19:00:00,714.394878415,77.2320999605,355.332817863,0.0,220.879908,53.238744,13.528690885,0.0,4.83426,8.69443088501
 05/01  20:00:00,582.131336597,75.7404301923,213.515585533,0.0,220.879908,53.238744,15.0664889671,1.54845940309,4.83426,8.68376956397
 05/01  21:00:00,118.216582655,0.0,0.0,0.0,43.513341876,52.539744,22.1819022759,0.0,4.83426,17.3476422759
 05/01  22:00:00,117.916403993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  23:00:00,118.843606868,0.0,0.0,0.0,43.513341876,52.539744,13.4690558177,0.0,4.83426,8.63479581768
 05/01  24:00:00,117.896585312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.869755858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.83902367,0.0,0.0,0.0,43.513341876,52.539744,13.4542346106,0.0,4.83426,8.61997461064
 05/02  03:00:00,117.810958908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.901578418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.55456877,0.0,0.0,0.0,43.513341876,52.539744,13.4541176617,0.0,4.83426,8.61985766167
 05/02  06:00:00,184.336490156,73.5210641729,0.00362612258262,0.0,43.513341876,53.238744,878.682839145,873.828579145,4.83426,0.02
 05/02  07:00:00,352.298687559,73.5210641729,0.0,0.0,220.879908,53.238744,811.776574872,780.573345843,4.83426,26.3689690294
 05/02  08:00:00,445.289511822,74.1219554529,0.00195575480027,0.0,220.879908,145.652643033,601.437210499,538.61774319,36.25695,26.5625173089
 05/02  09:00:00,446.054244271,74.9108762537,0.00258928082534,0.0,220.879908,145.652643033,464.354975784,383.322332624,36.25695,44.7756931599
 05/02  10:00:00,452.754793773,75.6337066591,0.00190048156559,0.0,220.879908,151.653867033,345.159735061,251.985499355,48.3426,44.8316357061
 05/02  11:00:00,473.849590081,76.3643900585,19.2278414357,0.0,220.879908,151.653867033,247.183316001,144.822766434,48.3426,54.0179495671
 05/02  12:00:00,490.333785736,77.1686921323,35.6072045805,0.0,220.879908,151.653867033,225.299904136,122.781488102,48.3426,54.1758160341
 05/02  13:00:00,530.283504524,78.7879211341,79.4136232489,0.0,220.879908,145.652643033,155.247895547,76.8018747947,24.1713,54.2747207524
 05/02  14:00:00,575.2842182,80.1065515078,122.751638807,0.0,220.879908,145.652643033,102.75834092,33.7937447765,24.1713,44.7932961433
 05/02  15:00:00,607.864305314,81.4148223523,161.64700542,0.0,220.879908,137.835547516,60.1832050414,10.4657375391,4.83426,44.8832075022
 05/02  16:00:00,639.118344041,77.6774329336,201.384553951,0.0,220.879908,133.019064,42.4478100142,2.0028221408,4.83426,35.6107278734
 05/02  17:00:00,555.743126191,75.570392239,199.785493532,0.0,220.879908,53.238744,40.442150049,0.0,4.83426,35.607890049
 05/02  18:00:00,517.71344306,74.9278832489,162.590228498,0.0,220.879908,53.238744,55.8728967484,6.35782294546,4.83426,44.6808138029
 05/02  19:00:00,459.261478105,74.5362215783,105.06983316,0.0,220.879908,53.238744,47.3860922054,33.8575528691,4.83426,8.69427933629
 05/02  20:00:00,395.210954039,74.0828574429,30.3774752513,0.0,220.879908,53.238744,106.547679925,84.3658961844,4.83426,17.347523741
 05/02  21:00:00,117.69947737,0.0,0.0,0.0,43.513341876,52.539744,13.517924027,0.0,4.83426,8.68366402699
 05/02  22:00:00,117.754566516,0.0,0.0,0.0,43.513341876,52.539744,13.479914657,0.0,4.83426,8.64565465704
 05/02  23:00:00,118.734086629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.776029865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.768219925,0.0,0.0,0.0,43.513341876,52.539744,13.4541195529,0.0,4.83426,8.61985955292
 05/03  02:00:00,117.744668402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.723429629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.133180832,0.0,0.0,0.0,43.513341876,52.539744,13.4539827686,0.0,4.83426,8.61972276855
 05/03  05:00:00,118.087591989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,183.804319372,73.5210641729,0.00277617887342,0.0,43.513341876,53.238744,1045.84555646,1040.99129646,4.83426,0.02
 05/03  07:00:00,352.347675255,73.5210641729,0.000995830212487,0.0,220.879908,53.238744,867.711827046,836.509328621,4.83426,26.368238425
 05/03  08:00:00,444.898599494,73.7535042715,0.00280941017801,0.0,220.879908,145.652643033,591.400814378,519.737124084,36.25695,35.4067402932
 05/03  09:00:00,475.614052192,74.4632874443,29.6221617974,0.0,220.879908,145.652643033,274.948028374,202.866760609,36.25695,35.8243177658
 05/03  10:00:00,651.903772115,75.298646611,196.431563967,0.0,220.879908,151.653867033,113.626187152,11.4876460696,48.3426,53.7959410823
 05/03  11:00:00,820.317199185,76.6539632728,361.002720601,0.0,220.879908,151.653867033,93.3717689298,0.0114752006079,48.3426,45.0176937292
 05/03  12:00:00,1001.31460176,78.7316035157,540.087979981,0.0,220.879908,151.653867033,102.516206428,0.0,48.3426,54.1736064281
 05/03  13:00:00,996.573604832,81.4351324796,538.129589364,0.0,220.879908,145.652643033,78.4547239051,0.0113571919215,24.1713,54.2720667132
 05/03  14:00:00,1026.6784506,84.276555979,567.280952583,0.0,220.879908,145.652643033,68.957373631,0.0,24.1713,44.786073631
 05/03  15:00:00,1034.47492481,87.0902260052,580.094812429,0.0,220.879908,137.835547516,49.7074591438,0.0,4.83426,44.8731991438
 05/03  16:00:00,1055.95481118,82.715152858,608.882657701,0.0,220.879908,133.019064,40.4474365693,0.0116122839636,4.83426,35.6015642854
 05/03  17:00:00,983.175369217,80.1364437404,616.306945161,0.0,220.879908,53.238744,47.7366207392,0.0,4.83426,42.9023607392
 05/03  18:00:00,974.520028978,79.9030477276,608.046222229,0.0,220.879908,53.238744,42.1752625758,0.0,4.83426,37.3410025758
 05/03  19:00:00,801.056593427,78.6768759879,438.979825841,0.0,220.879908,53.238744,22.2024403757,0.0,4.83426,17.3681803757
 05/03  20:00:00,710.111124326,76.7539265466,339.680245586,0.0,220.879908,53.238744,13.5167760654,0.0,4.83426,8.68251606543
 05/03  21:00:00,118.316952831,0.0,0.0,0.0,43.513341876,52.539744,13.5166952796,0.0,4.83426,8.68243527958
 05/03  22:00:00,117.995015604,0.0,0.0,0.0,43.513341876,52.539744,13.4801607419,0.0,4.83426,8.64590074194
 05/03  23:00:00,118.918913699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.994787872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.976968969,0.0,0.0,0.0,43.513341876,52.539744,13.4540868117,0.0,4.83426,8.61982681174
 05/04  02:00:00,117.946167371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.922826243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.341697943,0.0,0.0,0.0,43.513341876,52.539744,13.4539309154,0.0,4.83426,8.61967091539
 05/04  05:00:00,118.285086564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,183.3885608,73.5210641729,0.00388377147906,0.0,43.513341876,53.238744,443.610710564,438.756450564,4.83426,0.02
 05/04  07:00:00,363.375792717,73.5210641729,11.1620432382,0.0,220.879908,53.238744,332.543751444,301.343601481,4.83426,26.3658899625
 05/04  08:00:00,505.045893219,75.1096456512,58.2168548114,0.0,220.879908,145.652643033,197.537871095,125.875349108,36.25695,35.4055719866
 05/04  09:00:00,712.955594741,76.8471039962,261.873089633,0.0,220.879908,145.652643033,82.3759119968,10.2970208339,36.25695,35.8219411628
 05/04  10:00:00,949.076446482,78.3725052235,488.501074835,0.0,220.879908,151.653867033,102.125004749,0.0,48.3426,53.7824047485
 05/04  11:00:00,1091.30127238,80.513782601,626.909473781,0.0,220.879908,151.653867033,93.3515230704,0.0,48.3426,45.0089230704
 05/04  12:00:00,1121.6949032,84.0098414528,654.105684772,0.0,220.879908,151.653867033,102.506110421,0.0,48.3426,54.1635104212
 05/04  13:00:00,1127.32138612,87.7049335814,661.878840804,0.0,220.879908,145.652643033,78.4433253391,0.011302723462,24.1713,54.2607226156
 05/04  14:00:00,1140.00812079,90.9011091103,670.619322487,0.0,220.879908,145.652643033,68.9534975171,0.0,24.1713,44.7821975171
 05/04  15:00:00,1148.15748719,94.6314763653,682.564977985,0.0,220.879908,137.835547516,49.6990827715,0.0,4.83426,44.8648227715
 05/04  16:00:00,1126.04239019,84.9383077461,676.435777841,0.0,220.879908,133.019064,40.4495002568,0.0140624822501,4.83426,35.6011777746
 05/04  17:00:00,992.971353712,80.29527354,628.778657931,0.0,220.879908,53.238744,40.4273797367,0.0,4.83426,35.5931197367
 05/04  18:00:00,987.359431624,79.446618379,624.219970703,0.0,220.879908,53.238744,49.5011111895,0.0,4.83426,44.6668511895
 05/04  19:00:00,924.808246662,77.8610010402,562.962529398,0.0,220.879908,53.238744,13.5274890779,0.0,4.83426,8.69322907793
 05/04  20:00:00,721.899474453,76.5511462594,353.401691069,0.0,220.879908,53.238744,22.194452868,0.0139989838052,4.83426,17.3461938842
 05/04  21:00:00,118.349847301,0.0,0.0,0.0,43.513341876,52.539744,13.5167984915,0.0,4.83426,8.68253849148
 05/04  22:00:00,118.007983923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.905775195,0.0,0.0,0.0,43.513341876,52.539744,13.4685868464,0.0,4.83426,8.63432684641
 05/04  24:00:00,117.962317143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.919675486,0.0,0.0,0.0,43.513341876,52.539744,13.4539960403,0.0,4.83426,8.61973604033
 05/05  02:00:00,117.877214662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.844329126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.930018417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.580466576,0.0,0.0,0.0,43.513341876,52.539744,13.4541605435,0.0,4.83426,8.61990054348
 05/05  06:00:00,184.275449294,73.5210641729,0.00420029659929,0.0,43.513341876,53.238744,826.699121928,821.844861928,4.83426,0.02
 05/05  07:00:00,352.173991347,73.5210641729,0.000993617984417,0.0,220.879908,53.238744,665.458202033,634.258815059,4.83426,26.3651269738
 05/05  08:00:00,445.576032557,74.5076264403,0.00227727227832,0.0,220.879908,145.652643033,377.899367257,315.086732053,36.25695,26.5556852037
 05/05  09:00:00,481.944982391,75.6872661761,34.6211750829,0.0,220.879908,145.652643033,221.431720278,140.415944304,36.25695,44.7588259743
 05/05  10:00:00,579.498896522,76.6707412923,124.1563021,0.0,220.879908,151.653867033,115.322361053,22.1633728719,48.3426,44.8163881811
 05/05  11:00:00,712.338460048,78.0245882403,253.805658003,0.0,220.879908,151.653867033,102.344219776,0.0111682413489,48.3426,53.9904515342
 05/05  12:00:00,883.14298513,80.3673028794,422.381448735,0.0,220.879908,151.653867033,102.487391669,0.0,48.3426,54.1447916688
 05/05  13:00:00,991.93286771,83.242466469,533.949479034,0.0,220.879908,145.652643033,78.4231417767,0.0117846248112,24.1713,54.2400571518
 05/05  14:00:00,1011.61318427,86.2123443833,550.62980736,0.0,220.879908,145.652643033,65.4297098819,0.0,24.1713,41.2584098819
 05/05  15:00:00,1015.84928026,89.0813056082,559.816137766,0.0,220.879908,137.835547516,53.214695871,0.00460121239578,4.83426,48.3758346586
 05/05  16:00:00,1043.49753607,83.5135084375,597.992562149,0.0,220.879908,133.019064,40.4382691032,0.00990233667489,4.83426,35.5941067665
 05/05  17:00:00,944.853762797,79.4066568623,583.248355854,0.0,220.879908,53.238744,40.4242964117,0.0,4.83426,35.5900364117
 05/05  18:00:00,882.189849975,78.6203022079,521.556257997,0.0,220.879908,53.238744,49.4939570196,0.0,4.83426,44.6596970196
 05/05  19:00:00,766.155258309,77.5793272926,407.069648584,0.0,220.879908,53.238744,13.5278965244,0.0,4.83426,8.69363652442
 05/05  20:00:00,609.584712375,76.3990741565,243.615729224,0.0,220.879908,53.238744,13.5238853838,0.00678037311242,4.83426,8.68284501064
 05/05  21:00:00,117.881785426,0.0,0.0,0.0,43.513341876,52.539744,13.5169704905,0.0,4.83426,8.68271049048
 05/05  22:00:00,117.922575084,0.0,0.0,0.0,43.513341876,52.539744,13.4794899805,0.0,4.83426,8.64522998052
 05/05  23:00:00,118.853175352,0.0,0.0,0.0,43.513341876,52.539744,13.468890375,0.0,4.83426,8.63463037498
 05/05  24:00:00,117.90537606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.879762582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,117.847756373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.81969574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.221564639,0.0,0.0,0.0,43.513341876,52.539744,13.4466792456,0.0,4.83426,8.61241924558
 05/06  05:00:00,118.166893392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,109.219845278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.178501871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.350326359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.540800419,0.0,0.0,0.0,43.513341876,52.539744,13.4538504863,0.0,4.83426,8.61959048629
 05/06  10:00:00,100.618190938,0.0,0.0,0.0,43.513341876,52.539744,13.5603963179,0.0,4.83426,8.72613631791
 05/06  11:00:00,101.46173405,0.0,0.0,0.0,43.513341876,52.539744,13.4912944524,0.0,4.83426,8.65703445237
 05/06  12:00:00,100.658072038,0.0,0.0,0.0,43.513341876,52.539744,13.4909890481,0.0,4.83426,8.65672904807
 05/06  13:00:00,100.752326993,0.0,0.0,0.0,43.513341876,52.539744,13.48385332,0.0,4.83426,8.64959331995
 05/06  14:00:00,193.535513567,0.685163435018,91.2436839892,0.0,43.513341876,52.539744,13.4839753188,0.0,4.83426,8.64971531884
 05/06  15:00:00,387.269463047,3.57420115091,278.641174312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,354.431273968,3.59747645538,245.894257994,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,388.068751646,4.53906081026,277.741857904,0.0,43.513341876,52.539744,13.4467264245,0.0,4.83426,8.6124664245
 05/06  18:00:00,248.995805238,3.56021368675,142.709557433,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,285.031742289,4.53197458252,177.579530412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,175.319596717,2.33543341001,62.4982879935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,144.482068148,1.18898919231,24.595580543,0.0,43.513341876,52.539744,31.2840603044,0.0,4.83426,26.4498003044
 05/06  22:00:00,117.980904953,0.0,0.0,0.0,43.513341876,52.539744,13.4466379832,0.0,4.83426,8.61237798316
 05/06  23:00:00,118.804936005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.90266814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.86556073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.833545875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.809572267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.215619641,0.0,0.0,0.0,43.513341876,52.539744,13.4466107316,0.0,4.83426,8.61235073163
 05/07  05:00:00,118.165608607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,109.221876807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.168079795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.224872139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.283493861,0.0,0.0,0.0,43.513341876,52.539744,13.4540103336,0.0,4.83426,8.61975033357
 05/07  10:00:00,100.319697924,0.0,0.0,0.0,43.513341876,52.539744,22.266625342,0.0,4.83426,17.432365342
 05/07  11:00:00,101.212661544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.348506749,0.0,0.0,0.0,43.513341876,52.539744,13.4906242903,0.0,4.83426,8.65636429033
 05/07  13:00:00,100.45951532,0.0,0.0,0.0,43.513341876,52.539744,13.4912431295,0.0,4.83426,8.65698312949
 05/07  14:00:00,100.509744305,0.0,0.0,0.0,43.513341876,52.539744,13.483986713,0.0,4.83426,8.649726713
 05/07  15:00:00,100.522792929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,116.460802971,0.682472508501,15.2707587412,0.0,43.513341876,52.539744,13.4465562517,0.0,4.83426,8.61229625168
 05/07  17:00:00,128.538697162,1.14561858124,26.7688409546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.274340407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,110.034335713,0.678973479754,8.55312581633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,109.540918145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.216165319,0.0,0.0,0.0,43.513341876,52.539744,38.9555465624,0.0,4.83426,34.1212865624
 05/07  22:00:00,117.845056528,0.0,0.0,0.0,43.513341876,52.539744,5.95821913881,0.0,4.83426,1.12395913881
 05/07  23:00:00,118.700018881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.7732053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.750625805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.739909448,0.0,0.0,0.0,43.513341876,52.539744,13.4539971903,0.0,4.83426,8.61973719027
 05/08  03:00:00,117.71178069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.10623041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.040624817,0.0,0.0,0.0,43.513341876,52.539744,13.4537666654,0.0,4.83426,8.61950666541
 05/08  06:00:00,181.729820473,73.5210641729,0.00286323471279,0.0,43.513341876,53.238744,1392.07038352,1387.21612352,4.83426,0.02
 05/08  07:00:00,352.750182565,73.5210641729,0.000900617243759,0.0,220.879908,53.238744,1002.11632418,970.927262673,4.83426,26.3548015047
 05/08  08:00:00,444.852404372,73.6997582279,0.00251894385375,0.0,220.879908,145.652643033,595.101031213,532.295363024,36.25695,26.5487181895
 05/08  09:00:00,451.024999413,74.1912967123,5.65534985013,0.0,220.879908,145.652643033,340.084413,259.091330548,36.25695,44.7361324524
 05/08  10:00:00,577.616397901,74.9408748676,123.911421521,0.0,220.879908,151.653867033,148.184766624,55.0434456914,48.3426,44.798720933
 05/08  11:00:00,676.573286881,76.1324484237,218.486631348,0.0,220.879908,151.653867033,93.3118320042,0.0,48.3426,44.9692320042
 05/08  12:00:00,700.056444371,77.5417536817,241.013724826,0.0,220.879908,151.653867033,102.485436143,0.0,48.3426,54.1428361432
 05/08  13:00:00,613.627844094,78.8198871229,161.639355334,0.0,220.879908,145.652643033,78.4272928416,0.0213454035884,24.1713,54.234647438
 05/08  14:00:00,595.417844843,79.1361249297,143.701507959,0.0,220.879908,145.652643033,78.9945061578,10.06846284,24.1713,44.7547433178
 05/08  15:00:00,539.017059554,79.4446271632,95.3236467892,0.0,220.879908,137.835547516,104.091566717,54.4207223035,4.83426,44.8365844136
 05/08  16:00:00,471.893836567,75.8247111008,37.4082266261,0.0,220.879908,133.019064,68.5775728179,28.163713261,4.83426,35.579599557
 05/08  17:00:00,352.685860149,74.2042891891,0.0,0.0,220.879908,53.238744,127.009403035,86.5962129008,4.83426,35.5789301343
 05/08  18:00:00,352.442006383,73.9569078477,0.0,0.0,220.879908,53.238744,147.057530799,97.5776936194,4.83426,44.64557718
 05/08  19:00:00,352.681514249,73.7883830722,0.0,0.0,220.879908,53.238744,151.420109299,137.892580775,4.83426,8.69326852382
 05/08  20:00:00,361.478009014,73.6569609088,0.0,0.0,220.879908,53.238744,255.774711466,233.598040515,4.83426,17.342410951
 05/08  21:00:00,117.983399617,0.0,0.0,0.0,43.513341876,52.539744,13.516539694,0.0,4.83426,8.68227969399
 05/08  22:00:00,117.739720754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.729774741,0.0,0.0,0.0,43.513341876,52.539744,13.4683405064,0.0,4.83426,8.63408050637
 05/08  24:00:00,117.779798018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.775828678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.767729964,0.0,0.0,0.0,43.513341876,52.539744,13.4536678953,0.0,4.83426,8.61940789529
 05/09  03:00:00,117.764110548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.881474911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.555564125,0.0,0.0,0.0,43.513341876,52.539744,13.4537530624,0.0,4.83426,8.61949306242
 05/09  06:00:00,181.1753426,73.5210641729,0.00305835220596,0.0,43.513341876,53.238744,676.803967119,671.949707119,4.83426,0.02
 05/09  07:00:00,352.159742723,73.5210641729,0.0,0.0,220.879908,53.238744,600.905781501,569.717819434,4.83426,26.3537020668
 05/09  08:00:00,444.710805072,73.5854547071,0.00270078241998,0.0,220.879908,145.652643033,526.696224468,463.892468207,36.25695,26.5468062619
 05/09  09:00:00,445.088235584,73.9215342491,0.00376706048154,0.0,220.879908,145.652643033,457.146400177,376.158615646,36.25695,44.7308345305
 05/09  10:00:00,451.500757803,74.3166790285,0.00281070743976,0.0,220.879908,151.653867033,363.279579179,270.146408372,48.3426,44.7905708073
 05/09  11:00:00,452.802811521,74.7117644006,0.0,0.0,220.879908,151.653867033,297.216328227,203.912070775,48.3426,44.9616574519
 05/09  12:00:00,471.134904329,75.0695193776,18.6328766367,0.0,220.879908,151.653867033,268.639476427,166.164355863,48.3426,54.132520564
 05/09  13:00:00,481.448654048,75.4328814536,34.309510438,0.0,220.879908,145.652643033,243.326971936,164.934546052,24.1713,54.2211258841
 05/09  14:00:00,479.362397795,75.8078535032,31.855853421,0.0,220.879908,145.652643033,229.519010294,160.595704679,24.1713,44.752005615
 05/09  15:00:00,470.667446863,76.2506299187,30.5764731837,0.0,220.879908,137.835547516,171.578460346,121.910448368,4.83426,44.8337519776
 05/09  16:00:00,479.478293757,74.1062468322,46.2991525975,0.0,220.879908,133.019064,66.4061935226,25.9927545934,4.83426,35.5791789292
 05/09  17:00:00,406.203733001,73.6004893987,53.1594099161,0.0,220.879908,53.238744,98.2070339278,57.8001192413,4.83426,35.5726546865
 05/09  18:00:00,403.545923272,73.5883956008,50.5373142687,0.0,220.879908,53.238744,114.439427229,64.9684011592,4.83426,44.6367660699
 05/09  19:00:00,383.048481844,73.5686848982,30.4378485737,0.0,220.879908,53.238744,94.3092487064,80.7829158698,4.83426,8.69207283661
 05/09  20:00:00,361.862610394,73.5408680864,0.862640682985,0.0,220.879908,53.238744,178.875437767,165.359723309,4.83426,8.68145445779
 05/09  21:00:00,117.7093477,0.0,0.0,0.0,43.513341876,52.539744,22.1758938266,0.0,4.83426,17.3416338266
 05/09  22:00:00,117.751493685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  23:00:00,118.710445041,0.0,0.0,0.0,43.513341876,52.539744,13.4680957106,0.0,4.83426,8.63383571061
 05/09  24:00:00,117.765483391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.750381438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.735713398,0.0,0.0,0.0,43.513341876,52.539744,13.453576109,0.0,4.83426,8.61931610896
 05/10  03:00:00,117.724165792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.141651308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.103889301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,180.623266475,73.5210641729,0.00253447494629,0.0,43.513341876,53.238744,911.98763325,898.533821277,4.83426,8.61955197317
 05/10  07:00:00,352.211653186,73.5210641729,0.00122133642646,0.0,220.879908,53.238744,720.459171069,698.052017837,4.83426,17.5728932316
 05/10  08:00:00,444.6851016,73.5829865605,0.00314906757408,0.0,220.879908,145.652643033,510.585523652,438.939663681,36.25695,35.3889099712
 05/10  09:00:00,533.080164811,74.1372023976,86.2110445017,0.0,220.879908,145.652643033,191.965304175,110.978093008,36.25695,44.7302611666
 05/10  10:00:00,729.743514501,74.9163218163,273.801521395,0.0,220.879908,151.653867033,93.1344052601,0.0,48.3426,44.7918052601
 05/10  11:00:00,842.970991764,75.9726012334,384.8466067,0.0,220.879908,151.653867033,93.3041315424,0.0,48.3426,44.9615315424
 05/10  12:00:00,996.681090975,77.543495711,536.359365718,0.0,220.879908,151.653867033,102.456005101,0.0,48.3426,54.1134051012
 05/10  13:00:00,997.878662089,79.7530883679,538.202645267,0.0,220.879908,145.652643033,78.3870626969,0.0112227743389,24.1713,54.2045399226
 05/10  14:00:00,1027.79665543,82.2320193106,567.469399799,0.0,220.879908,145.652643033,68.9130723032,0.0,24.1713,44.7417723032
 05/10  15:00:00,1050.39041893,85.0980279685,594.572272954,0.0,220.879908,137.835547516,49.6592455949,0.0,4.83426,44.8249855949
 05/10  16:00:00,1075.2065689,80.9659549794,628.691560727,0.0,220.879908,133.019064,40.4186387776,0.0120168756395,4.83426,35.5723619019
 05/10  17:00:00,984.246517464,78.4254669586,620.151948477,0.0,220.879908,53.238744,40.4006047122,0.0,4.83426,35.5663447122
 05/10  18:00:00,963.450385331,78.0563389436,599.809836431,0.0,220.879908,53.238744,49.4590818581,0.0,4.83426,44.6248218581
 05/10  19:00:00,856.314620063,77.353721151,493.347135971,0.0,220.879908,53.238744,13.5266746506,0.0,4.83426,8.69241465059
 05/10  20:00:00,703.570100475,76.1433565484,334.381040332,0.0,220.879908,53.238744,13.5157309906,0.0,4.83426,8.68147099057
 05/10  21:00:00,118.335927654,0.0,0.0,0.0,43.513341876,52.539744,13.5154992074,0.0,4.83426,8.6812392074
 05/10  22:00:00,118.016482441,0.0,0.0,0.0,43.513341876,52.539744,13.4787213324,0.0,4.83426,8.64446133237
 05/10  23:00:00,118.935855983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.02468403,0.0,0.0,0.0,43.513341876,52.539744,13.4536833932,0.0,4.83426,8.61942339322
 05/11  01:00:00,118.009641418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.985530425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.967597519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.403966166,0.0,0.0,0.0,43.513341876,52.539744,13.4537135678,0.0,4.83426,8.61945356777
 05/11  05:00:00,118.355901175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,203.044609172,73.535209462,22.1502633755,0.0,43.513341876,53.238744,302.241558188,297.387298188,4.83426,0.02
 05/11  07:00:00,393.000804577,73.5210641729,39.9374386005,0.0,220.879908,53.238744,243.66780812,212.483514768,4.83426,26.3500333522
 05/11  08:00:00,537.74526416,75.9508025669,89.0156870182,0.0,220.879908,145.652643033,117.579511408,45.9402930402,36.25695,35.3822683677
 05/11  09:00:00,667.280002201,77.7381897577,215.676476069,0.0,220.879908,145.652643033,72.0357777217,0.0,36.25695,35.7788277217
 05/11  10:00:00,851.174515979,79.224677114,391.087986224,0.0,220.879908,151.653867033,93.1188439485,0.0,48.3426,44.7762439485
 05/11  11:00:00,885.0221737,79.9852254534,423.272027597,0.0,220.879908,151.653867033,102.282674819,0.0,48.3426,53.940074819
 05/11  12:00:00,832.440842515,80.5747009913,371.191223821,0.0,220.879908,151.653867033,93.4261843415,0.0,48.3426,45.0835843415
 05/11  13:00:00,902.929610391,81.5888448099,446.278662478,0.0,220.879908,145.652643033,78.3965630192,0.0101372281966,24.1713,54.215125791
 05/11  14:00:00,1026.62928076,82.7237632803,567.680065544,0.0,220.879908,145.652643033,68.9079801234,0.0,24.1713,44.7366801234
 05/11  15:00:00,1056.78016035,85.2835487194,602.392575225,0.0,220.879908,137.835547516,49.6494258129,0.0,4.83426,44.8151658129
 05/11  16:00:00,1093.31664619,80.7076522174,648.70298065,0.0,220.879908,133.019064,40.4125018518,0.011751643141,4.83426,35.5664902086
 05/11  17:00:00,887.501767893,77.2708470275,527.323600456,0.0,220.879908,53.238744,40.410707888,0.00784133824664,4.83426,35.5686065498
 05/11  18:00:00,711.919984351,76.1396432578,353.789843334,0.0,220.879908,53.238744,49.4596579606,0.0,4.83426,44.6253979606
 05/11  19:00:00,618.536831794,75.4942560883,260.958370416,0.0,220.879908,53.238744,13.5265993413,0.0,4.83426,8.69233934132
 05/11  20:00:00,517.686611568,74.9253537953,152.670034256,0.0,220.879908,53.238744,27.2909085129,13.7754991959,4.83426,8.68114931696
 05/11  21:00:00,118.228011821,0.0,0.0,0.0,43.513341876,52.539744,22.1771260047,0.0,4.83426,17.3428660047
 05/11  22:00:00,117.927635524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.848469665,0.0,0.0,0.0,43.513341876,52.539744,13.4680259227,0.0,4.83426,8.63376592273
 05/11  24:00:00,117.919418721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.893796462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.866846781,0.0,0.0,0.0,43.513341876,52.539744,13.4534675806,0.0,4.83426,8.6192075806
 05/12  03:00:00,117.848504021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.949568624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,119.613583486,0.0,0.0,0.0,43.513341876,52.539744,13.4534925454,0.0,4.83426,8.61923254536
 05/12  06:00:00,181.142857987,73.5210641729,0.00408943019028,0.0,43.513341876,53.238744,621.623039066,616.768779066,4.83426,0.02
 05/12  07:00:00,352.120822609,73.5210641729,0.0,0.0,220.879908,53.238744,487.633937886,456.453846877,4.83426,26.3458310089
 05/12  08:00:00,459.802898387,74.6820151264,13.8033104215,0.0,220.879908,145.652643033,271.273620581,208.477307304,36.25695,26.5393632773
 05/12  09:00:00,495.331147775,75.8460811523,47.457054144,0.0,220.879908,145.652643033,204.714674663,123.745386974,36.25695,44.7123376883
 05/12  10:00:00,546.615959609,76.7520403017,91.4103401078,0.0,220.879908,151.653867033,132.541817025,39.4262047448,48.3426,44.7730122804
 05/12  11:00:00,686.564821992,78.1403298513,228.041655023,0.0,220.879908,151.653867033,93.3088885385,0.010183383709,48.3426,44.9561051548
 05/12  12:00:00,919.972832632,80.8221896995,457.383716734,0.0,220.879908,151.653867033,102.435356915,0.0,48.3426,54.0927569149
 05/12  13:00:00,1017.85726713,83.5809524926,556.723927812,0.0,220.879908,145.652643033,78.3647191096,0.011758060271,24.1713,54.1816610493
 05/12  14:00:00,1029.80013816,86.479826996,566.457200121,0.0,220.879908,145.652643033,60.8466206664,0.0,24.1713,36.6753206664
 05/12  15:00:00,1036.7936772,88.9336273176,578.984849348,0.0,220.879908,137.835547516,53.787109559,0.0,4.83426,48.952849559
 05/12  16:00:00,1059.53738441,83.1013886355,612.730610581,0.0,220.879908,133.019064,44.2984059356,0.0118962104962,4.83426,39.4522497251
 05/12  17:00:00,974.011240806,79.8162966104,609.326846294,0.0,220.879908,53.238744,40.3950866242,0.0,4.83426,35.5608266242
 05/12  18:00:00,974.957168318,79.7299287593,609.794666049,0.0,220.879908,53.238744,40.528112379,0.0,4.83426,35.693852379
 05/12  19:00:00,898.846733883,79.0097530722,535.162613787,0.0,220.879908,53.238744,22.1968000568,0.0,4.83426,17.3625400568
 05/12  20:00:00,726.625439496,77.3778065203,356.951281484,0.0,220.879908,53.238744,13.5147712771,0.0,4.83426,8.68051127707
 05/12  21:00:00,117.980322664,0.0,0.0,0.0,43.513341876,52.539744,13.5145075746,0.0,4.83426,8.68024757462
 05/12  22:00:00,118.012095738,0.0,0.0,0.0,43.513341876,52.539744,13.4788248485,0.0,4.83426,8.64456484846
 05/12  23:00:00,118.930682564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,118.005720656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.982301419,0.0,0.0,0.0,43.513341876,52.539744,13.4464886996,0.0,4.83426,8.61222869962
 05/13  02:00:00,117.948485411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.920232906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.334176643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.279390223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,106.349881404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.293896113,0.0,0.0,0.0,43.513341876,52.539744,13.4463527058,0.0,4.83426,8.61209270576
 05/13  08:00:00,100.422648987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.555843289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.626102524,0.0,0.0,0.0,43.513341876,52.539744,22.261423653,0.0,4.83426,17.427163653
 05/13  11:00:00,101.48811439,0.0,0.0,0.0,43.513341876,52.539744,13.4894700704,0.0,4.83426,8.65521007036
 05/13  12:00:00,100.677276731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.748841791,0.0,0.0,0.0,43.513341876,52.539744,13.4826875329,0.0,4.83426,8.64842753285
 05/13  14:00:00,259.094021874,2.20884481036,154.228984115,0.0,43.513341876,52.539744,13.4812372933,0.0,4.83426,8.64697729333
 05/13  15:00:00,339.386303292,2.92553112842,232.851610462,0.0,43.513341876,52.539744,13.4829255295,0.0,4.83426,8.64866552951
 05/13  16:00:00,467.781337086,4.39400117428,358.673623522,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,419.70495396,3.70821042962,312.012508742,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,478.569669999,4.47160501034,369.624700066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,402.108524689,3.62972139113,294.215761913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,404.973320422,3.57750375483,288.277098492,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,232.289928207,1.2463824658,111.092384071,0.0,43.513341876,52.539744,40.0683894052,0.0,4.83426,35.2341294052
 05/13  22:00:00,180.144816413,0.596807138306,60.5911874562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,119.083123449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,118.257999558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,118.221130262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.159032199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.132574248,0.0,0.0,0.0,43.513341876,52.539744,13.4464602632,0.0,4.83426,8.61220026316
 05/14  04:00:00,118.618294956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.568096408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,106.654161933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.575471546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.627756064,0.0,0.0,0.0,43.513341876,52.539744,13.4536319817,0.0,4.83426,8.61937198165
 05/14  09:00:00,100.719422676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.770980454,0.0,0.0,0.0,43.513341876,52.539744,22.2600687809,0.0,4.83426,17.4258087809
 05/14  11:00:00,293.989791526,1.73082208095,188.7152481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,383.247523922,2.72886606353,276.991274318,0.0,43.513341876,52.539744,13.4900803043,0.0,4.83426,8.65582030429
 05/14  13:00:00,417.526838485,3.15769368196,310.444497261,0.0,43.513341876,52.539744,13.489156734,0.0,4.83426,8.65489673398
 05/14  14:00:00,498.677464638,4.07699343863,389.871153521,0.0,43.513341876,52.539744,13.4827572704,0.0,4.83426,8.64849727043
 05/14  15:00:00,512.298183176,8.25089776935,399.289389118,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,565.297158282,9.43795066896,450.831939558,0.0,43.513341876,52.539744,13.4464232768,0.0,4.83426,8.61216327677
 05/14  17:00:00,505.157983421,4.30314276618,396.300602333,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,512.129479094,4.46302663795,403.013104947,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,468.807433317,4.12367521989,359.772286352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,349.995148316,2.85792111519,237.470025072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,166.95894809,0.678986553315,47.083130611,0.0,43.513341876,52.539744,31.2655477098,0.0,4.83426,26.4312877098
 05/14  22:00:00,118.189460772,0.0,0.0,0.0,43.513341876,52.539744,13.4450148825,0.0,4.83426,8.61075488246
 05/14  23:00:00,118.981791337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,118.116062778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,118.08510564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,118.054212679,0.0,0.0,0.0,43.513341876,52.539744,13.4533622507,0.0,4.83426,8.61910225072
 05/15  03:00:00,118.027824433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.475295797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.413131792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,234.276745166,73.8386917135,52.7297321894,0.0,43.513341876,53.238744,231.478575316,218.025081003,4.83426,8.61923431235
 05/15  07:00:00,403.779492162,73.5210641729,50.8659474729,0.0,220.879908,53.238744,210.181942465,187.782356947,4.83426,17.5653255184
 05/15  08:00:00,504.222059845,77.1233768144,55.0808154039,0.0,220.879908,145.652643033,201.522661759,129.898028725,36.25695,35.3676830335
 05/15  09:00:00,478.871238549,77.7805320799,29.3982044335,0.0,220.879908,145.652643033,231.841383015,150.891478847,36.25695,44.6929541677
 05/15  10:00:00,466.514331448,77.9441600924,11.1784574094,0.0,220.879908,151.653867033,268.834666927,177.267943103,48.3426,43.224123824
 05/15  11:00:00,456.362944544,78.2679209743,0.0,0.0,220.879908,151.653867033,262.637827855,167.835963942,48.3426,46.4592639127
 05/15  12:00:00,455.613045137,78.4117981412,0.0,0.0,220.879908,151.653867033,261.269215506,167.876753653,48.3426,45.0498618528
 05/15  13:00:00,450.208211824,78.9753780524,0.0,0.0,220.879908,145.652643033,268.893946261,190.546714319,24.1713,54.1759319421
 05/15  14:00:00,538.019433577,80.8544628551,84.6921001207,0.0,220.879908,145.652643033,142.330623634,73.4454100597,24.1713,44.7139135748
 05/15  15:00:00,675.884171077,82.973264899,227.041525255,0.0,220.879908,137.835547516,50.9604064575,1.33348779085,4.83426,44.7926586666
 05/15  16:00:00,722.626793736,79.0195690858,282.366251406,0.0,220.879908,133.019064,40.3960030352,0.00998817986058,4.83426,35.5517548553
 05/15  17:00:00,663.568615435,76.9065977556,305.067525119,0.0,220.879908,53.238744,40.3877983133,0.0,4.83426,35.5535383133
 05/15  18:00:00,654.957833065,76.9368759695,296.552250993,0.0,220.879908,53.238744,49.4327364587,0.0,4.83426,44.5984764587
 05/15  19:00:00,589.383445496,76.344725175,231.510597547,0.0,220.879908,53.238744,13.7347415825,0.210407175733,4.83426,8.69007440673
 05/15  20:00:00,498.216281148,75.2526787612,136.309645023,0.0,220.879908,53.238744,42.9310057651,29.4173871267,4.83426,8.67935863835
 05/15  21:00:00,118.193164783,0.0,0.0,0.0,43.513341876,52.539744,13.514603463,0.0,4.83426,8.68034346302
 05/15  22:00:00,117.890991741,0.0,0.0,0.0,43.513341876,52.539744,13.4783117876,0.0,4.83426,8.64405178765
 05/15  23:00:00,118.810341571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.882853413,0.0,0.0,0.0,43.513341876,52.539744,13.4516366049,0.0,4.83426,8.61737660491
 05/16  01:00:00,117.859557152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.836452531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.819293348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,119.923555772,0.0,0.0,0.0,43.513341876,52.539744,13.4535046647,0.0,4.83426,8.61924466467
 05/16  05:00:00,119.587442577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,181.130845372,73.5210641729,0.00347256182769,0.0,43.513341876,53.238744,642.644747026,637.790487026,4.83426,0.02
 05/16  07:00:00,352.112997368,73.5210641729,0.00132969478315,0.0,220.879908,53.238744,446.845865232,415.672434747,4.83426,26.3391704842
