Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  08:00:00,557.585112798,74.816889595,109.969577464,0.0,220.879908,145.652643033,150.521082641,79.5185038395,36.25695,34.7456288011
 05/16  09:00:00,687.199116624,76.3213397406,236.66775997,0.0,220.879908,145.652643033,72.6410227811,0.0,36.25695,36.3840727811
 05/16  10:00:00,950.525953787,77.7030604512,491.120079981,0.0,220.879908,151.653867033,93.0961999472,0.0,48.3426,44.7535999472
 05/16  11:00:00,1071.40384538,79.2814006994,608.493061952,0.0,220.879908,151.653867033,93.2536553926,0.0,48.3426,44.9110553926
 05/16  12:00:00,1106.15785708,82.3521695314,639.68535118,0.0,220.879908,151.653867033,102.408376666,0.0,48.3426,54.0657766657
 05/16  13:00:00,1116.5066175,86.3821807524,652.144130201,0.0,220.879908,145.652643033,78.3329714986,0.0113800619023,24.1713,54.1502914367
 05/16  14:00:00,1110.79897792,90.0670782161,642.791452813,0.0,220.879908,145.652643033,68.8735734103,0.0,24.1713,44.7022734103
 05/16  15:00:00,1127.71470569,94.4456408481,662.449838289,0.0,220.879908,137.835547516,43.939814365,0.0,4.83426,39.105554365
 05/16  16:00:00,1158.68079206,88.8740560587,704.489532088,0.0,220.879908,133.019064,46.0145591449,0.0117391587061,4.83426,41.1685599862
 05/16  17:00:00,1062.84673809,84.9281669694,692.407367788,0.0,220.879908,53.238744,40.3745573117,0.0,4.83426,35.5402973117
 05/16  18:00:00,1054.59498916,84.5215044073,684.658562569,0.0,220.879908,53.238744,40.5146266462,0.0,4.83426,35.6803666462
 05/16  19:00:00,1033.98619193,82.8777593522,665.972218434,0.0,220.879908,53.238744,13.5242735976,0.0,4.83426,8.69001359758
 05/16  20:00:00,1007.21062508,80.2802039481,636.315817016,0.0,220.879908,53.238744,22.1732892612,0.0,4.83426,17.3390292612
 05/16  21:00:00,118.181649432,0.0,0.0,0.0,43.513341876,52.539744,13.5120786103,0.0,4.83426,8.67781861027
 05/16  22:00:00,118.207078996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,119.101543271,0.0,0.0,0.0,43.513341876,52.539744,13.4677374536,0.0,4.83426,8.63347745355
 05/16  24:00:00,118.203021518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.180198115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.152661396,0.0,0.0,0.0,43.513341876,52.539744,13.4533122926,0.0,4.83426,8.61905229264
 05/17  03:00:00,118.131339082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.607911989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.554534556,0.0,0.0,0.0,43.513341876,52.539744,13.4532363354,0.0,4.83426,8.61897633539
 05/17  06:00:00,380.275578451,73.9062519918,196.776041339,0.0,43.513341876,53.238744,56.2379355701,51.3836755701,4.83426,0.02
 05/17  07:00:00,546.176189384,73.6381134278,190.830887726,0.0,220.879908,53.238744,27.4793259437,5.07931914412,4.83426,17.5657467996
 05/17  08:00:00,821.199430646,79.5411746647,366.765933437,0.0,220.879908,145.652643033,71.6254115421,0.00531186858739,36.25695,35.3631496735
 05/17  09:00:00,1011.78124691,81.7267465703,554.059238472,0.0,220.879908,145.652643033,80.9329394064,0.0,36.25695,44.6759894064
 05/17  10:00:00,1043.29457325,83.5459080929,576.94654633,0.0,220.879908,151.653867033,89.3860402048,0.0,48.3426,41.0434402048
 05/17  11:00:00,1077.75977185,85.8834716227,607.020200645,0.0,220.879908,151.653867033,96.9635840894,0.0,48.3426,48.6209840894
 05/17  12:00:00,1105.33361267,89.2937955175,630.998224289,0.0,220.879908,151.653867033,93.3828266341,0.0,48.3426,45.0402266341
 05/17  13:00:00,1112.71463114,92.7728766997,640.353110845,0.0,220.879908,145.652643033,78.3347791081,0.0112726094749,24.1713,54.1522064986
 05/17  14:00:00,1132.44452061,95.8581161335,656.571655422,0.0,220.879908,145.652643033,68.869060791,0.0,24.1713,44.697760791
 05/17  15:00:00,1151.39496415,99.4960629253,679.146154421,0.0,220.879908,137.835547516,49.6173231842,0.00689937785616,4.83426,44.7761638064
 05/17  16:00:00,1185.12122989,93.6437199399,723.789854586,0.0,220.879908,133.019064,40.3832449455,0.0115483681237,4.83426,35.5374365774
 05/17  17:00:00,1111.22491981,88.7950238738,734.921634067,0.0,220.879908,53.238744,40.3690688983,0.0,4.83426,35.5348088983
 05/17  18:00:00,1117.93548012,88.4490538277,742.068779005,0.0,220.879908,53.238744,40.5069975526,0.0,4.83426,35.6727375526
 05/17  19:00:00,1095.87669174,86.3164923144,721.817548051,0.0,220.879908,53.238744,22.1951168967,0.0,4.83426,17.3608568967
 05/17  20:00:00,1064.7912885,83.0353446079,688.496385079,0.0,220.879908,53.238744,13.5139247088,0.0,4.83426,8.67966470876
 05/17  21:00:00,432.942782222,2.22483117945,309.531643031,0.0,43.513341876,52.539744,13.5135511153,0.0,4.83426,8.67929111529
 05/17  22:00:00,320.302348071,1.78359359789,198.101298061,0.0,43.513341876,52.539744,13.4783755737,0.0,4.83426,8.64411557367
 05/17  23:00:00,119.247541173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.34649371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,118.312893262,0.0,0.0,0.0,43.513341876,52.539744,13.4531375091,0.0,4.83426,8.61887750911
 05/18  02:00:00,118.282109343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.257628543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.761519361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.699790812,0.0,0.0,0.0,43.513341876,52.539744,13.4533654833,0.0,4.83426,8.61910548335
 05/18  06:00:00,702.524754453,74.6785508551,516.055008751,0.0,43.513341876,53.238744,4.87086825896,0.0166082589564,4.83426,0.02
 05/18  07:00:00,876.410297907,74.2205441836,515.478993956,0.0,220.879908,53.238744,31.1700129512,0.0,4.83426,26.3357529512
 05/18  08:00:00,971.450536328,83.090178472,507.135684363,0.0,220.879908,145.652643033,62.7837988265,0.00478562736283,36.25695,26.5220631991
 05/18  09:00:00,1005.94834499,85.1198842007,539.198049145,0.0,220.879908,145.652643033,80.9291909936,0.0,36.25695,44.6722409936
 05/18  10:00:00,1049.90519789,88.0034574974,574.931598487,0.0,220.879908,151.653867033,93.0752473593,0.0,48.3426,44.7326473593
 05/18  11:00:00,1104.47067114,91.4708568508,625.088749023,0.0,220.879908,151.653867033,93.248540687,0.0,48.3426,44.905940687
 05/18  12:00:00,1144.416615,94.7272986884,662.790493156,0.0,220.879908,151.653867033,102.372675596,0.0,48.3426,54.0300755965
 05/18  13:00:00,1149.51411475,98.1154126466,670.644230522,0.0,220.879908,145.652643033,69.3111881471,0.0147659367399,24.1713,45.1251222104
 05/18  14:00:00,1151.73011101,99.9681075239,670.966267736,0.0,220.879908,145.652643033,68.86645596,0.0,24.1713,44.69515596
 05/18  15:00:00,1168.36912463,102.707743659,692.611483589,0.0,220.879908,137.835547516,49.6152265621,0.00682500784628,4.83426,44.7741415542
 05/18  16:00:00,1213.49727335,101.740101276,743.725240321,0.0,220.879908,133.019064,40.3814325037,0.0110115206668,4.83426,35.536160983
 05/18  17:00:00,1106.31864421,94.5081564879,723.889037393,0.0,220.879908,53.238744,40.3676127735,0.0,4.83426,35.5333527735
 05/18  18:00:00,1081.4884081,92.8289916956,701.22928686,0.0,220.879908,53.238744,40.4996532396,0.0,4.83426,35.6653932396
 05/18  19:00:00,1054.73142581,89.6964165391,677.671080524,0.0,220.879908,53.238744,22.194163814,0.0,4.83426,17.359903814
 05/18  20:00:00,1017.93878886,85.3680139986,639.973229474,0.0,220.879908,53.238744,13.512882508,0.0,4.83426,8.67862250799
 05/18  21:00:00,487.841009492,3.01860567452,363.095590796,0.0,43.513341876,52.539744,13.513883687,0.0,4.83426,8.67962368703
 05/18  22:00:00,254.254002719,1.75416441715,132.701333695,0.0,43.513341876,52.539744,13.478168507,0.0,4.83426,8.64390850701
 05/18  23:00:00,144.086067634,0.364671074158,24.2926721238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,177.124326224,1.09707020699,57.1022339496,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.172011009,0.0,0.0,0.0,43.513341876,52.539744,13.4532198684,0.0,4.83426,8.61895986836
 05/19  02:00:00,118.130225913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.094786378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.408366936,0.0,0.0,0.0,43.513341876,52.539744,13.4531016712,0.0,4.83426,8.61884167124
 05/19  05:00:00,119.992533529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,240.628835412,73.8845489289,61.0637366618,0.0,43.513341876,53.238744,208.463824793,203.609564793,4.83426,0.02
 05/19  07:00:00,463.095940753,73.6039833841,108.991585065,0.0,220.879908,53.238744,125.689528174,94.5195556689,4.83426,26.3357125055
 05/19  08:00:00,852.037419271,80.0372908726,396.836402849,0.0,220.879908,145.652643033,62.7815485511,0.00636107908465,36.25695,26.518237472
 05/19  09:00:00,1047.22311073,82.5904934091,588.409060901,0.0,220.879908,145.652643033,80.9242042519,0.0,36.25695,44.6672542519
 05/19  10:00:00,1079.8814657,85.1416137493,611.107077569,0.0,220.879908,151.653867033,93.0664821001,0.0,48.3426,44.7238821001
 05/19  11:00:00,1111.40256458,88.7343401508,636.863953278,0.0,220.879908,151.653867033,93.2414329954,0.0,48.3426,44.8988329954
 05/19  12:00:00,1121.09891394,92.8349412137,642.478013443,0.0,220.879908,151.653867033,98.0433788658,0.0,48.3426,49.7007788658
 05/19  13:00:00,1117.67729737,96.6328141154,640.763108768,0.0,220.879908,145.652643033,73.6276159498,0.00889972485565,24.1713,49.4474162249
 05/19  14:00:00,1127.96404829,99.2998421966,647.942902341,0.0,220.879908,145.652643033,68.8583366007,0.0,24.1713,44.6870366007
 05/19  15:00:00,1149.30585559,101.691980256,674.510870475,0.0,220.879908,137.835547516,49.6061887585,0.00684864961635,4.83426,44.7650801089
 05/19  16:00:00,1196.10490525,98.7478504841,729.544963884,0.0,220.879908,133.019064,40.374661352,0.0110360173025,4.83426,35.5293653347
 05/19  17:00:00,1110.34280542,92.3753481725,730.737509436,0.0,220.879908,53.238744,40.3603291831,0.0,4.83426,35.5260691831
 05/19  18:00:00,1101.87996309,91.3677667589,723.734500593,0.0,220.879908,53.238744,40.4965345883,0.0,4.83426,35.6622745883
 05/19  19:00:00,1074.33029581,88.7374203709,699.496463755,0.0,220.879908,53.238744,22.1932949784,0.0,4.83426,17.3590349784
 05/19  20:00:00,1037.36510125,84.7617142598,661.38020278,0.0,220.879908,53.238744,13.5130265962,0.0,4.83426,8.67876659624
 05/19  21:00:00,415.138196551,3.06826895682,291.426928294,0.0,43.513341876,52.539744,13.5136799108,0.0,4.83426,8.67941991082
 05/19  22:00:00,169.648326111,0.729342148315,50.0870589172,0.0,43.513341876,52.539744,13.477598094,0.0,4.83426,8.64333809397
 05/19  23:00:00,173.792126119,1.0985425269,52.9359146043,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.219896704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.168435616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.121389398,0.0,0.0,0.0,43.513341876,52.539744,13.445717836,0.0,4.83426,8.61145783597
 05/20  03:00:00,118.080989019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.510976801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.431511211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,103.492737979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.47102191,0.0,0.0,0.0,43.513341876,52.539744,13.4462127011,0.0,4.83426,8.61195270106
 05/20  08:00:00,100.610950525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,119.085523672,0.370223165597,17.8025010114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,138.864271406,0.729342148315,36.950191292,0.0,43.513341876,52.539744,22.2557841777,0.0,4.83426,17.4215241777
 05/20  11:00:00,172.667987402,1.10055591996,69.2277702936,0.0,43.513341876,52.539744,10.4763226141,0.0,4.83426,5.6420626141
 05/20  12:00:00,226.525626901,1.7905260979,122.609761977,0.0,43.513341876,52.539744,7.86500142177,0.0,4.83426,3.03074142177
 05/20  13:00:00,348.102591877,4.87566830519,239.743837324,0.0,43.513341876,52.539744,13.4815717098,0.0,4.83426,8.64731170976
 05/20  14:00:00,370.345924682,8.31704334244,258.367669284,0.0,43.513341876,52.539744,13.4818364014,0.0,4.83426,8.64757640137
 05/20  15:00:00,387.18965946,9.37234378295,273.998965531,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,434.027178178,11.0532178541,318.835232677,0.0,43.513341876,52.539744,13.4462309364,0.0,4.83426,8.61197093639
 05/20  17:00:00,403.627490267,8.2014771922,291.532979129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,426.624976364,4.59895132556,317.840029489,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,379.422766621,4.2540372556,270.900719235,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,321.711483908,4.0883346046,208.140431234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,232.411116945,2.63331176495,109.8232865,0.0,43.513341876,52.539744,31.2522002169,0.0,4.83426,26.4179402169
 05/20  22:00:00,168.163242355,1.18898919231,48.1955718285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.983709309,0.0,0.0,0.0,43.513341876,52.539744,13.4460795469,0.0,4.83426,8.61181954692
 05/20  24:00:00,118.125090843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.108521836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.092841959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.081362659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.558761803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.515880998,0.0,0.0,0.0,43.513341876,52.539744,13.4462077244,0.0,4.83426,8.61194772442
 05/21  06:00:00,103.60560464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.502901349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.515126069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.532229843,0.0,0.0,0.0,43.513341876,52.539744,13.4529450971,0.0,4.83426,8.61868509712
 05/21  10:00:00,100.501291177,0.0,0.0,0.0,43.513341876,52.539744,13.5551421761,0.0,4.83426,8.72088217607
 05/21  11:00:00,101.28484037,0.0,0.0,0.0,43.513341876,52.539744,13.4883023418,0.0,4.83426,8.65404234181
 05/21  12:00:00,100.434976404,0.0,0.0,0.0,43.513341876,52.539744,13.4885782789,0.0,4.83426,8.65431827889
 05/21  13:00:00,100.506157232,0.0,0.0,0.0,43.513341876,52.539744,13.4879523242,0.0,4.83426,8.65369232421
 05/21  14:00:00,100.532305719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,100.507567088,0.0,0.0,0.0,43.513341876,52.539744,13.4812624303,0.0,4.83426,8.64700243028
 05/21  16:00:00,100.299468619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,100.275157616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,100.257600479,0.0,0.0,0.0,43.513341876,52.539744,13.4461018273,0.0,4.83426,8.6118418273
 05/21  19:00:00,100.710381494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,106.584352984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.248135412,0.0,0.0,0.0,43.513341876,52.539744,31.2471979403,0.0,4.83426,26.4129379403
 05/21  22:00:00,117.86770346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.726060429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.833784711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.824255028,0.0,0.0,0.0,43.513341876,52.539744,13.4530481083,0.0,4.83426,8.6187881083
 05/22  02:00:00,117.81333782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.80891196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.234585448,0.0,0.0,0.0,43.513341876,52.539744,13.4528704464,0.0,4.83426,8.61861044641
 05/22  05:00:00,118.201603401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,177.445943501,73.5210641729,0.00342555635484,0.0,43.513341876,53.238744,523.736677562,518.882417562,4.83426,0.02
 05/22  07:00:00,359.206440357,73.5210641729,6.94169269564,0.0,220.879908,53.238744,375.16813628,344.005062955,4.83426,26.3288133243
 05/22  08:00:00,471.495073651,74.1691287951,25.7778526036,0.0,220.879908,145.652643033,250.63472628,187.866985925,36.25695,26.5107903549
 05/22  09:00:00,579.509759713,75.2615342623,131.185804176,0.0,220.879908,145.652643033,171.791037836,90.8837271561,36.25695,44.65036068
 05/22  10:00:00,851.140806758,76.1995968629,393.345012818,0.0,220.879908,151.653867033,94.7675019523,1.71967228257,48.3426,44.7052296697
 05/22  11:00:00,963.963553663,77.2354783354,503.571972986,0.0,220.879908,151.653867033,93.2314415323,0.0116591911254,48.3426,44.8771823411
 05/22  12:00:00,975.609367923,78.5541120291,514.293685424,0.0,220.879908,151.653867033,93.3515051483,0.0,48.3426,45.0089051483
 05/22  13:00:00,962.255450355,79.6924912032,505.214517964,0.0,220.879908,145.652643033,78.2788655543,0.00765656883676,24.1713,54.0999089854
 05/22  14:00:00,960.728262727,80.5348520606,502.821202769,0.0,220.879908,145.652643033,68.8386820804,0.0,24.1713,44.6673820804
 05/22  15:00:00,961.106717838,81.3171005569,510.218877638,0.0,220.879908,137.835547516,40.6392413985,0.00637630943931,4.83426,35.798605089
 05/22  16:00:00,933.913297338,76.9597517732,493.657600763,0.0,220.879908,133.019064,40.3768074366,0.0211106082676,4.83426,35.5214368284
 05/22  17:00:00,676.94408593,74.7180340537,319.990180728,0.0,220.879908,53.238744,43.3643251184,3.00877953792,4.83426,35.5212855805
 05/22  18:00:00,579.69597471,74.3529660612,223.900974326,0.0,220.879908,53.238744,74.3693053294,24.9778041274,4.83426,44.557241202
 05/22  19:00:00,505.832287764,74.0868614374,150.669257959,0.0,220.879908,53.238744,62.2518997894,48.7287356968,4.83426,8.68890409258
 05/22  20:00:00,407.31728092,73.8775392284,47.8117393236,0.0,220.879908,53.238744,100.524599176,87.0120541787,4.83426,8.67828499737
 05/22  21:00:00,118.114749602,0.0,0.0,0.0,43.513341876,52.539744,13.512760837,0.0,4.83426,8.67850083699
 05/22  22:00:00,117.836035305,0.0,0.0,0.0,43.513341876,52.539744,13.4770270034,0.0,4.83426,8.64276700337
 05/22  23:00:00,118.764059774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,117.848666994,0.0,0.0,0.0,43.513341876,52.539744,13.4531117144,0.0,4.83426,8.61885171436
 05/23  01:00:00,117.837681991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.827891043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.822575132,0.0,0.0,0.0,43.513341876,52.539744,13.4529009033,0.0,4.83426,8.61864090328
 05/23  04:00:00,119.936463577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,119.609985842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,178.147375749,73.5210641729,0.00358911851055,0.0,43.513341876,53.238744,520.275460153,515.421200153,4.83426,0.02
 05/23  07:00:00,358.875804988,73.5210641729,6.60305493052,0.0,220.879908,53.238744,368.968963801,337.810665099,4.83426,26.3240387015
 05/23  08:00:00,571.643123813,74.3144454732,124.348127284,0.0,220.879908,145.652643033,155.882066733,93.1170092864,36.25695,26.5081074468
 05/23  09:00:00,676.826893735,75.3902167612,227.365679127,0.0,220.879908,145.652643033,89.713027775,8.80964975101,36.25695,44.646428024
 05/23  10:00:00,747.668073663,76.1843686341,290.962900021,0.0,220.879908,151.653867033,93.0419911501,0.0,48.3426,44.6993911501
 05/23  11:00:00,865.103660817,77.0686102115,405.767564213,0.0,220.879908,151.653867033,93.2303298583,0.0117959890161,48.3426,44.8759338693
 05/23  12:00:00,977.676740201,78.4280652484,516.838072505,0.0,220.879908,151.653867033,93.3378867456,0.0,48.3426,44.9952867456
 05/23  13:00:00,981.319286908,80.271346968,525.023874978,0.0,220.879908,145.652643033,78.2810528927,0.0158286039091,24.1713,54.0939242888
 05/23  14:00:00,983.844752832,82.1062347141,526.446687395,0.0,220.879908,145.652643033,68.8308876053,0.0,24.1713,44.6595876053
 05/23  15:00:00,1027.78025697,84.5143193593,575.393115779,0.0,220.879908,137.835547516,49.5744424512,0.00528733815753,4.83426,44.7348951131
 05/23  16:00:00,1060.17414688,80.8362774694,616.285704606,0.0,220.879908,133.019064,35.519624529,0.0120504397844,4.83426,30.6733140893
 05/23  17:00:00,915.443110596,78.4657987796,553.771043758,0.0,220.879908,53.238744,36.3090125833,0.0,4.83426,31.4747525833
 05/23  18:00:00,817.331945718,78.5538569154,455.941845901,0.0,220.879908,53.238744,49.3873087817,0.0,4.83426,44.5530487817
 05/23  19:00:00,717.179092743,77.7802450074,357.194388329,0.0,220.879908,53.238744,13.5231835838,0.0,4.83426,8.68892358383
 05/23  20:00:00,590.018585423,76.3502095342,226.353695909,0.0,220.879908,53.238744,14.2019596598,0.689382661527,4.83426,8.6783169983
 05/23  21:00:00,117.918334892,0.0,0.0,0.0,43.513341876,52.539744,13.5122732317,0.0,4.83426,8.67801323175
 05/23  22:00:00,117.960486888,0.0,0.0,0.0,43.513341876,52.539744,13.4771325999,0.0,4.83426,8.64287259988
 05/23  23:00:00,118.877106839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.959738715,0.0,0.0,0.0,43.513341876,52.539744,13.4529567123,0.0,4.83426,8.61869671228
 05/24  01:00:00,117.93843983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.914266136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.897943225,0.0,0.0,0.0,43.513341876,52.539744,13.4530470495,0.0,4.83426,8.61878704947
 05/24  04:00:00,118.31888569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.271712939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,177.451960418,73.5210641729,0.00430968650515,0.0,43.513341876,53.238744,444.175113681,439.320853681,4.83426,0.02
 05/24  07:00:00,361.176115135,73.5210641729,8.87125112228,0.0,220.879908,53.238744,333.790192575,302.633519563,4.83426,26.3224130112
 05/24  08:00:00,536.740877921,75.3425714027,88.9254293083,0.0,220.879908,145.652643033,135.436966537,72.6715736445,36.25695,26.5084428924
 05/24  09:00:00,644.65265348,76.9562572583,194.074960343,0.0,220.879908,145.652643033,81.357657904,0.460602634332,36.25695,44.6401052696
 05/24  10:00:00,718.745655902,78.0609758219,260.742591476,0.0,220.879908,151.653867033,93.0349825606,0.0,48.3426,44.6923825606
 05/24  11:00:00,864.008470328,79.7532301586,402.513895218,0.0,220.879908,151.653867033,93.2097374337,0.0,48.3426,44.8671374337
 05/24  12:00:00,956.820101765,82.0693386166,493.51779073,0.0,220.879908,151.653867033,93.3309786864,0.0,48.3426,44.9883786864
 05/24  13:00:00,992.621909093,84.8604031834,532.481294525,0.0,220.879908,145.652643033,78.2665884817,0.0137459183916,24.1713,54.0815425633
 05/24  14:00:00,1028.02876347,88.1176557162,564.142818613,0.0,220.879908,145.652643033,68.8229399646,0.0,24.1713,44.6516399646
 05/24  15:00:00,1047.7884654,91.0800347089,588.097131979,0.0,220.879908,137.835547516,40.6225103581,0.0,4.83426,35.7882503581
 05/24  16:00:00,1067.39537498,84.0391052043,619.717799243,0.0,220.879908,133.019064,40.3583979779,0.012271868864,4.83426,35.5118661091
 05/24  17:00:00,935.656191954,79.3346817094,573.292594375,0.0,220.879908,53.238744,40.3419569228,0.0,4.83426,35.5076969228
 05/24  18:00:00,830.862121513,78.3074553495,469.953984714,0.0,220.879908,53.238744,49.3763679335,0.0,4.83426,44.5421079335
 05/24  19:00:00,714.035773683,77.2778824966,354.210628637,0.0,220.879908,53.238744,13.5218355768,0.0,4.83426,8.68757557682
 05/24  20:00:00,573.215049355,76.2350036196,212.426504803,0.0,220.879908,53.238744,15.4447631224,1.93351499183,4.83426,8.6769881306
 05/24  21:00:00,118.263528007,0.0,0.0,0.0,43.513341876,52.539744,13.5120563998,0.0,4.83426,8.67779639979
 05/24  22:00:00,117.957476505,0.0,0.0,0.0,43.513341876,52.539744,13.4773108332,0.0,4.83426,8.64305083323
 05/24  23:00:00,118.868675617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,117.938702627,0.0,0.0,0.0,43.513341876,52.539744,13.4530340373,0.0,4.83426,8.61877403729
 05/25  01:00:00,117.90998145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.877871629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.855470285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.264783016,0.0,0.0,0.0,43.513341876,52.539744,13.4527796282,0.0,4.83426,8.61851962819
 05/25  05:00:00,118.21764759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,177.49172042,73.5210641729,0.00442013286466,0.0,43.513341876,53.238744,662.757742961,657.903482961,4.83426,0.02
 05/25  07:00:00,352.137700549,73.5210641729,0.0,0.0,220.879908,53.238744,543.651248577,512.495995917,4.83426,26.3209926597
 05/25  08:00:00,457.094553439,74.7868075011,11.0582795461,0.0,220.879908,145.652643033,300.904988085,238.146669928,36.25695,26.5013681573
 05/25  09:00:00,647.721482466,76.5203976501,197.463320697,0.0,220.879908,145.652643033,106.292625799,25.3981310852,36.25695,44.6375447133
 05/25  10:00:00,893.308388583,77.9777627734,433.905487734,0.0,220.879908,151.653867033,86.3304473685,0.0,48.3426,37.9878473685
 05/25  11:00:00,986.063847214,79.3768095527,524.083333166,0.0,220.879908,151.653867033,99.9199161381,0.0,48.3426,51.5773161381
 05/25  12:00:00,1021.64029735,81.8214135138,557.707606422,0.0,220.879908,151.653867033,93.3308517934,0.0,48.3426,44.9882517934
 05/25  13:00:00,1008.00115971,84.3833587852,547.410765738,0.0,220.879908,145.652643033,78.2455588029,0.0120436883412,24.1713,54.0622151146
 05/25  14:00:00,931.21773053,86.1757310325,470.136597646,0.0,220.879908,145.652643033,59.9223553594,0.0278016842179,24.1713,35.7232536752
 05/25  15:00:00,967.104177638,88.3932008039,511.454307121,0.0,220.879908,137.835547516,49.5631058165,0.00644630209831,4.83426,44.7223995144
 05/25  16:00:00,969.978823955,82.7160545764,525.097252033,0.0,220.879908,133.019064,40.3567041696,0.0152028011219,4.83426,35.5072413685
 05/25  17:00:00,830.487669645,78.9492241897,469.090845506,0.0,220.879908,53.238744,40.3402590868,0.0,4.83426,35.5059990868
 05/25  18:00:00,844.411937672,78.8663462877,482.869492367,0.0,220.879908,53.238744,40.4685490398,0.0,4.83426,35.6342890398
 05/25  19:00:00,753.438184725,78.3134942412,392.377806157,0.0,220.879908,53.238744,22.189620373,0.0,4.83426,17.355360373
 05/25  20:00:00,598.179333577,76.9410921092,236.526288272,0.0,220.879908,53.238744,14.0668552723,0.555646247101,4.83426,8.67694902523
 05/25  21:00:00,118.268576694,0.0,0.0,0.0,43.513341876,52.539744,13.5119501908,0.0,4.83426,8.67769019079
 05/25  22:00:00,117.960629943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,118.87103175,0.0,0.0,0.0,43.513341876,52.539744,13.4665114045,0.0,4.83426,8.63225140445
 05/25  24:00:00,117.942395279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.912019146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.878359277,0.0,0.0,0.0,43.513341876,52.539744,13.4527833627,0.0,4.83426,8.61852336275
 05/26  03:00:00,117.855677522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,119.952742442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,119.612573774,0.0,0.0,0.0,43.513341876,52.539744,13.4528444246,0.0,4.83426,8.61858442459
 05/26  06:00:00,178.18055232,73.5210641729,0.0044682850815,0.0,43.513341876,53.238744,661.338136529,656.483876529,4.83426,0.02
 05/26  07:00:00,352.149692006,73.5210641729,0.0,0.0,220.879908,53.238744,528.861742985,506.475703184,4.83426,17.5517798003
 05/26  08:00:00,500.627000622,75.0354115545,53.691968449,0.0,220.879908,145.652643033,238.121663661,166.533499546,36.25695,35.3312141149
 05/26  09:00:00,627.457096428,76.6187707242,177.162934769,0.0,220.879908,145.652643033,79.1903001832,7.22614310958,36.25695,35.7072070736
 05/26  10:00:00,808.364341153,77.7746692205,349.770255722,0.0,220.879908,151.653867033,93.0230553015,0.0,48.3426,44.6804553015
 05/26  11:00:00,895.146214342,79.0196293566,434.132315354,0.0,220.879908,151.653867033,93.1888031315,0.0,48.3426,44.8462031315
 05/26  12:00:00,1034.51748657,81.4138671088,571.327602747,0.0,220.879908,151.653867033,102.306953348,0.0,48.3426,53.9643533477
 05/26  13:00:00,1056.70388335,84.8388869014,594.915673481,0.0,220.879908,145.652643033,69.2409704392,0.0112033360571,24.1713,45.0584671031
 05/26  14:00:00,1062.59169323,88.5010562597,596.516273871,0.0,220.879908,145.652643033,68.8123912434,0.0,24.1713,44.6410912434
 05/26  15:00:00,1066.15826004,91.9462238333,604.307432636,0.0,220.879908,137.835547516,49.5547468384,0.0,4.83426,44.7204868384
 05/26  16:00:00,1087.88293591,85.9986143651,637.878401508,0.0,220.879908,133.019064,40.3432606204,0.0122699579116,4.83426,35.4967306625
 05/26  17:00:00,990.307721671,82.0879344343,624.591124737,0.0,220.879908,53.238744,34.6977564156,0.0,4.83426,29.8634964156
 05/26  18:00:00,990.878667233,81.9089839169,625.370126348,0.0,220.879908,53.238744,46.1172717876,0.0,4.83426,41.2830117876
 05/26  19:00:00,975.414926415,80.6867975332,611.60775524,0.0,220.879908,53.238744,13.5221478017,0.0,4.83426,8.68788780167
 05/26  20:00:00,852.317300431,78.4722800717,488.451823347,0.0,220.879908,53.238744,13.5115825607,0.0,4.83426,8.6773225607
 05/26  21:00:00,118.089048898,0.0,0.0,0.0,43.513341876,52.539744,13.5117075347,0.0,4.83426,8.67744753468
 05/26  22:00:00,118.119353117,0.0,0.0,0.0,43.513341876,52.539744,13.4770777846,0.0,4.83426,8.64281778463
 05/26  23:00:00,119.023166117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.119210392,0.0,0.0,0.0,43.513341876,52.539744,13.4526808334,0.0,4.83426,8.6184208334
 05/27  01:00:00,118.097438252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,118.076405456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.062918272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.530783006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.486458622,0.0,0.0,0.0,43.513341876,52.539744,13.4458312364,0.0,4.83426,8.6115712364
 05/27  06:00:00,103.576360382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.498746351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.605263391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.731100885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.783203338,0.0,0.0,0.0,43.513341876,52.539744,22.2499552818,0.0,4.83426,17.4156952818
 05/27  11:00:00,220.632683556,1.09736867824,116.938826042,0.0,43.513341876,52.539744,13.4868046952,0.0,4.83426,8.65254469522
 05/27  12:00:00,201.11996744,1.01297590022,98.2969729857,0.0,43.513341876,52.539744,13.4859748535,0.0,4.83426,8.65171485348
 05/27  13:00:00,362.762846362,3.78186345345,255.610725265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,442.717543854,9.37500350528,329.281512883,0.0,43.513341876,52.539744,13.4806171593,0.0,4.83426,8.64635715932
 05/27  15:00:00,513.267580335,10.6380109814,398.073799506,0.0,43.513341876,52.539744,13.4806217638,0.0,4.83426,8.64636176377
 05/27  16:00:00,577.754091936,8.67658853844,464.119809318,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,532.13334466,10.8062617398,416.856688184,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,580.73742297,10.0518805007,465.687578063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,501.275544567,4.05935175781,392.225853494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,549.554767274,4.84402891697,436.178259419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,477.440778021,3.91631492217,350.625380325,0.0,43.513341876,52.539744,31.2335718366,0.0,4.83426,26.3993118366
 05/27  22:00:00,276.100404523,1.87381601648,154.182410117,0.0,43.513341876,52.539744,13.4459915007,0.0,4.83426,8.61173150066
 05/27  23:00:00,204.390051365,1.0506426114,83.3124975182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.219000139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.182758482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.145021787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.114071515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.579218036,0.0,0.0,0.0,43.513341876,52.539744,13.4458610298,0.0,4.83426,8.61160102979
 05/28  05:00:00,118.511624259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,103.577144367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.529122489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,146.225136401,0.369291964299,44.6740683604,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,225.868660093,1.0993860936,122.524550039,0.0,43.513341876,52.539744,13.4511293879,0.0,4.83426,8.61686938791
 05/28  10:00:00,232.930356955,5.24792684531,125.495039631,0.0,43.513341876,52.539744,13.5524557579,0.0,4.83426,8.71819575785
 05/28  11:00:00,371.836599969,7.69769555196,259.85012839,0.0,43.513341876,52.539744,13.4871298592,0.0,4.83426,8.65286985921
 05/28  12:00:00,430.067502668,8.39375308158,317.829119125,0.0,43.513341876,52.539744,13.4873528579,0.0,4.83426,8.65309285795
 05/28  13:00:00,514.984626253,11.8230328834,398.582522996,0.0,43.513341876,52.539744,13.4874567065,0.0,4.83426,8.65319670654
 05/28  14:00:00,557.56569167,10.8145298593,441.873386597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,610.874050228,13.0316714989,492.523072938,0.0,43.513341876,52.539744,13.4804598563,0.0,4.83426,8.64619985633
 05/28  16:00:00,631.133527328,11.6613661052,514.032958426,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,632.127016802,13.2934568651,513.556217896,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,640.635676462,11.5930435061,523.568329312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,617.399315198,12.3197851615,499.2410138,0.0,43.513341876,52.539744,13.4459418705,0.0,4.83426,8.61168187046
 05/28  20:00:00,589.530532916,8.70199087326,472.02273806,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,577.543718855,4.62727139841,449.218438679,0.0,43.513341876,52.539744,31.2317082132,0.0,4.83426,26.3974482132
 05/28  22:00:00,546.798745106,3.94966610424,419.761310377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,451.773967544,3.3264662805,325.701000681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,279.668578386,1.79690506265,157.785254318,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,144.89643691,0.368492041432,25.9717514348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,169.542037073,0.729342148315,49.9924823784,0.0,43.513341876,52.539744,13.4446014055,0.0,4.83426,8.61034140549
 05/29  03:00:00,118.188393527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.679174002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.618538192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,103.687071465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.598690542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,170.189463526,1.09905998796,67.6083763265,0.0,43.513341876,52.539744,13.4526570493,0.0,4.83426,8.61839704929
 05/29  09:00:00,138.527023394,0.372558199569,36.955661952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,388.490852382,3.14684482036,281.538753196,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,417.850450838,7.13008529955,305.996107884,0.0,43.513341876,52.539744,13.4515314876,0.0,4.83426,8.61727148763
 05/29  12:00:00,379.955385296,7.43911375314,269.006771907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,418.923558084,10.5838287822,304.504512973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,605.769512129,11.2758578851,489.02149623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,559.81346034,12.6705720635,442.213024984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,657.576017,12.1361344289,539.668649462,0.0,43.513341876,52.539744,13.4459125914,0.0,4.83426,8.6116525914
 05/29  17:00:00,576.7716237,12.9740596771,458.942004668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,672.69585559,12.5089881518,554.288260993,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,577.653501308,11.7489568313,460.404137095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,635.750474363,9.5183111286,516.964753672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,527.91525069,5.8823804962,399.234507579,0.0,43.513341876,52.539744,13.4447990707,0.0,4.83426,8.6105390707
 05/29  22:00:00,573.798950964,4.85127254968,444.990862109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,484.207644482,3.19221707399,357.529412221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,447.883748034,2.64380992964,323.367380064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,307.121049457,1.59173655018,185.157867837,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,238.77554382,1.09809470349,118.032802616,0.0,43.513341876,52.539744,13.4526949369,0.0,4.83426,8.6184349369
 05/30  03:00:00,118.230141675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.793866236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,120.35923862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,695.462810947,75.0259799867,507.196251329,0.0,43.513341876,53.238744,13.4964112399,0.0437711741688,4.83426,8.61838006573
 05/30  07:00:00,866.800074059,74.5203012393,504.04944405,0.0,220.879908,53.238744,22.381143605,0.0,4.83426,17.546883605
 05/30  08:00:00,944.154315884,83.5236720237,478.949604093,0.0,220.879908,145.652643033,71.5718845516,0.0,36.25695,35.3149345516
 05/30  09:00:00,956.146114208,85.0483578193,489.183037028,0.0,220.879908,145.652643033,71.9414870274,0.0,36.25695,35.6845370274
 05/30  10:00:00,1003.2727836,87.3406762768,528.0326897,0.0,220.879908,151.653867033,92.9994283271,0.0,48.3426,44.6568283271
 05/30  11:00:00,1050.04727893,90.6706782047,571.285115654,0.0,220.879908,151.653867033,93.1614926697,0.0,48.3426,44.8188926697
 05/30  12:00:00,1071.49090225,93.7461776461,590.131863228,0.0,220.879908,151.653867033,93.292038783,0.0,48.3426,44.949438783
 05/30  13:00:00,1078.19779932,96.5375039372,599.71172711,0.0,220.879908,145.652643033,78.1997466963,0.0112978111505,24.1713,54.0171488851
 05/30  14:00:00,1099.69188851,99.001783964,618.45365442,0.0,220.879908,145.652643033,59.8736308973,0.0,24.1713,35.7023308973
 05/30  15:00:00,1115.68483278,100.339381472,640.46356156,0.0,220.879908,137.835547516,49.5269996081,0.0,4.83426,44.6927396081
 05/30  16:00:00,1150.53989712,93.9642772087,686.730527141,0.0,220.879908,133.019064,40.3271605196,0.0116543651986,4.83426,35.4812461544
 05/30  17:00:00,1065.83739464,88.8059312986,687.557980899,0.0,220.879908,53.238744,40.3174635966,0.0,4.83426,35.4832035966
 05/30  18:00:00,1080.87581889,88.7466595464,702.971809085,0.0,220.879908,53.238744,40.4448117629,0.0,4.83426,35.6105517629
 05/30  19:00:00,1064.43754175,86.9682370619,689.194082604,0.0,220.879908,53.238744,13.520468016,0.0,4.83426,8.68620801595
 05/30  20:00:00,1022.87817121,84.2907684655,648.249077605,0.0,220.879908,53.238744,13.5101379197,0.0,4.83426,8.67587791975
 05/30  21:00:00,481.183124472,2.22334438117,357.763929757,0.0,43.513341876,52.539744,13.510826278,0.0,4.83426,8.67656627797
 05/30  22:00:00,288.206572335,1.49130183267,166.597373386,0.0,43.513341876,52.539744,13.4765124909,0.0,4.83426,8.64225249089
 05/30  23:00:00,119.145138829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.23511385,0.0,0.0,0.0,43.513341876,52.539744,13.4524040967,0.0,4.83426,8.61814409665
 05/31  01:00:00,118.189707556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.14571193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.107894984,0.0,0.0,0.0,43.513341876,52.539744,13.452664089,0.0,4.83426,8.61840408899
 05/31  04:00:00,118.550727185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.477504164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,248.610882741,73.9669167861,72.5451880779,0.0,43.513341876,53.238744,185.964321649,181.110061649,4.83426,0.02
 05/31  07:00:00,438.414413024,73.70633611,84.5817298705,0.0,220.879908,53.238744,157.000886197,125.856428652,4.83426,26.3101975448
 05/31  08:00:00,622.318238869,80.0807522505,168.882716593,0.0,220.879908,145.652643033,64.4916443215,1.74710210476,36.25695,26.4875922168
 05/31  09:00:00,813.690604492,82.2867876442,356.839195805,0.0,220.879908,145.652643033,80.8589017108,0.0,36.25695,44.6019517108
 05/31  10:00:00,953.650309412,84.2876846047,488.148719208,0.0,220.879908,151.653867033,84.0661650106,0.0,48.3426,35.7235650106
 05/31  11:00:00,943.246250443,86.0498194811,475.376348486,0.0,220.879908,151.653867033,93.1521292303,0.0,48.3426,44.8095292303
 05/31  12:00:00,1002.51230085,88.9170246442,532.290237315,0.0,220.879908,151.653867033,102.267343514,0.0,48.3426,53.9247435143
 05/31  13:00:00,1029.20706759,91.800555479,561.532757022,0.0,220.879908,145.652643033,69.2025639461,0.0118645356503,24.1713,45.0193994104
 05/31  14:00:00,1044.51839164,93.7910321796,574.193951253,0.0,220.879908,145.652643033,68.7848971066,0.0,24.1713,44.6135971066
 05/31  15:00:00,1056.05847427,95.9860328265,591.023777889,0.0,220.879908,137.835547516,40.5934409018,0.0070958272479,4.83426,35.7520850746
 05/31  16:00:00,1081.48849612,88.9154450691,628.854313153,0.0,220.879908,133.019064,40.3276523701,0.0117803738952,4.83426,35.4816119962
 05/31  17:00:00,984.263904081,83.843287397,616.850738475,0.0,220.879908,53.238744,40.3090743171,0.0,4.83426,35.4748143171
 05/31  18:00:00,972.684253203,83.4291602594,605.461938154,0.0,220.879908,53.238744,40.4384502917,0.0,4.83426,35.6041902917
 05/31  19:00:00,962.608751616,82.2932544442,596.349214529,0.0,220.879908,53.238744,22.1873771944,0.0,4.83426,17.3531171944
 05/31  20:00:00,873.744300541,80.3823282241,507.276926174,0.0,220.879908,53.238744,13.5100844637,0.0,4.83426,8.67582446369
 05/31  21:00:00,173.374122634,1.09736043409,53.3219062815,0.0,43.513341876,52.539744,13.5090622045,0.0,4.83426,8.67480220447
 05/31  22:00:00,118.138633389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,119.018064896,0.0,0.0,0.0,43.513341876,52.539744,13.4660230582,0.0,4.83426,8.63176305825
 05/31  24:00:00,118.07950103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.027057477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,117.980385015,0.0,0.0,0.0,43.513341876,52.539744,13.4524434337,0.0,4.83426,8.61818343374
 06/01  03:00:00,117.936464615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.323596846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,118.315093963,0.0,0.0,0.0,43.513341876,52.539744,13.4523812307,0.0,4.83426,8.61812123067
 06/01  06:00:00,174.508212228,73.5627026017,0.00560377538506,0.0,43.513341876,53.238744,361.360573556,356.506313556,4.83426,0.02
 06/01  07:00:00,363.267697836,73.5210641729,11.001251789,0.0,220.879908,53.238744,295.244358839,272.867078955,4.83426,17.5430198841
 06/01  08:00:00,577.304035437,77.312192029,127.158581883,0.0,220.879908,145.652643033,119.68449734,48.1167236775,36.25695,35.3108236626
 06/01  09:00:00,719.810603562,79.3581463926,266.105881715,0.0,220.879908,145.652643033,71.9341636486,0.0,36.25695,35.6772136486
 06/01  10:00:00,831.844044806,81.147468362,369.34283347,0.0,220.879908,151.653867033,92.985753928,0.0,48.3426,44.643153928
 06/01  11:00:00,977.69020029,83.4020842205,511.423767413,0.0,220.879908,151.653867033,93.1515761935,0.0,48.3426,44.8089761935
 06/01  12:00:00,1057.45308715,86.6068491736,588.136276995,0.0,220.879908,151.653867033,93.2766097363,0.0,48.3426,44.9340097363
 06/01  13:00:00,1064.31917754,89.9547131703,597.189811506,0.0,220.879908,145.652643033,78.1803479189,0.0120009091651,24.1713,53.9970470097
 06/01  14:00:00,1074.92136643,93.3625553118,604.180748207,0.0,220.879908,145.652643033,59.8609192892,0.0,24.1713,35.6896192892
 06/01  15:00:00,1097.79510824,97.533532432,630.533857858,0.0,220.879908,137.835547516,49.5198044178,0.00677477573114,4.83426,44.678769642
 06/01  16:00:00,1129.28346865,92.8759485771,671.386917858,0.0,220.879908,133.019064,40.3201894946,0.011604481563,4.83426,35.474325013
 06/01  17:00:00,1037.45574626,87.4112250532,664.663283705,0.0,220.879908,53.238744,36.3661956887,0.0,4.83426,31.5319356887
 06/01  18:00:00,1037.29729166,86.7251167635,665.03371639,0.0,220.879908,53.238744,44.3865473478,0.0,4.83426,39.5522873478
 06/01  19:00:00,1022.4552641,84.6852606872,652.544202599,0.0,220.879908,53.238744,13.5197462012,0.0,4.83426,8.68548620122
 06/01  20:00:00,961.386650229,81.563253634,592.238539453,0.0,220.879908,53.238744,13.5174061461,0.00814043633199,4.83426,8.67500570981
 06/01  21:00:00,195.457481791,1.09748103181,75.216296472,0.0,43.513341876,52.539744,13.5098203637,0.0,4.83426,8.67556036371
 06/01  22:00:00,155.403331155,1.09745982141,35.8088527631,0.0,43.513341876,52.539744,13.4758797267,0.0,4.83426,8.64161972666
 06/01  23:00:00,118.976859571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.031594247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,118.002455677,0.0,0.0,0.0,43.513341876,52.539744,13.4523694817,0.0,4.83426,8.61810948165
 06/02  02:00:00,118.016590583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.034327302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.304488269,0.0,0.0,0.0,43.513341876,52.539744,13.4522852166,0.0,4.83426,8.61802521659
 06/02  05:00:00,119.955386405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,232.312391716,73.6391969933,56.1819989396,0.0,43.513341876,53.238744,220.025935209,215.171675209,4.83426,0.02
 06/02  07:00:00,418.721645653,73.5628414788,65.3665475958,0.0,220.879908,53.238744,195.379977997,164.240865705,4.83426,26.3048522918
 06/02  08:00:00,587.571500533,78.4711335222,135.845230827,0.0,220.879908,145.652643033,75.1042752565,12.3641054948,36.25695,26.4832197616
 06/02  09:00:00,782.259345942,80.7807114232,326.884121378,0.0,220.879908,145.652643033,71.932259106,0.0,36.25695,35.675309106
 06/02  10:00:00,1005.70203543,83.1564260205,541.096206281,0.0,220.879908,151.653867033,92.9822697771,0.0,48.3426,44.6396697771
