Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  11:00:00,1053.63395202,85.3105581889,585.4130733,0.0,220.879908,151.653867033,93.142725874,0.0,48.3426,44.800125874
 06/02  12:00:00,1065.76697493,87.6751545307,595.648547575,0.0,220.879908,151.653867033,93.2641726229,0.0,48.3426,44.9215726229
 06/02  13:00:00,1053.22748027,90.0962432614,586.652804189,0.0,220.879908,145.652643033,78.1778038466,0.0124843448333,24.1713,53.9940195018
 06/02  14:00:00,1044.2052008,92.7322928522,574.93016546,0.0,220.879908,145.652643033,59.8520074949,0.0,24.1713,35.6807074949
 06/02  15:00:00,1043.46437998,92.4826327696,582.181592011,0.0,220.879908,137.835547516,49.5259740343,0.019776771575,4.83426,44.6719372628
 06/02  16:00:00,1074.66778944,85.8421827437,625.027565372,0.0,220.879908,133.019064,40.3146995068,0.0111466158201,4.83426,35.469292891
 06/02  17:00:00,990.579933867,81.8893863911,624.521257751,0.0,220.879908,53.238744,40.3024863541,0.0,4.83426,35.4682263541
 06/02  18:00:00,990.594750405,81.7079538438,624.288936544,0.0,220.879908,53.238744,40.4322479461,0.0,4.83426,35.5979879461
 06/02  19:00:00,974.147174938,80.6170770076,608.596873486,0.0,220.879908,53.238744,13.5200641049,0.0,4.83426,8.68580410492
 06/02  20:00:00,865.642440676,79.0598446891,499.420729754,0.0,220.879908,53.238744,13.509593907,0.0,4.83426,8.67533390705
 06/02  21:00:00,118.041715812,0.0,0.0,0.0,43.513341876,52.539744,13.5101374355,0.0,4.83426,8.67587743548
 06/02  22:00:00,118.066345033,0.0,0.0,0.0,43.513341876,52.539744,13.4755853669,0.0,4.83426,8.64132536688
 06/02  23:00:00,118.962778817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,118.0421886,0.0,0.0,0.0,43.513341876,52.539744,13.4506101366,0.0,4.83426,8.6163501366
 06/03  01:00:00,117.984251888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.927688641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.898810071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.303169563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.248219324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.35607349,0.0,0.0,0.0,43.513341876,52.539744,13.4446351871,0.0,4.83426,8.61037518712
 06/03  07:00:00,100.282538104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.391404675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.532331847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.561553896,0.0,0.0,0.0,43.513341876,52.539744,22.2438246122,0.0,4.83426,17.4095646122
 06/03  11:00:00,101.393909019,0.0,0.0,0.0,43.513341876,52.539744,13.4859615414,0.0,4.83426,8.65170154141
 06/03  12:00:00,100.574017459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,100.681320623,0.0,0.0,0.0,43.513341876,52.539744,13.4790521776,0.0,4.83426,8.64479217762
 06/03  14:00:00,100.716613237,0.0,0.0,0.0,43.513341876,52.539744,13.4788919352,0.0,4.83426,8.64463193522
 06/03  15:00:00,100.725010204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,234.115364832,2.08092731623,129.660133393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,333.070855258,4.24102296683,224.4870778,0.0,43.513341876,52.539744,13.4456774804,0.0,4.83426,8.61141748044
 06/03  18:00:00,236.014731988,2.94689174416,130.404282706,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,240.10337202,3.10855722315,133.830974073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,132.370174458,0.685971537247,27.3275912227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.5229223,0.0,0.0,0.0,43.513341876,52.539744,31.2094746753,0.0,4.83426,26.3752146753
 06/03  22:00:00,118.111817148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.951685736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.071087773,0.0,0.0,0.0,43.513341876,52.539744,13.4456225238,0.0,4.83426,8.61136252377
 06/04  01:00:00,118.030723947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.002001656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.975026714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.373019134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.294265864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.371579656,0.0,0.0,0.0,43.513341876,52.539744,13.4456771721,0.0,4.83426,8.61141717214
 06/04  07:00:00,100.28828638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.412016534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.558622404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.625668067,0.0,0.0,0.0,43.513341876,52.539744,22.2417948342,0.0,4.83426,17.4075348342
 06/04  11:00:00,101.447651872,0.0,0.0,0.0,43.513341876,52.539744,13.4861033871,0.0,4.83426,8.65184338709
 06/04  12:00:00,100.641241859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,123.611226433,0.368282455598,22.1290963659,0.0,43.513341876,52.539744,13.486039725,0.0,4.83426,8.65177972501
 06/04  14:00:00,145.881716464,0.729342148315,43.6647976933,0.0,43.513341876,52.539744,13.47930617,0.0,4.83426,8.64504617002
 06/04  15:00:00,289.784149383,4.80363764339,181.260372951,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,328.337353033,5.20699385728,219.030374546,0.0,43.513341876,52.539744,13.444078891,0.0,4.83426,8.60981889099
 06/04  17:00:00,399.078174012,7.2601031929,286.842074518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,284.231173024,2.51347308157,178.534239093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,314.340090493,2.97629076836,207.377327632,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,272.838060924,2.51344428189,164.049031551,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,182.102159019,1.09838561345,61.4411373491,0.0,43.513341876,52.539744,31.2106601743,0.0,4.83426,26.3764001743
 06/04  22:00:00,118.260439268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,119.05021488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,118.205315668,0.0,0.0,0.0,43.513341876,52.539744,13.4456013713,0.0,4.83426,8.61134137129
 06/05  01:00:00,118.182534539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.152847116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,118.121286249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.57802426,0.0,0.0,0.0,43.513341876,52.539744,13.4522118178,0.0,4.83426,8.6179518178
 06/05  05:00:00,118.511365253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,259.414403486,73.8740169081,83.0676836928,0.0,43.513341876,53.238744,147.497692934,142.643432934,4.83426,0.02
 06/05  07:00:00,435.27616828,73.5373637245,81.5284414812,0.0,220.879908,53.238744,146.88468329,115.748924931,4.83426,26.3014983586
 06/05  08:00:00,581.447221314,78.2162704454,130.208537679,0.0,220.879908,145.652643033,65.365319402,2.63088816433,36.25695,26.4774812377
 06/05  09:00:00,637.775804762,79.4988020765,185.018976628,0.0,220.879908,145.652643033,71.9125972467,0.0,36.25695,35.6556472467
 06/05  10:00:00,842.530371464,80.5192035101,381.233051127,0.0,220.879908,151.653867033,92.9641653113,0.0,48.3426,44.6215653113
 06/05  11:00:00,967.308727427,82.0791803776,501.162185487,0.0,220.879908,151.653867033,93.1404786199,0.0107385944003,48.3426,44.7871400255
 06/05  12:00:00,994.260164821,84.785927235,524.726960523,0.0,220.879908,151.653867033,93.2515594725,0.0,48.3426,44.9089594725
 06/05  13:00:00,1034.45908028,88.0877749813,567.187337871,0.0,220.879908,145.652643033,78.1447369925,0.0111642525676,24.1713,53.9622727399
 06/05  14:00:00,1072.75135857,91.2008666772,602.34597253,0.0,220.879908,145.652643033,59.8405307198,0.0,24.1713,35.6692307198
 06/05  15:00:00,1093.14480761,94.5257074281,626.675850697,0.0,220.879908,137.835547516,49.4949366716,0.00684857230499,4.83426,44.6538280993
 06/05  16:00:00,1110.71024897,87.6104358122,656.662210377,0.0,220.879908,133.019064,31.4431072884,0.0124654677416,4.83426,26.5963818207
 06/05  17:00:00,1012.65097345,83.4014535215,642.919957706,0.0,220.879908,53.238744,40.2912354742,0.0,4.83426,35.4569754742
 06/05  18:00:00,997.836549737,81.7850562144,629.771181614,0.0,220.879908,53.238744,40.4165053802,0.0,4.83426,35.5822453802
 06/05  19:00:00,970.87923122,80.2131585253,604.693972237,0.0,220.879908,53.238744,22.184485499,0.0,4.83426,17.350225499
 06/05  20:00:00,924.576040383,78.8406298348,561.748433813,0.0,220.879908,53.238744,13.5086540975,0.0,4.83426,8.67439409751
 06/05  21:00:00,118.436900263,0.0,0.0,0.0,43.513341876,52.539744,13.5091287659,0.0,4.83426,8.67486876593
 06/05  22:00:00,118.081424524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,118.982393966,0.0,0.0,0.0,43.513341876,52.539744,13.4656306376,0.0,4.83426,8.63137063758
 06/05  24:00:00,118.087840442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.050494168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.000944479,0.0,0.0,0.0,43.513341876,52.539744,13.4522580629,0.0,4.83426,8.61799806288
 06/06  03:00:00,117.983151629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.197005135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,119.864666736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,251.789526107,73.5997852175,75.5792925011,0.0,43.513341876,53.238744,231.651513723,218.199227549,4.83426,8.61802617398
 06/06  07:00:00,449.677959016,73.5242458991,95.9937160771,0.0,220.879908,53.238744,144.79755942,122.425603039,4.83426,17.5376963812
 06/06  08:00:00,675.675028431,78.2588414253,223.599352172,0.0,220.879908,145.652643033,62.8547979493,0.12303480099,36.25695,26.4748131483
 06/06  09:00:00,875.510461647,80.4326732572,420.093126343,0.0,220.879908,145.652643033,80.8191006859,0.0,36.25695,44.5621506859
 06/06  10:00:00,965.828206574,82.1755566957,502.38880955,0.0,220.879908,151.653867033,84.0376554679,0.0,48.3426,35.6950554679
 06/06  11:00:00,1042.43694445,84.4395432207,575.206413548,0.0,220.879908,151.653867033,93.1135780706,0.0,48.3426,44.7709780706
 06/06  12:00:00,1064.95031432,88.7606623097,593.870438554,0.0,220.879908,151.653867033,102.213235404,0.0,48.3426,53.8706354039
 06/06  13:00:00,1049.72433968,91.2557572697,581.853750364,0.0,220.879908,145.652643033,69.1605775394,0.0124283852104,24.1713,44.9768491542
 06/06  14:00:00,1052.79752273,92.3552734317,583.477250042,0.0,220.879908,145.652643033,59.8369809414,0.0,24.1713,35.6656809414
 06/06  15:00:00,1041.54045617,92.1650813438,581.001170857,0.0,220.879908,137.835547516,49.4900531099,0.00824119966261,4.83426,44.6475519102
 06/06  16:00:00,1049.37902168,84.6662966615,601.87733265,0.0,220.879908,133.019064,40.2990389793,0.0115947852091,4.83426,35.4531841941
 06/06  17:00:00,956.149939033,81.0865847073,592.13226816,0.0,220.879908,53.238744,40.2867090733,0.0,4.83426,35.4524490733
 06/06  18:00:00,874.611321911,80.4892456208,511.61397647,0.0,220.879908,53.238744,40.4130176145,0.0,4.83426,35.5787576145
 06/06  19:00:00,777.795947492,79.4863288675,416.298338701,0.0,220.879908,53.238744,13.5185532465,0.0,4.83426,8.68429324649
 06/06  20:00:00,723.386184759,78.4964066934,363.121672917,0.0,220.879908,53.238744,13.5081388771,0.0,4.83426,8.67387887708
 06/06  21:00:00,118.073162842,0.0,0.0,0.0,43.513341876,52.539744,13.5085760313,0.0,4.83426,8.67431603134
 06/06  22:00:00,118.143045638,0.0,0.0,0.0,43.513341876,52.539744,13.4750892429,0.0,4.83426,8.64082924291
 06/06  23:00:00,119.08276408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.214781889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.191399358,0.0,0.0,0.0,43.513341876,52.539744,13.4521675361,0.0,4.83426,8.61790753611
 06/07  02:00:00,118.117441368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.104156539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.572946695,0.0,0.0,0.0,43.513341876,52.539744,13.4519843362,0.0,4.83426,8.61772433621
 06/07  05:00:00,118.474530623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,231.650111044,73.7524633622,56.2520749312,0.0,43.513341876,53.238744,230.643158595,225.788898595,4.83426,0.02
 06/07  07:00:00,416.146747429,73.5248876051,62.9864698876,0.0,220.879908,53.238744,210.258625845,179.129757316,4.83426,26.2946085288
 06/07  08:00:00,534.882960845,77.8308885181,84.5523169359,0.0,220.879908,145.652643033,126.325566066,63.5998449491,36.25695,26.4687711167
 06/07  09:00:00,580.049997889,79.5586427869,127.528193922,0.0,220.879908,145.652643033,96.9601152139,25.0565984938,36.25695,35.6465667201
 06/07  10:00:00,656.240222524,80.5697309749,196.126662053,0.0,220.879908,151.653867033,93.0761143221,0.128450284828,48.3426,44.6050640372
 06/07  11:00:00,721.312833469,81.9573174757,258.451257995,0.0,220.879908,151.653867033,93.1077283404,0.0,48.3426,44.7651283404
 06/07  12:00:00,785.678842891,83.9786666363,321.28459165,0.0,220.879908,151.653867033,93.2369409395,0.0,48.3426,44.8943409395
 06/07  13:00:00,816.133536701,85.4030209525,356.079347343,0.0,220.879908,145.652643033,69.1421363607,0.00581913760689,24.1713,44.9650172231
 06/07  14:00:00,846.610013987,87.3892839431,384.442862412,0.0,220.879908,145.652643033,68.740824205,0.0,24.1713,44.569524205
 06/07  15:00:00,878.198244738,87.775796118,423.400214213,0.0,220.879908,137.835547516,40.5612557802,0.00602751482066,4.83426,35.7209682654
 06/07  16:00:00,967.744726179,82.6568271885,521.891468119,0.0,220.879908,133.019064,40.2932320211,0.00926184372633,4.83426,35.4497101774
 06/07  17:00:00,835.578144743,79.2311849304,471.905846717,0.0,220.879908,53.238744,40.2782510837,0.0,4.83426,35.4439910837
 06/07  18:00:00,838.763603314,79.2660112719,475.186643448,0.0,220.879908,53.238744,40.40802336,0.0,4.83426,35.57376336
 06/07  19:00:00,790.436904828,78.4588240794,427.588069926,0.0,220.879908,53.238744,13.5179102908,0.0,4.83426,8.68365029081
 06/07  20:00:00,710.083208359,77.4840029569,349.246251128,0.0,220.879908,53.238744,13.5089026037,0.0,4.83426,8.67464260368
 06/07  21:00:00,118.39309725,0.0,0.0,0.0,43.513341876,52.539744,13.5087593479,0.0,4.83426,8.6744993479
 06/07  22:00:00,118.083330659,0.0,0.0,0.0,43.513341876,52.539744,13.4752400454,0.0,4.83426,8.64098004538
 06/07  23:00:00,119.030714801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,118.115502716,0.0,0.0,0.0,43.513341876,52.539744,13.4521612276,0.0,4.83426,8.61790122758
 06/08  01:00:00,118.101175325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.013276856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.932005019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.317327824,0.0,0.0,0.0,43.513341876,52.539744,13.4519444492,0.0,4.83426,8.61768444916
 06/08  05:00:00,118.267232358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,174.493296597,73.5229017547,0.00513838005063,0.0,43.513341876,53.238744,581.234290992,576.380030992,4.83426,0.02
 06/08  07:00:00,352.129747212,73.5210641729,0.0,0.0,220.879908,53.238744,511.719704034,480.59144003,4.83426,26.2940040045
 06/08  08:00:00,581.385635069,76.7717345304,131.529022179,0.0,220.879908,145.652643033,141.224849795,78.4998756024,36.25695,26.4680241924
 06/08  09:00:00,746.233203018,78.9575262958,292.205785049,0.0,220.879908,145.652643033,71.8950444311,0.0,36.25695,35.6380944311
 06/08  10:00:00,859.678446923,80.6464024237,397.383483897,0.0,220.879908,151.653867033,92.9396432554,0.0,48.3426,44.5970432554
 06/08  11:00:00,1011.85457028,82.7229939718,545.982049111,0.0,220.879908,151.653867033,93.0993999979,0.0,48.3426,44.7567999979
 06/08  12:00:00,1048.00070381,85.7342395918,579.691888757,0.0,220.879908,151.653867033,93.2259810413,0.0,48.3426,44.8833810413
 06/08  13:00:00,1050.094822,89.2001062986,583.130761537,0.0,220.879908,145.652643033,69.1402662379,0.0118759711862,24.1713,44.9570902668
 06/08  14:00:00,1087.30649451,92.8749560223,615.916667788,0.0,220.879908,145.652643033,68.7357390211,0.0,24.1713,44.5644390211
 06/08  15:00:00,1106.62808969,96.8330800299,638.944844824,0.0,220.879908,137.835547516,40.5577503298,0.00715118814562,4.83426,35.7163391417
 06/08  16:00:00,1119.77210383,91.9050164808,661.788456367,0.0,220.879908,133.019064,40.2918055253,0.0118739173113,4.83426,35.445671608
 06/08  17:00:00,1024.64558673,86.9326242478,650.868806191,0.0,220.879908,53.238744,40.274011287,0.0,4.83426,35.439751287
 06/08  18:00:00,1025.42102614,86.5776755215,651.77118948,0.0,220.879908,53.238744,40.4025917726,0.0,4.83426,35.5683317726
 06/08  19:00:00,1011.10712319,84.4191243722,639.213092717,0.0,220.879908,53.238744,13.5181568604,0.0,4.83426,8.6838968604
 06/08  20:00:00,977.860631664,81.8289898263,609.461414369,0.0,220.879908,53.238744,13.5083502114,0.0,4.83426,8.67409021141
 06/08  21:00:00,185.132958405,1.0980327811,64.6762769094,0.0,43.513341876,52.539744,13.508354301,0.0,4.83426,8.67409430096
 06/08  22:00:00,159.29258481,1.09862155401,39.4028355391,0.0,43.513341876,52.539744,13.4751207977,0.0,4.83426,8.64086079768
 06/08  23:00:00,119.061138394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,118.136691853,0.0,0.0,0.0,43.513341876,52.539744,13.4520410158,0.0,4.83426,8.61778101577
 06/09  01:00:00,118.120185413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.095260002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,118.095341935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.493503161,0.0,0.0,0.0,43.513341876,52.539744,13.4521087148,0.0,4.83426,8.61784871483
 06/09  05:00:00,120.132750259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,307.114210775,73.901828639,129.230458574,0.0,43.513341876,53.238744,54.6441260509,49.7898660509,4.83426,0.02
 06/09  07:00:00,503.658688466,73.6545267823,148.983493856,0.0,220.879908,53.238744,54.6666192255,23.5409832027,4.83426,26.2913760228
 06/09  08:00:00,802.920923456,80.1594924152,348.046536465,0.0,220.879908,145.652643033,62.7290736747,0.00477288382638,36.25695,26.4673507909
 06/09  09:00:00,999.530684676,82.4578588179,541.498939059,0.0,220.879908,145.652643033,71.8931724767,0.0,36.25695,35.6362224767
 06/09  10:00:00,1049.23759961,85.0284512348,581.360953808,0.0,220.879908,151.653867033,92.9354886326,0.0,48.3426,44.5928886326
 06/09  11:00:00,1091.16665791,88.4183418957,617.86444318,0.0,220.879908,151.653867033,93.094994457,0.0,48.3426,44.752394457
 06/09  12:00:00,1105.3360643,91.4357868621,629.786153891,0.0,220.879908,151.653867033,93.2203069327,0.0,48.3426,44.8777069327
 06/09  13:00:00,1093.19472632,94.4501143858,620.549176797,0.0,220.879908,145.652643033,69.1336902798,0.011228554792,24.1713,44.951161725
 06/09  14:00:00,1104.09116132,97.8468442987,627.761680473,0.0,220.879908,145.652643033,59.8196269585,0.0,24.1713,35.6483269585
 06/09  15:00:00,1114.46602201,100.311343043,643.270768093,0.0,220.879908,137.835547516,49.4834770795,0.0188965915843,4.83426,44.6303204879
 06/09  16:00:00,1150.86942344,95.6028188135,689.462822001,0.0,220.879908,133.019064,40.2858182164,0.0111157044971,4.83426,35.4404425119
 06/09  17:00:00,1054.712812,89.5288195371,679.359531687,0.0,220.879908,53.238744,40.2728811749,0.0,4.83426,35.4386211749
 06/09  18:00:00,1039.94553829,88.1022831743,666.417468467,0.0,220.879908,53.238744,40.3965436308,0.0,4.83426,35.5622836308
 06/09  19:00:00,1023.67540002,86.6557000137,652.053834898,0.0,220.879908,53.238744,13.5182400393,0.0,4.83426,8.68398003932
 06/09  20:00:00,995.791110878,83.5127444093,627.828180084,0.0,220.879908,53.238744,13.5076977348,0.0,4.83426,8.67343773478
 06/09  21:00:00,230.507477862,1.176304127,110.255433278,0.0,43.513341876,52.539744,13.5084599762,0.0,4.83426,8.67419997624
 06/09  22:00:00,197.5612022,1.09739063968,77.4356870956,0.0,43.513341876,52.539744,13.4738695246,0.0,4.83426,8.63960952458
 06/09  23:00:00,164.479404444,0.729342148315,44.0890955003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.305196178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.296831469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.236622076,0.0,0.0,0.0,43.513341876,52.539744,13.4440126295,0.0,4.83426,8.60975262954
 06/10  03:00:00,118.138041624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.54599647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.471134889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.576547764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.526201211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.625066095,0.0,0.0,0.0,43.513341876,52.539744,13.4455071193,0.0,4.83426,8.61124711926
 06/10  09:00:00,161.61112441,1.09794361785,59.1156105109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,187.233945353,6.13047803811,79.4101864961,0.0,43.513341876,52.539744,13.5466384166,0.0,4.83426,8.71237841656
 06/10  11:00:00,184.286287688,5.93984856548,75.8819522138,0.0,43.513341876,52.539744,13.4850593049,0.0,4.83426,8.65079930492
 06/10  12:00:00,372.603773745,8.38595896622,260.663836547,0.0,43.513341876,52.539744,13.4850408632,0.0,4.83426,8.65078086316
 06/10  13:00:00,416.710121795,10.9775165632,301.867848925,0.0,43.513341876,52.539744,13.4783539604,0.0,4.83426,8.64409396041
 06/10  14:00:00,467.983979883,10.3217048069,353.327958258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,505.396517013,12.6493289551,388.163124069,0.0,43.513341876,52.539744,13.4784803387,0.0,4.83426,8.64422033869
 06/10  16:00:00,586.787105331,25.9023768404,455.736266242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,580.76142951,20.8944086785,454.882372167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,594.005286072,16.8917206621,471.930875481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,542.912740498,12.1111476565,425.278409976,0.0,43.513341876,52.539744,13.4446045729,0.0,4.83426,8.61034457289
 06/10  20:00:00,458.103785203,8.15182220613,344.873634915,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,301.799357325,3.35829797869,177.440690839,0.0,43.513341876,52.539744,24.8518641656,0.0,4.83426,20.0176041656
 06/10  22:00:00,197.382999907,2.01519653832,76.0725916005,0.0,43.513341876,52.539744,11.0643067089,0.0,4.83426,6.23004670889
 06/10  23:00:00,159.132235652,1.32489602327,38.2214268057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,127.390947044,0.367436834446,8.74253782203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,135.157846463,0.729342148315,16.0549842316,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.086761457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.055846024,0.0,0.0,0.0,43.513341876,52.539744,13.4454707048,0.0,4.83426,8.61121070475
 06/11  04:00:00,118.493496753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.474007733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.552584082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.499961495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.679674932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,175.692646817,1.0996307129,72.8431995729,0.0,43.513341876,52.539744,13.451814579,0.0,4.83426,8.61755457903
 06/11  10:00:00,183.371831693,1.09915618065,80.4819130507,0.0,43.513341876,52.539744,13.5459504056,0.0,4.83426,8.71169040556
 06/11  11:00:00,260.547625231,8.30403020055,149.099861986,0.0,43.513341876,52.539744,13.4849039838,0.0,4.83426,8.65064398384
 06/11  12:00:00,429.633139223,10.6357289328,315.140509866,0.0,43.513341876,52.539744,13.4848290766,0.0,4.83426,8.65056907658
 06/11  13:00:00,489.633760642,10.1842517103,375.069071894,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,539.232143791,12.6967419605,421.771535913,0.0,43.513341876,52.539744,13.478301089,0.0,4.83426,8.64404108901
 06/11  15:00:00,599.47082075,20.5536886798,473.76050619,0.0,43.513341876,52.539744,13.4783229137,0.0,4.83426,8.64406291368
 06/11  16:00:00,639.00061802,26.8007742164,506.803266531,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,597.203468437,16.944634136,475.248524155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,614.351006904,13.1739584627,495.958672289,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,552.567790917,8.98857833195,438.118100389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,567.068902166,9.52540322476,450.057993029,0.0,43.513341876,52.539744,13.4454476958,0.0,4.83426,8.61118769581
 06/11  21:00:00,482.803582175,4.00664880731,354.916832778,0.0,43.513341876,52.539744,22.4183735747,0.0,4.83426,17.5841135747
 06/11  22:00:00,226.894459007,1.37762067822,105.986219184,0.0,43.513341876,52.539744,13.4437078926,0.0,4.83426,8.60944789259
 06/11  23:00:00,277.31213991,2.14236643903,154.182775905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,140.632970487,0.369512068802,21.7862117971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,164.84530576,0.729342148315,45.3183928522,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.227592076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.219381779,0.0,0.0,0.0,43.513341876,52.539744,13.4518456579,0.0,4.83426,8.61758565792
 06/12  04:00:00,118.721214672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.655052426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,526.640171674,74.940352667,346.358994274,0.0,43.513341876,53.238744,4.90573878768,0.0514787876777,4.83426,0.02
 06/12  07:00:00,855.20164315,75.1378070951,495.196438165,0.0,220.879908,53.238744,31.1191262257,0.0,4.83426,26.2848662257
 06/12  08:00:00,1014.7312099,85.964591701,549.978601668,0.0,220.879908,145.652643033,62.7123051228,0.0,36.25695,26.4553551228
 06/12  09:00:00,1034.72703054,88.3598100799,567.943635583,0.0,220.879908,145.652643033,71.8772161736,0.0,36.25695,35.6202661736
 06/12  10:00:00,1080.07489002,89.8835556325,605.859488251,0.0,220.879908,151.653867033,92.9213740357,0.0,48.3426,44.5787740357
 06/12  11:00:00,1130.60678108,92.5490682725,652.718908958,0.0,220.879908,151.653867033,93.0756466661,0.0,48.3426,44.7330466661
 06/12  12:00:00,1141.77541154,94.940363265,662.221023534,0.0,220.879908,151.653867033,93.1992047397,0.0,48.3426,44.8566047397
 06/12  13:00:00,1127.84167608,98.1144258137,651.023488959,0.0,220.879908,145.652643033,69.1127341551,0.0158020957465,24.1713,44.9256320593
 06/12  14:00:00,1136.77581544,99.9105573299,657.852891578,0.0,220.879908,145.652643033,66.2179861846,0.0,24.1713,42.0466861846
 06/12  15:00:00,1152.12155134,100.676429095,679.93797259,0.0,220.879908,137.835547516,43.0284488669,0.0070679904821,4.83426,38.1871208764
 06/12  16:00:00,1182.49866561,96.7655619992,719.339066367,0.0,220.879908,133.019064,40.272855538,0.011315483713,4.83426,35.4272800543
 06/12  17:00:00,1080.19067347,88.0430228516,706.277209023,0.0,220.879908,53.238744,31.4093230854,0.0,4.83426,26.5750630854
 06/12  18:00:00,1074.63663156,88.4696776437,700.440461351,0.0,220.879908,53.238744,49.2670885208,0.0,4.83426,44.4328285208
 06/12  19:00:00,1066.39028123,87.2602022453,693.107860264,0.0,220.879908,53.238744,13.5163919374,0.0,4.83426,8.6821319374
 06/12  20:00:00,1043.36695382,84.5297812661,673.545985709,0.0,220.879908,53.238744,13.5071055026,0.0,4.83426,8.67284550264
 06/12  21:00:00,216.85120153,0.852314625846,96.6797018185,0.0,43.513341876,52.539744,13.507803251,0.0,4.83426,8.67354325104
 06/12  22:00:00,204.886161919,1.09731917035,84.7539493689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.1985342,0.0,0.0,0.0,43.513341876,52.539744,13.4647626322,0.0,4.83426,8.63050263219
 06/12  24:00:00,118.281467951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.250256603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.215857859,0.0,0.0,0.0,43.513341876,52.539744,13.4518533042,0.0,4.83426,8.61759330416
 06/13  03:00:00,118.204782787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.706533451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,120.270010446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,400.831069616,74.602876973,221.650248524,0.0,43.513341876,53.238744,23.3131320041,9.8612731389,4.83426,8.61759886517
 06/13  07:00:00,664.389662462,74.4571817597,307.335459171,0.0,220.879908,53.238744,22.3646561852,0.0,4.83426,17.5303961852
 06/13  08:00:00,1018.67932268,84.7096717891,556.458083007,0.0,220.879908,145.652643033,62.7185328617,0.00519601392629,36.25695,26.4563868478
 06/13  09:00:00,1076.95730934,87.9147006003,610.174513845,0.0,220.879908,145.652643033,80.7757604712,0.0,36.25695,44.5188104712
 06/13  10:00:00,1107.25312872,90.3987246917,631.130164891,0.0,220.879908,151.653867033,84.0026620471,0.0,48.3426,35.6600620471
 06/13  11:00:00,1126.55222613,92.5257108436,647.34006882,0.0,220.879908,151.653867033,93.069208215,0.0,48.3426,44.726608215
 06/13  12:00:00,1139.14478509,95.3548544339,658.02525059,0.0,220.879908,151.653867033,93.1909342186,0.0,48.3426,44.8483342186
 06/13  13:00:00,1141.62131456,98.8266941553,662.685336481,0.0,220.879908,145.652643033,69.0908371237,0.0,24.1713,44.9195371237
 06/13  14:00:00,1155.73492026,100.804588102,674.499125746,0.0,220.879908,145.652643033,68.7065301761,0.0,24.1713,44.5352301761
 06/13  15:00:00,1165.14157046,103.059478182,689.307056657,0.0,220.879908,137.835547516,40.5422014027,0.01872939972,4.83426,35.689212003
 06/13  16:00:00,1202.95820087,103.693021115,731.268459052,0.0,220.879908,133.019064,40.2689798985,0.0108273617184,4.83426,35.4238925367
 06/13  17:00:00,1119.58033284,96.9409853607,734.558261644,0.0,220.879908,53.238744,33.787475677,0.0,4.83426,28.953215677
 06/13  18:00:00,1122.35483312,95.4676532204,738.888807457,0.0,220.879908,53.238744,46.8701995563,0.0,4.83426,42.0359395563
 06/13  19:00:00,1097.94293779,93.5623849879,716.710102097,0.0,220.879908,53.238744,13.5163488747,0.0,4.83426,8.68208887473
 06/13  20:00:00,1057.70551391,89.9657378118,680.893797893,0.0,220.879908,53.238744,13.5070716408,0.0,4.83426,8.67281164084
 06/13  21:00:00,521.772906928,3.52615082175,396.520232388,0.0,43.513341876,52.539744,13.5074503824,0.0,4.83426,8.67319038235
 06/13  22:00:00,423.326339458,2.89989213901,298.90647925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,394.970359923,2.88757450756,269.833656167,0.0,43.513341876,52.539744,13.4649625003,0.0,4.83426,8.63070250034
 06/13  24:00:00,172.652779632,0.729342148315,52.9741346343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,170.053853921,1.09796542306,50.0729581345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.206449809,0.0,0.0,0.0,43.513341876,52.539744,13.4516304478,0.0,4.83426,8.61737044779
 06/14  03:00:00,118.141215153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.580577883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,118.533280515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,286.160450409,74.4279490857,108.988454349,0.0,43.513341876,53.238744,112.144225074,98.6924549748,4.83426,8.61751009899
 06/14  07:00:00,511.793851637,74.1458571061,156.536497666,0.0,220.879908,53.238744,42.7639210198,20.4005166168,4.83426,17.529144403
 06/14  08:00:00,974.016567247,83.8952908865,513.695568852,0.0,220.879908,145.652643033,62.7171430238,0.00615846943108,36.25695,26.4540345544
 06/14  09:00:00,1076.3992003,87.2332079359,610.548557019,0.0,220.879908,145.652643033,80.7699509922,0.0,36.25695,44.5130009922
 06/14  10:00:00,1089.52922425,89.7274750734,615.019452995,0.0,220.879908,151.653867033,83.997263126,0.0,48.3426,35.654663126
 06/14  11:00:00,1094.51360409,91.6945692556,617.471198161,0.0,220.879908,151.653867033,93.0616432856,0.0,48.3426,44.7190432856
 06/14  12:00:00,1095.85603685,94.6077996031,616.665434265,0.0,220.879908,151.653867033,93.1848686044,0.0,48.3426,44.8422686044
 06/14  13:00:00,1090.87133719,96.2361955067,615.509924591,0.0,220.879908,145.652643033,69.0961948565,0.0107116353632,24.1713,44.9141832212
 06/14  14:00:00,1132.12682812,99.0462044107,653.058680705,0.0,220.879908,145.652643033,64.1049123635,0.0,24.1713,39.9336123635
 06/14  15:00:00,1156.70640034,100.162982754,684.833615542,0.0,220.879908,137.835547516,45.1363602293,0.0188101812354,4.83426,40.2832900481
 06/14  16:00:00,1138.07025765,96.03572912,675.804120799,0.0,220.879908,133.019064,40.2700444597,0.013174643346,4.83426,35.4226098163
 06/14  17:00:00,1027.6266704,88.9626632278,652.485075912,0.0,220.879908,53.238744,31.4019114787,0.0,4.83426,26.5676514787
 06/14  18:00:00,1038.53924433,87.4046476768,664.888341133,0.0,220.879908,53.238744,40.3776313377,0.0,4.83426,35.5433713377
 06/14  19:00:00,1028.10404625,86.0929492389,655.792137263,0.0,220.879908,53.238744,22.1789692485,0.0,4.83426,17.3447092485
 06/14  20:00:00,984.174394864,83.2589530418,615.215964555,0.0,220.879908,53.238744,13.5071280943,0.0,4.83426,8.67286809428
 06/14  21:00:00,233.909665707,1.09784031929,113.305340035,0.0,43.513341876,52.539744,13.5071748851,0.0,4.83426,8.67291488514
 06/14  22:00:00,182.684131364,0.911677685394,62.900461907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,177.270873534,1.09758780048,56.4040350929,0.0,43.513341876,52.539744,13.464789174,0.0,4.83426,8.63052917399
 06/14  24:00:00,118.215640482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.154255794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.144011972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.144108464,0.0,0.0,0.0,43.513341876,52.539744,13.4517947694,0.0,4.83426,8.61753476942
 06/15  04:00:00,118.617043512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.570062653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,277.564106265,74.3542101107,100.699009618,0.0,43.513341876,53.238744,152.029480129,138.577717952,4.83426,8.61750217747
 06/15  07:00:00,434.484638232,73.6580819261,80.6564127432,0.0,220.879908,53.238744,144.421052399,122.060976479,4.83426,17.5258159201
 06/15  08:00:00,807.875199032,81.230210217,351.395466112,0.0,220.879908,145.652643033,62.7158961111,0.00541089477425,36.25695,26.4535352163
 06/15  09:00:00,1025.26436669,83.5089466461,564.039244132,0.0,220.879908,145.652643033,71.8641204047,0.0,36.25695,35.6071704047
 06/15  10:00:00,1058.36483909,86.9158815975,587.343109445,0.0,220.879908,151.653867033,92.9026202343,0.0,48.3426,44.5600202343
 06/15  11:00:00,1071.98968159,90.1378129252,596.584987804,0.0,220.879908,151.653867033,93.0548537803,0.0,48.3426,44.7122537803
 06/15  12:00:00,1058.07407181,92.8911299687,580.213506362,0.0,220.879908,151.653867033,93.1802249441,0.0,48.3426,44.8376249441
 06/15  13:00:00,1009.86162955,94.6878189335,535.662829869,0.0,220.879908,145.652643033,69.0954444334,0.0130193070961,24.1713,44.9111251264
 06/15  14:00:00,992.529264453,95.1845076087,517.715412557,0.0,220.879908,145.652643033,59.7932481142,0.0,24.1713,35.6219481142
 06/15  15:00:00,1000.06777327,95.7136176792,532.337247358,0.0,220.879908,137.835547516,49.4452592772,0.0193978606024,4.83426,44.5916014166
 06/15  16:00:00,1035.46704643,87.9865572607,580.330234321,0.0,220.879908,133.019064,31.4122569258,0.0116238936415,4.83426,26.5663730322
 06/15  17:00:00,933.317281121,81.7038134073,564.438596872,0.0,220.879908,53.238744,40.2522111464,0.0,4.83426,35.4179511464
 06/15  18:00:00,929.849065696,80.378297054,562.344973948,0.0,220.879908,53.238744,40.3746637733,0.0,4.83426,35.5404037733
 06/15  19:00:00,931.615612833,79.3096282961,564.852057978,0.0,220.879908,53.238744,13.5156242836,0.0,4.83426,8.68136428363
 06/15  20:00:00,916.051734658,78.3152854511,550.346726242,0.0,220.879908,53.238744,13.5068557526,0.0,4.83426,8.67259575256
 06/15  21:00:00,214.678083222,0.732271731182,94.4815765943,0.0,43.513341876,52.539744,13.5061187151,0.0,4.83426,8.67185871506
 06/15  22:00:00,160.934112597,0.364671074158,41.8880238334,0.0,43.513341876,52.539744,13.4744574303,0.0,4.83426,8.64019743034
 06/15  23:00:00,119.103020673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,118.173471174,0.0,0.0,0.0,43.513341876,52.539744,13.4516828388,0.0,4.83426,8.61742283884
 06/16  01:00:00,118.118328545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.114839418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.100789232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.473545243,0.0,0.0,0.0,43.513341876,52.539744,13.4516176028,0.0,4.83426,8.61735760282
 06/16  05:00:00,120.142123311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,434.224681013,74.1383529359,254.938785919,0.0,43.513341876,53.238744,80.3757492466,75.5214892466,4.83426,0.02
 06/16  07:00:00,722.11027703,73.6218772063,364.887262384,0.0,220.879908,53.238744,41.7544244519,10.6391199069,4.83426,26.281044545
 06/16  08:00:00,970.647393867,80.4233105497,512.055039551,0.0,220.879908,145.652643033,53.7413836726,0.00468470042232,36.25695,17.4797489722
 06/16  09:00:00,981.514266192,82.0833502243,520.51370624,0.0,220.879908,145.652643033,53.7365996081,0.0,36.25695,17.4796496081
 06/16  10:00:00,992.406649084,83.5781910782,523.733147465,0.0,220.879908,151.653867033,65.8211108006,0.0,48.3426,17.4785108006
 06/16  11:00:00,1000.37741129,85.0161949885,529.032709123,0.0,220.879908,151.653867033,65.8198750736,0.0,48.3426,17.4772750736
 06/16  12:00:00,996.774185827,86.4388420165,524.374386996,0.0,220.879908,151.653867033,65.8211822966,0.0,48.3426,17.4785822966
 06/16  13:00:00,981.001722529,87.6397633308,513.193501576,0.0,220.879908,145.652643033,41.6636793088,0.0124556794771,24.1713,17.4799236293
 06/16  14:00:00,979.627012005,88.6407047355,509.515047907,0.0,220.879908,145.652643033,41.6475061269,0.0,24.1713,17.4762061269
 06/16  15:00:00,974.370900027,89.0580645306,511.055901733,0.0,220.879908,137.835547516,22.3319944168,0.0202114429956,4.83426,17.4775229738
 06/16  16:00:00,1012.51845485,81.9896602415,562.980769343,0.0,220.879908,133.019064,40.2467063643,0.0,4.83426,35.4124463643
 06/16  17:00:00,910.61046063,77.9567765095,545.625398788,0.0,220.879908,53.238744,40.2449143116,0.0,4.83426,35.4106543116
 06/16  18:00:00,903.329215267,77.3455002835,538.939589716,0.0,220.879908,53.238744,40.3676107042,0.0,4.83426,35.5333507042
 06/16  19:00:00,899.415175558,76.8283292374,535.84771263,0.0,220.879908,53.238744,13.5163389506,0.0,4.83426,8.6820789506
 06/16  20:00:00,900.259885002,76.4169580955,536.986325103,0.0,220.879908,53.238744,13.5058883276,0.0,4.83426,8.67162832765
 06/16  21:00:00,118.152523169,0.0,0.0,0.0,43.513341876,52.539744,13.5061027446,0.0,4.83426,8.67184274461
 06/16  22:00:00,118.148012319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.982514912,0.0,0.0,0.0,43.513341876,52.539744,13.4645871712,0.0,4.83426,8.63032717123
 06/16  24:00:00,118.074848522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.047890207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.991459063,0.0,0.0,0.0,43.513341876,52.539744,13.4452789013,0.0,4.83426,8.61101890134
 06/17  03:00:00,117.978418447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.420416888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.370535454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.50986377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.459604463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.573903947,0.0,0.0,0.0,43.513341876,52.539744,13.4452986507,0.0,4.83426,8.61103865073
 06/17  09:00:00,100.709857884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,100.782291464,0.0,0.0,0.0,43.513341876,52.539744,13.5428974318,0.0,4.83426,8.70863743179
 06/17  11:00:00,101.581006703,0.0,0.0,0.0,43.513341876,52.539744,13.4836001982,0.0,4.83426,8.64934019823
 06/17  12:00:00,100.786613036,0.0,0.0,0.0,43.513341876,52.539744,13.4832489754,0.0,4.83426,8.64898897541
 06/17  13:00:00,193.291805304,0.732599802719,90.8963778168,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,366.786506307,9.11626634583,254.293589661,0.0,43.513341876,52.539744,13.4773772515,0.0,4.83426,8.6431172515
 06/17  15:00:00,437.059904896,10.8394949132,322.156641028,0.0,43.513341876,52.539744,13.4774458802,0.0,4.83426,8.64318588024
 06/17  16:00:00,547.966227184,10.1228853721,432.999068895,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,572.126409227,12.3758964449,454.873341986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,565.608701775,9.19788193647,451.455135433,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,565.286570236,10.4930347008,449.016277202,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,640.192025383,6.38584024657,526.536481951,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,498.115851401,3.5645989645,371.297223161,0.0,43.513341876,52.539744,31.1872686846,0.0,4.83426,26.3530086846
 06/17  22:00:00,388.633697826,2.40730905171,264.943674151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,290.326360287,1.70289020089,167.616394436,0.0,43.513341876,52.539744,13.4452981308,0.0,4.83426,8.61103813077
 06/17  24:00:00,151.620927883,0.367918244087,32.5968133039,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,180.465398394,0.729342148315,60.7624012215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.213268134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.175682561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.658809284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.594278735,0.0,0.0,0.0,43.513341876,52.539744,13.4451389023,0.0,4.83426,8.61087890225
 06/18  06:00:00,100.639291929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.520379014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.614545433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,215.719484663,1.09970120185,112.565048727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,196.600663682,0.73863721887,94.0089185001,0.0,43.513341876,52.539744,22.2336354387,0.0,4.83426,17.3993754387
 06/18  11:00:00,433.260504101,8.17183034157,319.853398427,0.0,43.513341876,52.539744,13.4836436208,0.0,4.83426,8.64938362082
 06/18  12:00:00,387.226855867,9.6686372195,273.878425566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,418.168780856,9.39947799301,304.790050197,0.0,43.513341876,52.539744,13.4835806257,0.0,4.83426,8.64932062569
 06/18  14:00:00,575.700805204,12.8167257082,457.527657605,0.0,43.513341876,52.539744,13.4771247933,0.0,4.83426,8.64286479327
 06/18  15:00:00,577.609455111,21.9658059385,450.58111302,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,706.95762079,31.517559022,569.291282383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,608.983846347,25.5278523526,478.39735777,0.0,43.513341876,52.539744,13.4443538935,0.0,4.83426,8.61009389353
 06/18  18:00:00,700.186291066,29.4737965848,564.618510165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,546.547481948,10.7461664532,430.27350672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,604.635557608,9.01886599045,489.182533441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,491.532357728,8.62329799047,360.072279592,0.0,43.513341876,52.539744,31.1854192087,0.0,4.83426,26.3511592087
 06/18  22:00:00,535.656492617,3.4825026611,408.600023166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,529.033292409,3.15213639452,401.920724938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,411.440658949,2.75671459298,286.029317131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,360.482545066,1.73622303733,237.879310346,0.0,43.513341876,52.539744,13.4516545073,0.0,4.83426,8.61739450733
 06/19  02:00:00,118.328600914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,249.308260767,1.09760640143,128.448504464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.783399086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,118.725006716,0.0,0.0,0.0,43.513341876,52.539744,13.4516406227,0.0,4.83426,8.61738062269
 06/19  06:00:00,699.3382661,75.7888811646,514.568876588,0.0,43.513341876,53.238744,4.86667734994,0.012417349945,4.83426,0.02
 06/19  07:00:00,878.570536406,75.7136280248,515.408046235,0.0,220.879908,53.238744,22.3566517921,0.0,4.83426,17.5223917921
 06/19  08:00:00,1021.27348879,87.6728227419,551.997235291,0.0,220.879908,145.652643033,53.7317698635,0.0,36.25695,17.4748198635
 06/19  09:00:00,1083.330701,90.5375843045,611.351142367,0.0,220.879908,145.652643033,53.7320647875,0.0,36.25695,17.4751147875
 06/19  10:00:00,1132.79321238,92.8703919259,652.228796989,0.0,220.879908,151.653867033,65.818906052,0.0,48.3426,17.476306052
 06/19  11:00:00,1158.87272599,95.0841911878,675.167006756,0.0,220.879908,151.653867033,74.546276528,0.0,48.3426,26.203676528
 06/19  12:00:00,1177.62340191,98.0614306045,690.68887815,0.0,220.879908,151.653867033,65.8163470047,0.0,48.3426,17.4737470047
 06/19  13:00:00,1186.68296366,100.388171376,703.082372709,0.0,220.879908,145.652643033,41.646057242,0.0,24.1713,17.474757242
 06/19  14:00:00,1198.49955642,102.425069116,713.009315056,0.0,220.879908,145.652643033,41.6470704648,0.0,24.1713,17.4757704648
 06/19  15:00:00,1212.77827274,107.735669103,729.803081462,0.0,220.879908,137.835547516,22.3112412522,0.0,4.83426,17.4769812522
 06/19  16:00:00,1159.39671826,105.424702854,684.177079162,0.0,220.879908,133.019064,31.4067265425,0.0131496590708,4.83426,26.5593168834
