Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  17:00:00,1028.93770654,95.3622317673,645.882732217,0.0,220.879908,53.238744,40.2368451775,0.0,4.83426,35.4025851775
 06/19  18:00:00,969.610764746,92.0597448304,589.931024133,0.0,220.879908,53.238744,40.3561483499,0.0,4.83426,35.5218883499
 06/19  19:00:00,922.202607078,88.6234503356,545.895833807,0.0,220.879908,53.238744,13.515326583,0.0,4.83426,8.68106658298
 06/19  20:00:00,895.942799701,85.0806837452,523.866465279,0.0,220.879908,53.238744,13.5052390122,0.0,4.83426,8.67097901225
 06/19  21:00:00,230.867286689,1.26224401873,110.17562866,0.0,43.513341876,52.539744,13.5060671627,0.0,4.83426,8.67180716271
 06/19  22:00:00,193.494974819,1.32608956847,73.2183679965,0.0,43.513341876,52.539744,13.4738827017,0.0,4.83426,8.63962270172
 06/19  23:00:00,156.930153614,1.09763513987,36.3829412775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.030517792,0.0,0.0,0.0,43.513341876,52.539744,13.4513772204,0.0,4.83426,8.61711722037
 06/20  01:00:00,117.98741185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,117.966527865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,117.948379963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.048058076,0.0,0.0,0.0,43.513341876,52.539744,13.4515309337,0.0,4.83426,8.61727093367
 06/20  05:00:00,119.702566262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,175.255165819,73.5753647159,0.00721909062738,0.0,43.513341876,53.238744,442.383992287,437.529732287,4.83426,0.02
 06/20  07:00:00,404.442560835,73.5269720237,51.5139199766,0.0,220.879908,53.238744,261.280291218,238.92479096,4.83426,17.5212402576
 06/20  08:00:00,843.009955267,77.9597367551,389.508761506,0.0,220.879908,145.652643033,59.5660821185,5.83234398781,36.25695,17.4767881307
 06/20  09:00:00,975.376725082,79.974984273,517.175763651,0.0,220.879908,145.652643033,62.4577429792,0.0,36.25695,26.2007929792
 06/20  10:00:00,1003.30256583,81.7839237083,535.954197705,0.0,220.879908,151.653867033,65.8158329305,0.0,48.3426,17.4732329305
 06/20  11:00:00,1033.19482605,85.6579973407,560.187255255,0.0,220.879908,151.653867033,65.8167418394,0.0,48.3426,17.4741418394
 06/20  12:00:00,1043.76303726,87.2015999684,570.353472928,0.0,220.879908,151.653867033,65.817666266,0.0,48.3426,17.475066266
 06/20  13:00:00,1046.16833049,90.0624375762,576.431279319,0.0,220.879908,145.652643033,41.6592229917,0.0119221295826,24.1713,17.4760008621
 06/20  14:00:00,1067.7753499,92.1931301609,595.450744368,0.0,220.879908,145.652643033,41.6434437697,0.0,24.1713,17.4721437697
 06/20  15:00:00,1094.47316342,94.7580564218,626.738209123,0.0,220.879908,137.835547516,22.3141690732,0.00698344924671,4.83426,17.4729256239
 06/20  16:00:00,1152.32233277,88.9902161992,694.384530764,0.0,220.879908,133.019064,40.2313154923,0.0,4.83426,35.3970554923
 06/20  17:00:00,1082.42372362,84.5681403078,707.809179166,0.0,220.879908,53.238744,31.3857440103,0.0,4.83426,26.5514840103
 06/20  18:00:00,1087.0202928,85.0671371432,711.513828414,0.0,220.879908,53.238744,40.3553429548,0.0,4.83426,35.5210829548
 06/20  19:00:00,1082.27162336,83.9404344798,708.006212156,0.0,220.879908,53.238744,13.51442924,0.0,4.83426,8.68016923997
 06/20  20:00:00,1072.46716039,82.6766382473,699.590988352,0.0,220.879908,53.238744,13.5057029316,0.0,4.83426,8.67144293156
 06/20  21:00:00,432.968922631,1.64971030794,311.047202417,0.0,43.513341876,52.539744,13.505918369,0.0,4.83426,8.67165836904
 06/20  22:00:00,386.966402745,2.10440795339,264.08881099,0.0,43.513341876,52.539744,13.4737609786,0.0,4.83426,8.6395009786
 06/20  23:00:00,163.488582795,0.364671074158,43.406826409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.462239381,0.0,0.0,0.0,43.513341876,52.539744,13.4513759442,0.0,4.83426,8.61711594419
 06/21  01:00:00,118.445129121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.363241681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.297074078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.77595462,0.0,0.0,0.0,43.513341876,52.539744,13.4515129912,0.0,4.83426,8.61725299117
 06/21  05:00:00,118.715374797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,702.445864418,75.3973270569,518.796647039,0.0,43.513341876,53.238744,4.90501505231,0.050755052314,4.83426,0.02
 06/21  07:00:00,886.234579208,75.3541498736,524.374090843,0.0,220.879908,53.238744,26.6162793961,0.0,4.83426,21.7820193961
 06/21  08:00:00,1015.36986364,86.6455444531,547.810873699,0.0,220.879908,145.652643033,58.2045306452,0.0,36.25695,21.9475806452
 06/21  09:00:00,1066.03947576,89.7849292844,595.62203906,0.0,220.879908,145.652643033,53.7292431682,0.0,36.25695,17.4722931682
 06/21  10:00:00,1112.02514924,92.3923483814,632.38402207,0.0,220.879908,151.653867033,65.8157219862,0.0,48.3426,17.4731219862
 06/21  11:00:00,1141.34179357,94.6230870889,658.472240038,0.0,220.879908,151.653867033,65.8165427245,0.0,48.3426,17.4739427245
 06/21  12:00:00,1158.49875419,96.8537422029,674.174834844,0.0,220.879908,151.653867033,65.8173700099,0.0,48.3426,17.4747700099
 06/21  13:00:00,1143.13890937,99.5258481052,662.049583011,0.0,220.879908,145.652643033,41.6552889953,0.0115628328137,24.1713,17.4724261625
 06/21  14:00:00,1118.62677158,100.640056848,636.606121596,0.0,220.879908,145.652643033,41.6428434218,0.0,24.1713,17.4715434218
 06/21  15:00:00,1117.00622794,101.541703269,641.908570445,0.0,220.879908,137.835547516,22.3259031662,0.0192984114054,4.83426,17.4723447548
 06/21  16:00:00,1159.24399105,100.012272379,690.455343441,0.0,220.879908,133.019064,40.2282373333,0.0,4.83426,35.3939773333
 06/21  17:00:00,1055.24194511,92.223981758,674.28889259,0.0,220.879908,53.238744,31.3830939897,0.0,4.83426,26.5488339897
 06/21  18:00:00,1043.64141119,91.040849823,664.24527579,0.0,220.879908,53.238744,40.3512028765,0.0,4.83426,35.5169428765
 06/21  19:00:00,1027.93614317,89.1706207749,650.555853916,0.0,220.879908,53.238744,13.514114038,0.0,4.83426,8.67985403799
 06/21  20:00:00,1005.12138399,86.8451432843,630.879110849,0.0,220.879908,53.238744,13.5053883611,0.0,4.83426,8.67112836112
 06/21  21:00:00,564.142417402,3.37688197582,437.893561639,0.0,43.513341876,52.539744,13.5055854153,0.0,4.83426,8.67132541534
 06/21  22:00:00,273.172388484,1.46246046372,151.64654192,0.0,43.513341876,52.539744,13.4726136934,0.0,4.83426,8.63835369339
 06/21  23:00:00,278.715910724,1.66497488793,156.01637782,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,118.317166464,0.0,0.0,0.0,43.513341876,52.539744,13.4514608477,0.0,4.83426,8.61720084775
 06/22  01:00:00,209.17076954,1.09719731786,88.7118242754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.261038052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.249865495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.755515433,0.0,0.0,0.0,43.513341876,52.539744,13.4512846144,0.0,4.83426,8.61702461445
 06/22  05:00:00,118.71103497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,634.587930078,75.1720669907,452.804408107,0.0,43.513341876,53.238744,4.87549034374,0.0212303437372,4.83426,0.02
 06/22  07:00:00,839.580458718,74.9406528194,480.328143329,0.0,220.879908,53.238744,22.3521378682,0.0,4.83426,17.5178778682
 06/22  08:00:00,971.812430301,85.3883964253,509.751662993,0.0,220.879908,145.652643033,62.4567804747,0.0,36.25695,26.1998304747
 06/22  09:00:00,988.54060745,87.5115258082,525.581106561,0.0,220.879908,145.652643033,53.7276571919,0.0,36.25695,17.4707071919
 06/22  10:00:00,1015.38418917,89.2464388455,544.937494868,0.0,220.879908,151.653867033,65.8140312837,0.0,48.3426,17.4714312837
 06/22  11:00:00,1029.87827537,90.4810683626,557.311106736,0.0,220.879908,151.653867033,65.8147561201,0.0,48.3426,17.4721561201
 06/22  12:00:00,1035.08738584,92.0825889295,561.077479778,0.0,220.879908,151.653867033,65.8154892338,0.0,48.3426,17.4728892338
 06/22  13:00:00,1022.92783729,93.8865243362,552.068816829,0.0,220.879908,145.652643033,41.65745884,0.0125273378363,24.1713,17.4736315022
 06/22  14:00:00,1021.79692474,95.1548579672,549.511078458,0.0,220.879908,145.652643033,41.6456557378,0.0,24.1713,17.4743557378
 06/22  15:00:00,1040.94051163,96.0687579914,574.998480176,0.0,220.879908,137.835547516,22.3228660615,0.018345461085,4.83426,17.4702606005
 06/22  16:00:00,1073.18124726,88.8520568919,619.448545412,0.0,220.879908,133.019064,31.3829042827,0.0,4.83426,26.5486442827
 06/22  17:00:00,965.008994515,82.2224183517,598.350761067,0.0,220.879908,53.238744,40.226811216,0.0,4.83426,35.392551216
 06/22  18:00:00,963.995271304,80.8425912946,598.727830952,0.0,220.879908,53.238744,40.3438158039,0.0,4.83426,35.5095558039
 06/22  19:00:00,961.812384754,79.7668130233,597.060479883,0.0,220.879908,53.238744,13.5143743687,0.0,4.83426,8.68011436874
 06/22  20:00:00,950.176488692,78.7131929512,586.596829182,0.0,220.879908,53.238744,13.5054851441,0.0,4.83426,8.67122514413
 06/22  21:00:00,199.112683008,0.911677685394,78.9291009866,0.0,43.513341876,52.539744,13.5036525521,0.0,4.83426,8.66939255206
 06/22  22:00:00,118.240853102,0.0,0.0,0.0,43.513341876,52.539744,13.4734298297,0.0,4.83426,8.63916982967
 06/22  23:00:00,119.128450934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.243279213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.235820745,0.0,0.0,0.0,43.513341876,52.539744,13.4513305427,0.0,4.83426,8.61707054271
 06/23  02:00:00,118.217074767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.196871136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.710945238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.335183164,0.0,0.0,0.0,43.513341876,52.539744,13.4514427438,0.0,4.83426,8.6171827438
 06/23  06:00:00,638.025749146,74.3595017903,456.18651497,0.0,43.513341876,53.238744,4.95215478831,0.0978947883071,4.83426,0.02
 06/23  07:00:00,840.573103717,73.9353603932,481.810513653,0.0,220.879908,53.238744,22.3509188406,0.0,4.83426,17.5166588406
 06/23  08:00:00,980.257150841,82.3893748025,518.50026146,0.0,220.879908,145.652643033,53.734852992,0.00524679465494,36.25695,17.4726561973
 06/23  09:00:00,1009.95179787,84.988505335,544.267670942,0.0,220.879908,145.652643033,53.7289798112,0.0,36.25695,17.4720298112
 06/23  10:00:00,1055.81915602,87.8016090261,581.451909687,0.0,220.879908,151.653867033,65.8154378918,0.0,48.3426,17.4728378918
 06/23  11:00:00,1082.69616362,90.2514535084,605.147774974,0.0,220.879908,151.653867033,69.6208197055,0.0,48.3426,21.2782197055
 06/23  12:00:00,1096.00941994,92.7227347813,616.608447628,0.0,220.879908,151.653867033,70.7311916649,0.0,48.3426,22.3885916649
 06/23  13:00:00,1103.82839755,95.9927233888,626.741066416,0.0,220.879908,145.652643033,41.6534226426,0.012052934418,24.1713,17.4700697082
 06/23  14:00:00,1120.27635727,98.8644573837,639.909380601,0.0,220.879908,145.652643033,41.6420006294,0.0,24.1713,17.4707006294
 06/23  15:00:00,1132.64893388,100.99452398,657.774887579,0.0,220.879908,137.835547516,22.3247850901,0.0191843060268,4.83426,17.471340784
 06/23  16:00:00,1167.84055229,98.731882696,700.502980667,0.0,220.879908,133.019064,31.3803667749,0.0,4.83426,26.5461067749
 06/23  17:00:00,1075.4126975,91.8102506834,695.384646748,0.0,220.879908,53.238744,40.2212668743,0.0,4.83426,35.3870068743
 06/23  18:00:00,1052.69736518,91.1360909357,674.109256183,0.0,220.879908,53.238744,40.3430717173,0.0,4.83426,35.5088117173
 06/23  19:00:00,1020.43976396,88.9775501947,644.48462406,0.0,220.879908,53.238744,13.5138353191,0.0,4.83426,8.67957531908
 06/23  20:00:00,1002.92512083,86.3724465293,629.745960794,0.0,220.879908,53.238744,13.5047833107,0.0,4.83426,8.67052331071
 06/23  21:00:00,530.185603504,3.23611728626,404.966213355,0.0,43.513341876,52.539744,13.5054122806,0.0,4.83426,8.67115228057
 06/23  22:00:00,251.601044555,1.46288761475,130.310889129,0.0,43.513341876,52.539744,8.05365430092,0.0,4.83426,3.21939430092
 06/23  23:00:00,193.831455771,1.09762084212,72.6033045765,0.0,43.513341876,52.539744,10.2662644277,0.0,4.83426,5.43200442771
 06/23  24:00:00,118.250999423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.132747657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.082036186,0.0,0.0,0.0,43.513341876,52.539744,13.4450545679,0.0,4.83426,8.61079456786
 06/24  03:00:00,118.067878302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.507959478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.463439338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.601515459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.525736914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.623417334,0.0,0.0,0.0,43.513341876,52.539744,13.4449557093,0.0,4.83426,8.61069570934
 06/24  09:00:00,100.70935591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,147.659949195,0.733350076511,45.5914111701,0.0,43.513341876,52.539744,13.540126388,0.0,4.83426,8.70586638795
 06/24  11:00:00,125.859867018,0.364671074158,23.5999658894,0.0,43.513341876,52.539744,13.482716398,0.0,4.83426,8.64845639799
 06/24  12:00:00,246.507443067,1.85448093352,142.279745499,0.0,43.513341876,52.539744,13.4828257858,0.0,4.83426,8.6485657858
 06/24  13:00:00,310.89978284,7.50901800844,200.415470181,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,410.367204321,7.53309964356,298.918250588,0.0,43.513341876,52.539744,13.4758707848,0.0,4.83426,8.64161078481
 06/24  15:00:00,419.578693745,9.81362964113,305.893323861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,542.92013186,12.4512504426,425.33011792,0.0,43.513341876,52.539744,13.4450760597,0.0,4.83426,8.61081605968
 06/24  17:00:00,432.502503399,8.53095952804,319.979430901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,541.317584237,9.69044142227,425.883559615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,409.178343867,3.30594612741,300.71728062,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,462.035371637,3.52362022822,352.590088938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,302.922841534,1.87496072956,179.731721229,0.0,43.513341876,52.539744,31.1704038325,0.0,4.83426,26.3361438325
 06/24  22:00:00,292.469400607,1.69239072735,170.50930791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,209.666288096,1.09788423777,88.414911261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.247148959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.22594524,0.0,0.0,0.0,43.513341876,52.539744,13.4450025534,0.0,4.83426,8.61074255336
 06/25  02:00:00,118.203646392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.201240783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.708435089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,118.650328443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.735576893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.604575781,0.0,0.0,0.0,43.513341876,52.539744,13.4450765996,0.0,4.83426,8.61081659965
 06/25  08:00:00,100.675883703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,212.886630175,1.102402336,109.72869684,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,213.462089238,6.12218410256,105.408525362,0.0,43.513341876,52.539744,22.2284049245,0.0,4.83426,17.3941449245
 06/25  11:00:00,425.999656281,8.13586367675,312.92504919,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,408.708994226,9.19268835477,295.626172034,0.0,43.513341876,52.539744,13.4827059864,0.0,4.83426,8.64844598638
 06/25  13:00:00,416.411964253,9.44502935752,302.923980275,0.0,43.513341876,52.539744,13.4824734922,0.0,4.83426,8.6482134922
 06/25  14:00:00,518.68376763,12.4762424798,401.288368689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,496.517365988,10.5696191976,381.179563079,0.0,43.513341876,52.539744,13.4763338713,0.0,4.83426,8.64207387134
 06/25  16:00:00,640.325144337,13.6425868664,520.581705821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,538.028711656,10.9756889802,422.036644019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,645.150572603,13.463433017,525.59843446,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,526.218272531,9.90669865784,410.804039863,0.0,43.513341876,52.539744,13.4450587564,0.0,4.83426,8.61079875639
 06/25  20:00:00,608.86053585,9.38571949205,493.109753178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,511.171741205,4.06669176268,384.193627139,0.0,43.513341876,52.539744,22.3965819915,0.0,4.83426,17.5623219915
 06/25  22:00:00,478.044926627,3.81669107168,351.961508686,0.0,43.513341876,52.539744,13.4450820676,0.0,4.83426,8.61082206762
 06/25  23:00:00,476.131767501,3.69914056049,349.498271909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,318.613956306,2.01410044321,196.128361472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,296.715213055,1.87572526611,174.50695833,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,223.984417754,1.10091468716,103.390707025,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.311820688,0.0,0.0,0.0,43.513341876,52.539744,13.4511727073,0.0,4.83426,8.61691270734
 06/26  04:00:00,118.829171016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.74878643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,716.001278913,75.9739535522,532.786162959,0.0,43.513341876,53.238744,4.86464333668,0.0103833366825,4.83426,0.02
 06/26  07:00:00,909.765239626,75.9636501118,547.046156949,0.0,220.879908,53.238744,31.0955531031,0.0,4.83426,26.2612931031
 06/26  08:00:00,1066.35294834,89.0237258015,597.365789505,0.0,220.879908,145.652643033,53.7268664123,0.0,36.25695,17.4699164123
 06/26  09:00:00,1108.68068511,91.6332043903,636.960590695,0.0,220.879908,145.652643033,53.7270361497,0.0,36.25695,17.4700861497
 06/26  10:00:00,1140.07698146,94.038848186,659.371343237,0.0,220.879908,151.653867033,65.8130628984,0.0,48.3426,17.4704628984
 06/26  11:00:00,1153.40098777,96.7553749688,668.752378661,0.0,220.879908,151.653867033,65.8122658397,0.0,48.3426,17.4696658397
 06/26  12:00:00,1152.27422117,98.2082885494,666.856021366,0.0,220.879908,151.653867033,65.8086586563,0.0,48.3426,17.4660586563
 06/26  13:00:00,1139.99042947,99.9767284396,658.757832815,0.0,220.879908,145.652643033,41.6504736789,0.0123707376457,24.1713,17.4668029413
 06/26  14:00:00,1164.24689632,101.850191316,680.080362029,0.0,220.879908,145.652643033,41.6384621057,0.0,24.1713,17.4671621057
 06/26  15:00:00,1148.44869765,101.78261738,671.870528044,0.0,220.879908,137.835547516,22.3103182134,0.00851390716887,4.83426,17.4675443062
 06/26  16:00:00,1168.51941093,97.3356929632,701.290220286,0.0,220.879908,133.019064,31.3724250712,0.0,4.83426,26.5381650712
 06/26  17:00:00,1085.97444278,91.8452915376,703.482587662,0.0,220.879908,53.238744,40.2132786561,0.0,4.83426,35.3790186561
 06/26  18:00:00,1084.81929723,90.6870917927,703.47079814,0.0,220.879908,53.238744,40.3270784935,0.0,4.83426,35.4928184936
 06/26  19:00:00,1079.96269453,90.0729442653,698.661082959,0.0,220.879908,53.238744,13.5141994585,0.0,4.83426,8.67993945846
 06/26  20:00:00,1054.74024873,88.1207471455,675.498461947,0.0,220.879908,53.238744,13.5040119694,0.0,4.83426,8.66975196944
 06/26  21:00:00,446.449553965,2.6897507499,322.149197114,0.0,43.513341876,52.539744,13.5046587958,0.0,4.83426,8.67039879582
 06/26  22:00:00,415.995125078,2.96959229714,291.420728777,0.0,43.513341876,52.539744,13.473166972,0.0,4.83426,8.63890697203
 06/26  23:00:00,235.82039037,1.09710912103,114.241799403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.315736748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.294980622,0.0,0.0,0.0,43.513341876,52.539744,13.4511283461,0.0,4.83426,8.61686834608
 06/27  02:00:00,118.285896219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.282272662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.873020647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.530274062,0.0,0.0,0.0,43.513341876,52.539744,13.4511707021,0.0,4.83426,8.61691070213
 06/27  06:00:00,713.899625362,75.6556330793,527.784104869,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/27  07:00:00,924.371672924,75.7304773582,560.932938868,0.0,220.879908,53.238744,22.3471281797,0.0,4.83426,17.5128681797
 06/27  08:00:00,1067.86959746,87.9966284368,600.088746937,0.0,220.879908,145.652643033,53.7253300282,0.0,36.25695,17.4683800282
 06/27  09:00:00,1103.81540726,90.6072137034,632.639400917,0.0,220.879908,145.652643033,53.721888487,0.0,36.25695,17.464938487
 06/27  10:00:00,1138.03366894,93.1107186108,657.177046194,0.0,220.879908,151.653867033,65.8097284579,0.0,48.3426,17.4671284579
 06/27  11:00:00,1167.69664994,95.7325222659,682.296707642,0.0,220.879908,151.653867033,65.8086680853,0.0,48.3426,17.4660680853
 06/27  12:00:00,1182.84120615,98.2763659422,695.371326755,0.0,220.879908,151.653867033,65.808953324,0.0,48.3426,17.466353324
 06/27  13:00:00,1186.1796481,100.895023032,702.072800505,0.0,220.879908,145.652643033,41.63973586,0.0,24.1713,17.46843586
 06/27  14:00:00,1188.21722104,102.369239237,702.629706119,0.0,220.879908,145.652643033,41.6382148749,0.0,24.1713,17.4669148749
 06/27  15:00:00,1188.06987342,104.892742635,707.768577301,0.0,220.879908,137.835547516,22.3029175833,0.0,4.83426,17.4686575833
 06/27  16:00:00,1192.63376398,102.543595079,719.475819914,0.0,220.879908,133.019064,40.2102914763,0.0,4.83426,35.3760314763
 06/27  17:00:00,1110.95559471,97.4830276932,722.638939649,0.0,220.879908,53.238744,31.3687332365,0.0,4.83426,26.5344732365
 06/27  18:00:00,1104.26452153,96.1251167068,717.315268657,0.0,220.879908,53.238744,40.3241102638,0.0,4.83426,35.4898502638
 06/27  19:00:00,1095.91691492,91.7068772808,713.541392209,0.0,220.879908,53.238744,13.5136892639,0.0,4.83426,8.67942926391
 06/27  20:00:00,1076.2143901,88.9161359583,696.805412171,0.0,220.879908,53.238744,13.5038449357,0.0,4.83426,8.66958493571
 06/27  21:00:00,580.427309444,3.33550015029,455.216959213,0.0,43.513341876,52.539744,13.5030502295,0.0,4.83426,8.66879022953
 06/27  22:00:00,444.271732608,2.9947394122,319.544335418,0.0,43.513341876,52.539744,13.4731235333,0.0,4.83426,8.63886353327
 06/27  23:00:00,416.42870741,3.15969948045,290.447045696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,440.877624519,3.0471272726,315.945604428,0.0,43.513341876,52.539744,13.4512355936,0.0,4.83426,8.61697559363
 06/28  01:00:00,222.475697253,0.911677685394,102.075954544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,184.314079979,0.565811233129,64.6458552415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.424488618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.983923033,0.0,0.0,0.0,43.513341876,52.539744,13.4511017045,0.0,4.83426,8.61684170452
 06/28  05:00:00,118.908330415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,731.049516668,76.9014312383,542.695110883,0.0,43.513341876,53.238744,4.86137966157,0.00711966157265,4.83426,0.02
 06/28  07:00:00,929.5437802,76.7498489428,563.962338269,0.0,220.879908,53.238744,22.3467709147,0.0,4.83426,17.5125109147
 06/28  08:00:00,1061.2851168,90.6577076615,589.462330414,0.0,220.879908,145.652643033,53.7260684898,0.0,36.25695,17.4691184898
 06/28  09:00:00,1092.27517398,93.4000008348,617.028895112,0.0,220.879908,145.652643033,55.6231340626,0.0,36.25695,19.3661840626
 06/28  10:00:00,1125.1710496,96.0247138258,640.894920406,0.0,220.879908,151.653867033,72.6320708413,0.0,48.3426,24.2894708413
 06/28  11:00:00,1148.0231605,97.4729411305,661.250300206,0.0,220.879908,151.653867033,65.807361167,0.0,48.3426,17.464761167
 06/28  12:00:00,1161.07841131,100.735636235,671.603312337,0.0,220.879908,151.653867033,65.8075590467,0.0,48.3426,17.4649590467
 06/28  13:00:00,1165.61032828,102.582400416,679.954278164,0.0,220.879908,145.652643033,41.6513475068,0.0148872172681,24.1713,17.4651602896
 06/28  14:00:00,1184.23845459,103.017355929,698.003207727,0.0,220.879908,145.652643033,41.6366617885,0.0,24.1713,17.4653617885
 06/28  15:00:00,1199.54626148,104.763759293,719.347749254,0.0,220.879908,137.835547516,22.299833904,0.0,4.83426,17.465573904
 06/28  16:00:00,1214.39519401,104.307797538,739.430846735,0.0,220.879908,133.019064,31.365164613,0.0,4.83426,26.530904613
 06/28  17:00:00,1135.87183589,99.3719274613,745.692553409,0.0,220.879908,53.238744,40.2067262445,0.0,4.83426,35.3724662445
 06/28  18:00:00,1130.30438674,97.7121463005,741.752929824,0.0,220.879908,53.238744,39.1168796907,0.0,4.83426,34.2826196907
 06/28  19:00:00,1105.23720005,94.2873188188,719.528991745,0.0,220.879908,53.238744,14.6850971872,0.0,4.83426,9.85083718721
 06/28  20:00:00,1078.8953324,89.981955141,697.911110461,0.0,220.879908,53.238744,13.5040926478,0.0,4.83426,8.66983264784
 06/28  21:00:00,589.489967907,3.40829504476,463.734408604,0.0,43.513341876,52.539744,13.504390958,0.0,4.83426,8.67013095803
 06/28  22:00:00,461.173214051,3.16327973901,336.142895551,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,422.18341719,3.16117465452,296.306412064,0.0,43.513341876,52.539744,13.4636696539,0.0,4.83426,8.62940965386
 06/28  24:00:00,428.925162171,2.75502204544,304.590427203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,197.362947088,0.729342148315,77.3912182165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,248.9006041,1.09713209049,128.048435485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.342859505,0.0,0.0,0.0,43.513341876,52.539744,13.451119102,0.0,4.83426,8.616859102
 06/29  04:00:00,118.881339697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,118.798946998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,692.951729816,76.0818401921,506.185444623,0.0,43.513341876,53.238744,4.86654695397,0.0122869539687,4.83426,0.02
 06/29  07:00:00,896.054047328,76.0921943474,531.668958372,0.0,220.879908,53.238744,31.0899582528,0.0,4.83426,26.2556982528
 06/29  08:00:00,1046.09297148,88.1727876831,577.492821325,0.0,220.879908,145.652643033,53.7227086464,0.0,36.25695,17.4657586464
 06/29  09:00:00,1064.30630578,89.9724621092,593.875435737,0.0,220.879908,145.652643033,53.7231472331,0.0,36.25695,17.4661972331
 06/29  10:00:00,1064.05487027,91.1640903827,586.50383456,0.0,220.879908,151.653867033,65.8089292485,0.0,48.3426,17.4663292485
 06/29  11:00:00,1092.98141614,92.7789108708,612.983236025,0.0,220.879908,151.653867033,65.8090376225,0.0,48.3426,17.4664376225
 06/29  12:00:00,1117.79413178,94.5891736969,636.30572584,0.0,220.879908,151.653867033,65.8091505108,0.0,48.3426,17.4665505108
 06/29  13:00:00,1137.95459514,97.3102546434,659.184862907,0.0,220.879908,145.652643033,41.6493026746,0.0113299751185,24.1713,17.4666726995
 06/29  14:00:00,1177.19995285,100.009909412,695.126788854,0.0,220.879908,145.652643033,41.6380787168,0.0,24.1713,17.4667787168
 06/29  15:00:00,1203.53670389,102.50826055,727.033570514,0.0,220.879908,137.835547516,22.3186810213,0.0175304294852,4.83426,17.4668905918
 06/29  16:00:00,1229.00061364,102.109351306,758.239668943,0.0,220.879908,133.019064,31.3636497968,0.0,4.83426,26.5293897968
 06/29  17:00:00,1136.53367364,96.6896891363,751.709602379,0.0,220.879908,53.238744,40.2000675353,0.0,4.83426,35.3658075353
 06/29  18:00:00,1140.72317869,96.4867155917,757.376200839,0.0,220.879908,53.238744,40.3176616774,0.0,4.83426,35.4834016774
 06/29  19:00:00,1119.74201373,93.4075997493,739.714900924,0.0,220.879908,53.238744,13.5127052105,0.0,4.83426,8.67844521045
 06/29  20:00:00,1070.71616015,90.467698581,693.97070633,0.0,220.879908,53.238744,13.5035494017,0.0,4.83426,8.66928940167
 06/29  21:00:00,511.741091844,3.56681768274,386.229792649,0.0,43.513341876,52.539744,13.5031575648,0.0,4.83426,8.66889756482
 06/29  22:00:00,359.907390738,2.8497325783,236.173964584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,302.543432157,2.73976367603,178.534411351,0.0,43.513341876,52.539744,13.4631512561,0.0,4.83426,8.62889125615
 06/29  24:00:00,176.734921673,0.950266336989,56.806621084,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,181.214448272,1.09787656352,61.0716100165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.255468458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.22430253,0.0,0.0,0.0,43.513341876,52.539744,13.4509500109,0.0,4.83426,8.61669001087
 06/30  04:00:00,120.674067382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.234220467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,440.861717779,74.7776666073,260.784632345,0.0,43.513341876,53.238744,9.3862788929,4.5320188929,4.83426,0.02
 06/30  07:00:00,805.893171004,74.7790585251,447.02758505,0.0,220.879908,53.238744,31.0924310695,0.0,4.83426,26.2581710695
 06/30  08:00:00,1000.32641786,85.5656036704,535.993759627,0.0,220.879908,145.652643033,53.7236566782,0.0,36.25695,17.4667066782
 06/30  09:00:00,1045.5016925,88.1090300699,577.659482823,0.0,220.879908,145.652643033,53.7235032439,0.0,36.25695,17.4665532439
 06/30  10:00:00,1084.61956841,90.2039053521,608.282235741,0.0,220.879908,151.653867033,65.8091913564,0.0,48.3426,17.4665913564
 06/30  11:00:00,1121.23989887,92.8562663107,640.746594357,0.0,220.879908,151.653867033,65.8092143595,0.0,48.3426,17.4666143595
 06/30  12:00:00,1143.30885009,96.2744809517,659.950414693,0.0,220.879908,151.653867033,65.8092434421,0.0,48.3426,17.4666434421
 06/30  13:00:00,1144.95253468,99.6641229567,663.869899912,0.0,220.879908,145.652643033,41.6500677585,0.0120855900207,24.1713,17.4666821685
 06/30  14:00:00,1155.70860567,101.165946764,673.176334063,0.0,220.879908,145.652643033,41.6380051385,0.0,24.1713,17.4667051385
 06/30  15:00:00,1164.66179938,102.45995772,688.888868221,0.0,220.879908,137.835547516,22.3199657596,0.0189716972705,4.83426,17.4667340623
 06/30  16:00:00,1189.54295611,99.4672152891,722.002695689,0.0,220.879908,133.019064,31.360138848,0.0,4.83426,26.525878848
 06/30  17:00:00,1109.01074042,91.8885127725,729.426352637,0.0,220.879908,53.238744,40.197847654,0.0,4.83426,35.363587654
 06/30  18:00:00,1112.98819432,90.989615504,735.005779525,0.0,220.879908,53.238744,40.3147453628,0.0,4.83426,35.4804853628
 06/30  19:00:00,1096.42311227,89.2098133698,720.440618605,0.0,220.879908,53.238744,13.5125933899,0.0,4.83426,8.67833338988
 06/30  20:00:00,1045.74381392,85.6310446578,673.815701917,0.0,220.879908,53.238744,13.5034450045,0.0,4.83426,8.66918500454
 06/30  21:00:00,296.596190289,1.10214107056,176.025376708,0.0,43.513341876,52.539744,13.504038854,0.0,4.83426,8.66977885396
 06/30  22:00:00,233.391051397,1.15064368034,112.867677443,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,311.726285586,1.95493462917,188.551645051,0.0,43.513341876,52.539744,13.4635285739,0.0,4.83426,8.62926857393
 06/30  24:00:00,258.143329653,1.09712224938,137.143191367,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,105.068783727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,105.066220198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,105.063543752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.615072194,0.0,0.0,0.0,43.513341876,39.243024,13.4448543411,0.0,4.83426,8.61059434113
 07/01  05:00:00,105.570317591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.5844738965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.3708523445,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.4043817116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.5363607964,0.0,0.0,0.0,43.513341876,39.243024,13.4509485714,0.0,4.83426,8.61668857136
 07/01  10:00:00,87.6066816031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,431.992688331,3.01583075159,337.186533573,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,320.395948077,2.19044019837,228.347766126,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,411.065710252,3.02070384838,317.320229744,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,458.669498605,8.10035720788,359.421840067,0.0,43.513341876,39.243024,13.4449107791,0.0,4.83426,8.61065077908
 07/01  15:00:00,592.919136768,12.1791764736,488.335945878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,495.777541245,9.52610761818,394.914478153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,631.629537019,13.2059174332,525.903970553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,491.206517244,8.67715215799,391.310782095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,575.646107277,10.0512049034,472.965522876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,422.87848339,6.95017066046,324.599545965,0.0,43.513341876,39.243024,13.4447963432,0.0,4.83426,8.61053634321
 07/01  21:00:00,473.513343511,4.36062352831,359.165487836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,345.545636153,3.16112634819,233.654129715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,143.093384598,1.10031020483,35.619777954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.97486917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.937195011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.889760974,0.0,0.0,0.0,43.513341876,39.243024,13.4447650724,0.0,4.83426,8.61050507237
 07/02  03:00:00,104.849573679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.303151192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.207230949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,90.2583495215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.201061453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.3305443885,0.0,0.0,0.0,43.513341876,39.243024,13.4508124504,0.0,4.83426,8.61655245044
 07/02  09:00:00,136.746377201,1.09887092897,47.5536294761,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,127.478010516,4.45203170278,35.1247436673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,141.247674248,6.12988797901,46.1957907002,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,132.414205782,4.75914224682,39.6570185739,0.0,43.513341876,39.243024,13.4499717746,0.0,4.83426,8.61571177465
 07/02  13:00:00,233.24308069,8.79882800216,135.157148204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,274.303425884,7.2580035019,177.250006365,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,362.745447809,11.5907022842,260.306052979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,343.505606398,8.88250432514,244.038935831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,404.67595734,11.7338930583,301.747230192,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,387.858308113,8.86337214376,287.977587314,0.0,43.513341876,39.243024,13.4449011907,0.0,4.83426,8.61064119066
 07/02  19:00:00,412.6640473,4.77099417375,315.735890546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,288.325746466,3.47715018228,194.094170111,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,243.525232134,2.93728614158,133.060825879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.93905595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.731104147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.854917718,0.0,0.0,0.0,43.513341876,39.243024,13.4449023162,0.0,4.83426,8.61064231618
 07/03  01:00:00,104.814169283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.789505181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.777845349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.213449935,0.0,0.0,0.0,43.513341876,39.243024,13.4508702663,0.0,4.83426,8.61661026634
 07/03  05:00:00,105.107136348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,164.144198367,73.5210641729,0.00691078536877,0.0,43.513341876,39.942024,13.3903653984,8.53610539841,4.83426,0.02
 07/03  07:00:00,175.64852999,73.5210641729,14.3949729909,0.0,43.513341876,39.942024,346.256923167,332.790625519,4.83426,8.63203764793
 07/03  08:00:00,346.292808997,73.5210641729,59.8232529451,0.0,122.71106,84.617158233,145.544773093,112.675495968,24.1713,8.69797712499
 07/03  09:00:00,368.35674663,73.5337727794,81.3661209245,0.0,122.71106,84.617158233,90.735950525,57.9109008766,24.1713,8.65374964841
 07/03  10:00:00,430.552256201,73.7610549916,138.160804262,0.0,122.71106,88.818015033,44.4732899755,8.19633997553,36.25695,0.02
 07/03  11:00:00,489.951226478,74.1014198956,195.652873031,0.0,122.71106,88.818015033,44.9109101859,0.0,36.25695,8.65396018592
 07/03  12:00:00,490.111243036,74.2137297628,196.747420988,0.0,122.71106,88.818015033,44.9102279711,0.0,36.25695,8.6532779711
 07/03  13:00:00,497.545833866,74.7006366078,207.93862677,0.0,122.71106,84.617158233,32.844180367,0.019393745952,24.1713,8.65348662105
 07/03  14:00:00,602.431711146,74.9580614561,311.180914378,0.0,122.71106,84.617158233,32.8250304454,0.0,24.1713,8.6537304454
 07/03  15:00:00,711.668052684,75.5234356569,424.994777528,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,745.701947633,76.0383066744,463.646660362,0.0,122.71106,73.183824,13.4659438663,0.0,4.83426,8.63168386634
 07/03  17:00:00,730.738316576,75.8879491879,482.290578385,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,619.669557735,73.5210641729,373.605159788,0.0,122.71106,39.942024,13.5591287173,0.0662616937855,4.83426,8.65860702355
 07/03  19:00:00,528.835252031,73.5210641729,283.535393898,0.0,122.71106,39.942024,13.51227895,0.0,4.83426,8.67801894995
 07/03  20:00:00,368.713510045,73.5210641729,204.021011467,0.0,43.513341876,39.942024,13.5213385598,0.019088990228,4.83426,8.66798956957
 07/03  21:00:00,104.919932864,0.0,0.0,0.0,43.513341876,39.243024,13.5034072272,0.0,4.83426,8.66914722719
 07/03  22:00:00,104.595356259,0.0,0.0,0.0,43.513341876,39.243024,13.4719236279,0.0,4.83426,8.63766362791
 07/03  23:00:00,105.556912517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,104.634889979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.653551867,0.0,0.0,0.0,43.513341876,39.243024,13.4447159732,0.0,4.83426,8.61045597319
 07/04  02:00:00,104.649865758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.618005989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.002590176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,104.954445811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,90.0493918493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,86.9992867691,0.0,0.0,0.0,43.513341876,39.243024,13.4448372342,0.0,4.83426,8.61057723424
 07/04  08:00:00,87.1071613411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.2248735428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,87.2611600215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,88.1148483491,0.0,0.0,0.0,43.513341876,39.243024,13.4508774046,0.0,4.83426,8.61661740459
 07/04  12:00:00,87.280689718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,87.3918678288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,87.420811171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,87.4603114467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,299.298197439,2.88302239993,206.270980775,0.0,43.513341876,39.243024,13.4448008773,0.0,4.83426,8.61054087734
 07/04  17:00:00,255.92472614,2.42617671205,163.690897167,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,328.184459367,3.61125217262,233.592147998,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,310.795219648,3.55032681459,216.417080257,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,217.717344823,2.97278584476,125.455268979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,174.041870671,1.73661414865,66.1679800838,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.837386876,0.0,0.0,0.0,43.513341876,39.243024,13.4447366585,0.0,4.83426,8.61047665847
 07/04  23:00:00,105.625010518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.746513032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.731680309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.710819028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.693968529,0.0,0.0,0.0,43.513341876,39.243024,13.4508889753,0.0,4.83426,8.61662897531
 07/05  04:00:00,105.169436777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.130023456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,195.66169303,73.5210641729,30.9972764633,0.0,43.513341876,39.942024,5.0721231056,0.217863105598,4.83426,0.02
 07/05  07:00:00,241.977572924,73.5210641729,79.5363567213,0.0,43.513341876,39.942024,243.71827585,230.252252212,4.83426,8.63176363801
 07/05  08:00:00,460.083813698,73.5210641729,171.972291393,0.0,122.71106,84.617158233,36.8449299577,3.97624101475,24.1713,8.69738894295
 07/05  09:00:00,463.536148053,73.5210641729,175.566935095,0.0,122.71106,84.617158233,32.8244108684,0.0,24.1713,8.65311086839
 07/05  10:00:00,513.154753311,73.5210641729,220.59320254,0.0,122.71106,88.818015033,44.9086902896,0.0,36.25695,8.65174028958
 07/05  11:00:00,596.742556622,73.5482270355,302.480189527,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,651.921817072,73.6797197461,358.014143313,0.0,122.71106,88.818015033,44.9104027101,0.0,36.25695,8.65345271009
 07/05  13:00:00,811.239029028,73.9648088711,520.059969151,0.0,122.71106,84.617158233,32.8426794933,0.0177530162843,24.1713,8.65362647698
 07/05  14:00:00,922.95005733,74.3910646506,630.68903797,0.0,122.71106,84.617158233,32.8242144919,0.0,24.1713,8.65291449188
 07/05  15:00:00,920.393373213,74.8432813962,633.964681803,0.0,122.71106,78.0003075165,13.4873464786,0.0,4.83426,8.65308647861
 07/05  16:00:00,924.158596826,75.2680626501,642.030463829,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,917.078069609,74.9912122938,668.421566285,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,851.054491791,73.5210641729,603.70840883,0.0,122.71106,39.942024,13.5633997201,0.0695545439811,4.83426,8.65958517611
 07/05  19:00:00,845.195368695,73.5210641729,597.385755497,0.0,122.71106,39.942024,13.5123299668,0.0,4.83426,8.67806996677
 07/05  20:00:00,725.528044066,73.5210641729,557.695046144,0.0,43.513341876,39.942024,13.510086649,0.00901723740846,4.83426,8.66680941159
 07/05  21:00:00,105.363328145,0.0,0.0,0.0,43.513341876,39.243024,13.5028713241,0.0,4.83426,8.66861132412
 07/05  22:00:00,104.959529696,0.0,0.0,0.0,43.513341876,39.243024,13.4721540911,0.0,4.83426,8.6378940911
 07/05  23:00:00,105.85865734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.97665297,0.0,0.0,0.0,43.513341876,39.243024,13.4507571283,0.0,4.83426,8.61649712835
 07/06  01:00:00,104.957415579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.896832059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.849905008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.340892994,0.0,0.0,0.0,43.513341876,39.243024,13.4506463805,0.0,4.83426,8.61638638049
 07/06  05:00:00,105.279125571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,295.70649117,73.5210641729,129.587494506,0.0,43.513341876,39.942024,4.95760600308,0.103346003082,4.83426,0.02
 07/06  07:00:00,284.512565918,73.5210641729,121.545451662,0.0,43.513341876,39.942024,119.642251641,106.176340467,4.83426,8.63165117338
 07/06  08:00:00,418.443980919,73.5781882021,131.111618326,0.0,122.71106,84.617158233,36.0921222069,3.22385592974,24.1713,8.69696627716
 07/06  09:00:00,574.15604506,73.7487592772,284.893602154,0.0,122.71106,84.617158233,32.8248471162,0.0,24.1713,8.65354711624
 07/06  10:00:00,766.987433934,74.0208635935,471.696832084,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,890.654140825,74.255623262,590.988151269,0.0,122.71106,88.818015033,44.910176591,0.0,36.25695,8.65322659098
 07/06  12:00:00,930.617117352,75.1207894758,631.822993868,0.0,122.71106,88.818015033,44.9103323088,0.0,36.25695,8.65338230877
 07/06  13:00:00,953.259390216,75.709608672,659.373521824,0.0,122.71106,84.617158233,32.8446506447,0.0198124852351,24.1713,8.65353815949
 07/06  14:00:00,952.820309831,76.493838895,658.164925152,0.0,122.71106,84.617158233,32.8241099419,0.0,24.1713,8.6528099419
 07/06  15:00:00,942.997175902,77.6196979338,653.860831982,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,948.828781167,78.0710569075,664.389707859,0.0,122.71106,73.183824,13.4657219174,0.0,4.83426,8.63146191737
 07/06  17:00:00,903.940396797,77.2889090568,653.51421366,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,782.183292443,73.5210641729,535.750210818,0.0,122.71106,39.942024,13.5730066421,0.0793199790453,4.83426,8.65942666308
 07/06  19:00:00,716.632734712,73.5210641729,470.03049617,0.0,122.71106,39.942024,13.5116457098,0.0,4.83426,8.67738570981
 07/06  20:00:00,631.527831106,73.5210641729,464.27797745,0.0,43.513341876,39.942024,13.528314363,0.02541915743,4.83426,8.66863520556
 07/06  21:00:00,105.192247673,0.0,0.0,0.0,43.513341876,39.243024,13.5026854272,0.0,4.83426,8.66842542718
 07/06  22:00:00,104.817551363,0.0,0.0,0.0,43.513341876,39.243024,13.4721370625,0.0,4.83426,8.63787706249
 07/06  23:00:00,105.714486274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
