Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  24:00:00,104.818076017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.804243878,0.0,0.0,0.0,43.513341876,39.243024,13.4508483527,0.0,4.83426,8.61658835268
 07/07  02:00:00,104.796343467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.791539973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.127386846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,106.780495071,0.0,0.0,0.0,43.513341876,39.243024,13.4507334674,0.0,4.83426,8.61647346743
 07/07  06:00:00,299.475675988,73.5210641729,132.49681251,0.0,43.513341876,39.942024,5.01876821154,0.16450821154,4.83426,0.02
 07/07  07:00:00,382.202730685,73.5210641729,218.037989926,0.0,43.513341876,39.942024,32.7805843242,27.9263243242,4.83426,0.02
 07/07  08:00:00,547.110889359,73.5210641729,258.354950464,0.0,122.71106,84.617158233,41.5443539387,0.0,24.1713,17.3730539387
 07/07  09:00:00,548.100228929,73.5326494455,259.279588151,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  10:00:00,727.62373433,73.8820081096,432.761387107,0.0,122.71106,88.818015033,44.9101773158,0.0,36.25695,8.65322731579
 07/07  11:00:00,944.906129275,74.5758669991,646.797608845,0.0,122.71106,88.818015033,44.909839685,0.0,36.25695,8.65288968505
 07/07  12:00:00,991.857435339,75.5703747842,692.623347449,0.0,122.71106,88.818015033,44.9099769663,0.0,36.25695,8.65302696626
 07/07  13:00:00,997.190991587,76.7177607064,700.611319774,0.0,122.71106,84.617158233,24.2106906234,0.019390623389,24.1713,0.02
 07/07  14:00:00,1004.63089313,77.3772233778,706.950644667,0.0,122.71106,84.617158233,32.8244651051,0.0,24.1713,8.6531651051
 07/07  15:00:00,1017.20770305,78.9225005518,723.841324195,0.0,122.71106,78.0003075165,13.4875638154,0.0,4.83426,8.65330381541
 07/07  16:00:00,1021.7065835,79.611658072,732.343995247,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,995.342815128,78.6961374793,740.183519566,0.0,122.71106,39.942024,13.4657328782,0.0,4.83426,8.63147287819
 07/07  18:00:00,926.484327318,73.5210641729,676.565629208,0.0,122.71106,39.942024,13.4934082711,0.0,4.83426,8.6591482711
 07/07  19:00:00,922.439008866,73.5210641729,672.273280674,0.0,122.71106,39.942024,13.5119432834,0.0,4.83426,8.67768328336
 07/07  20:00:00,812.598269382,73.5210641729,642.380696236,0.0,43.513341876,39.942024,13.5017227015,0.0,4.83426,8.66746270151
 07/07  21:00:00,243.063034834,1.10467392625,135.633997292,0.0,43.513341876,39.243024,13.5027546263,0.0,4.83426,8.66849462626
 07/07  22:00:00,272.537493037,1.59764922264,164.183239306,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,106.014663022,0.0,0.0,0.0,43.513341876,39.243024,13.463013679,0.0,4.83426,8.62875367896
 07/07  24:00:00,105.136384588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.108289649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,105.064533154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.025100451,0.0,0.0,0.0,43.513341876,39.243024,9.54662426769,0.0,4.83426,4.71236426769
 07/08  04:00:00,105.535365663,0.0,0.0,0.0,43.513341876,39.243024,8.75056270231,0.0,4.83426,3.91630270231
 07/08  05:00:00,105.468454265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,90.4854327062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.3406271762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,124.018982625,0.368894093816,35.8394150571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,161.655530435,0.729342148315,72.6134745775,0.0,43.513341876,39.243024,13.4507181214,0.0,4.83426,8.61645812144
 07/08  10:00:00,209.360966964,4.45427172426,116.118570112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,395.653178104,8.85056310575,295.324621352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,386.602948803,8.07342588486,287.937163504,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,496.360161277,12.4086811156,392.418850611,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,474.451759928,10.4461425891,372.696107217,0.0,43.513341876,39.243024,13.4447287824,0.0,4.83426,8.61046878238
 07/08  15:00:00,624.891564708,13.5514325191,518.637538604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,549.652498472,25.7291146723,432.107340007,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,657.131653752,28.5788020343,535.792271604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,545.823648729,29.0203824731,425.172969894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,618.629401599,18.4121095388,507.101433337,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,485.883836633,7.86128827442,386.191299126,0.0,43.513341876,39.243024,13.4447027727,0.0,4.83426,8.61044277266
 07/08  21:00:00,539.074915516,9.75353177496,419.425509528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,450.423154297,4.11960819912,337.522543644,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,184.544372772,1.10071739554,76.7037458705,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,127.739593938,0.368774293855,22.1083128394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,148.291363635,0.729342148315,42.0756124048,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.960602858,0.0,0.0,0.0,43.513341876,39.243024,13.4446654049,0.0,4.83426,8.6104054049
 07/09  03:00:00,104.966939608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.496423543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.402742032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,90.4291493282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.350900296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.4182192502,0.0,0.0,0.0,43.513341876,39.243024,13.4506103044,0.0,4.83426,8.61635030437
 07/09  09:00:00,120.88074501,0.369162454467,32.6274777615,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,257.772038913,1.93865924304,166.483526139,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,337.401022682,2.6682062123,243.883864781,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,443.361142583,9.54439232847,342.960185117,0.0,43.513341876,39.243024,13.450267744,0.0,4.83426,8.61600774396
 07/09  13:00:00,445.129131628,8.86083865622,345.341529307,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,475.379248234,9.87735328007,374.25104292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,446.495242512,7.6477289732,347.795210913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,504.81411603,8.84982529694,404.477423138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,442.573094136,8.07734382149,343.739469741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,467.49853806,7.78933231485,368.641962315,0.0,43.513341876,39.243024,13.4431825457,0.0,4.83426,8.60892254573
 07/09  19:00:00,448.665817041,3.66668576449,353.42616079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,349.208605564,2.65366780592,256.042832005,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,295.316724117,1.93873358342,185.945258004,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,328.326678131,1.59138110634,219.305963819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.83419449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,105.008572894,0.0,0.0,0.0,43.513341876,39.243024,13.4445871652,0.0,4.83426,8.61032716523
 07/10  01:00:00,104.99592008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.967177345,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.938066773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.423729352,0.0,0.0,0.0,43.513341876,39.243024,13.4505488111,0.0,4.83426,8.61628881109
 07/10  05:00:00,105.376472168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,586.421660441,73.5210641729,416.698463318,0.0,43.513341876,39.942024,4.95949349285,0.105233492853,4.83426,0.02
 07/10  07:00:00,679.215448849,73.5210641729,511.323460526,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/10  08:00:00,852.500251709,74.6387157574,558.719094466,0.0,122.71106,84.617158233,41.5413679731,0.0,24.1713,17.3700679731
 07/10  09:00:00,906.596444022,75.3541899003,612.745886447,0.0,122.71106,84.617158233,32.8239755594,0.0,24.1713,8.65267555935
 07/10  10:00:00,941.010251337,75.9745059481,642.250915281,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,955.599584568,76.7877660017,654.08111143,0.0,122.71106,88.818015033,44.9097132334,0.0,36.25695,8.65276323339
 07/10  12:00:00,956.328809422,77.5432623318,654.242233336,0.0,122.71106,88.818015033,44.9098014738,0.0,36.25695,8.65285147379
 07/10  13:00:00,971.056657482,78.4063652556,671.690351749,0.0,122.71106,84.617158233,32.8426872552,0.0184472735429,24.1713,8.65293998165
 07/10  14:00:00,987.031363327,80.062768656,685.334890361,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,981.805846476,81.8850932014,684.496692887,0.0,122.71106,78.0003075165,13.4873195674,0.0,4.83426,8.65305956743
 07/10  16:00:00,988.132919778,81.6627852364,695.826635531,0.0,122.71106,73.183824,13.4654055724,0.0,4.83426,8.63114557244
 07/10  17:00:00,971.13781824,79.4929670533,714.273351098,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,890.704298998,73.5210641729,639.746524314,0.0,122.71106,39.942024,13.4929240787,0.0,4.83426,8.65866407867
 07/10  19:00:00,880.168351835,73.5210641729,627.794063753,0.0,122.71106,39.942024,13.5109837776,0.0,4.83426,8.67672377755
 07/10  20:00:00,745.913357301,73.5210641729,572.563059853,0.0,43.513341876,39.942024,13.5020554723,0.0,4.83426,8.6677954723
 07/10  21:00:00,105.586156595,0.0,0.0,0.0,43.513341876,39.243024,13.5018354301,0.0,4.83426,8.66757543013
 07/10  22:00:00,105.096897437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.887760952,0.0,0.0,0.0,43.513341876,39.243024,13.4625736019,0.0,4.83426,8.6283136019
 07/10  24:00:00,105.012077468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,105.001273205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.980618174,0.0,0.0,0.0,43.513341876,39.243024,13.4506575015,0.0,4.83426,8.61639750145
 07/11  03:00:00,104.958485597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.483180269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.104245562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,679.9799206,73.5210641729,505.153006159,0.0,43.513341876,39.942024,13.4685669546,0.0180780166575,4.83426,8.6162289379
 07/11  07:00:00,680.997780916,73.5210641729,509.865540554,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  08:00:00,837.666284423,74.248977806,541.329207118,0.0,122.71106,84.617158233,32.8666735944,0.0,24.1713,8.69537359443
 07/11  09:00:00,878.870748,74.8449741426,582.44991546,0.0,122.71106,84.617158233,32.8235661764,0.0,24.1713,8.65226617636
 07/11  10:00:00,919.071324819,75.7580665921,618.046898133,0.0,122.71106,88.818015033,44.9092873816,0.0,36.25695,8.65233738161
 07/11  11:00:00,945.589753829,76.6761776534,642.522376476,0.0,122.71106,88.818015033,44.9093596573,0.0,36.25695,8.65240965727
 07/11  12:00:00,974.822352817,77.0144921504,671.665117234,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,994.054663665,78.4865293086,692.999699794,0.0,122.71106,84.617158233,32.8423832564,0.0186007676005,24.1713,8.65248248877
 07/11  14:00:00,1008.71784954,79.4709260203,706.48818628,0.0,122.71106,84.617158233,32.8238555144,0.0,24.1713,8.65255551443
 07/11  15:00:00,1006.10904293,80.1900969762,709.442917195,0.0,122.71106,78.0003075165,13.4868887972,0.0,4.83426,8.65262879719
 07/11  16:00:00,999.701141126,79.9356298256,708.300058135,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,962.648446375,79.1694351828,705.640194223,0.0,122.71106,39.942024,13.4655813185,0.0,4.83426,8.63132131845
 07/11  18:00:00,887.444629393,73.5210641729,636.155082348,0.0,122.71106,39.942024,4.86958475696,0.0153247569605,4.83426,0.02
 07/11  19:00:00,876.978673639,73.5210641729,625.438196487,0.0,122.71106,39.942024,22.1671231607,0.0,4.83426,17.3328631607
 07/11  20:00:00,731.076361831,73.5210641729,559.122274746,0.0,43.513341876,39.942024,13.5011683265,0.0,4.83426,8.6669083265
 07/11  21:00:00,105.110810567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,105.045993989,0.0,0.0,0.0,43.513341876,39.243024,13.4717504697,0.0,4.83426,8.63749046968
 07/11  23:00:00,105.843842884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,104.940781687,0.0,0.0,0.0,43.513341876,39.243024,13.4506279145,0.0,4.83426,8.6163679145
 07/12  01:00:00,104.909513066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.915834307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.913617809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.410638017,0.0,0.0,0.0,43.513341876,39.243024,13.4504378319,0.0,4.83426,8.61617783185
 07/12  05:00:00,105.360384771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,679.027228231,73.5210641729,506.200311677,0.0,43.513341876,39.942024,4.96196666771,0.107706667707,4.83426,0.02
 07/12  07:00:00,679.812921976,73.5210641729,508.894687248,0.0,43.513341876,39.942024,13.4654408623,0.0,4.83426,8.63118086234
 07/12  08:00:00,845.028956752,73.8956172736,550.119457169,0.0,122.71106,84.617158233,32.8656513288,0.0,24.1713,8.69435132879
 07/12  09:00:00,877.014725864,74.4798193156,581.15689328,0.0,122.71106,84.617158233,32.8238957043,0.0,24.1713,8.65259570425
 07/12  10:00:00,904.025140457,74.9208734925,603.426771449,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,913.145145681,75.3240024748,611.353488529,0.0,122.71106,88.818015033,44.9096032945,0.0,36.25695,8.65265329453
 07/12  12:00:00,941.137389604,75.9122432031,639.004208298,0.0,122.71106,88.818015033,44.9096607303,0.0,36.25695,8.65271073026
 07/12  13:00:00,962.931248734,76.5376840844,664.363635839,0.0,122.71106,84.617158233,32.843043073,0.0189749207833,24.1713,8.65276815217
 07/12  14:00:00,978.50325554,78.4346221111,677.642044842,0.0,122.71106,84.617158233,28.1076695228,0.0,24.1713,3.93636952276
 07/12  15:00:00,971.820474354,79.747864661,676.331881763,0.0,122.71106,78.0003075165,9.56857042874,0.0,4.83426,4.73431042874
 07/12  16:00:00,975.230890422,80.9374566546,683.82130786,0.0,122.71106,73.183824,13.4656301848,0.0,4.83426,8.6313701848
 07/12  17:00:00,953.328261757,80.4820228143,695.619549617,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,905.635377789,73.5210641729,654.81597222,0.0,122.71106,39.942024,13.5080708617,0.0155156067046,4.83426,8.65829525496
 07/12  19:00:00,919.367578448,73.5210641729,667.787728884,0.0,122.71106,39.942024,13.5102147808,0.0,4.83426,8.67595478081
 07/12  20:00:00,802.519225383,73.5210641729,630.770428759,0.0,43.513341876,39.942024,13.50144014,0.0,4.83426,8.66718014003
 07/12  21:00:00,393.969127911,2.33681219383,283.559230727,0.0,43.513341876,39.243024,13.5019465299,0.0,4.83426,8.6676865299
 07/12  22:00:00,343.276522139,2.26193545435,233.525824449,0.0,43.513341876,39.243024,13.4716167561,0.0,4.83426,8.63735675608
 07/12  23:00:00,470.186634514,2.62371049466,357.843324877,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,105.10347065,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,105.06688891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,105.032627316,0.0,0.0,0.0,43.513341876,39.243024,13.4504551808,0.0,4.83426,8.61619518084
 07/13  03:00:00,104.999820269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.515648303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.455641957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,684.324573127,73.5210641729,513.468610612,0.0,43.513341876,39.942024,13.468104523,0.0175602514016,4.83426,8.6162842716
 07/13  07:00:00,706.35430986,73.5315480261,538.26172559,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,865.245066607,74.6044439756,571.037177433,0.0,122.71106,84.617158233,32.8666164521,0.0,24.1713,8.69531645209
 07/13  09:00:00,873.373279905,75.2924277744,577.494460649,0.0,122.71106,84.617158233,32.8239494917,0.0,24.1713,8.65264949167
 07/13  10:00:00,917.947872249,76.2287202484,617.455949756,0.0,122.71106,88.818015033,44.9096392867,0.0,36.25695,8.65268928668
 07/13  11:00:00,951.870949603,76.8601464682,649.824487647,0.0,122.71106,88.818015033,44.9083413076,0.0,36.25695,8.65139130761
 07/13  12:00:00,962.310487598,77.8019573748,659.522653872,0.0,122.71106,88.818015033,44.9088548774,0.0,36.25695,8.65190487737
 07/13  13:00:00,963.201190702,79.2642603079,662.485819412,0.0,122.71106,84.617158233,24.2107637911,0.0194637910599,24.1713,0.02
 07/13  14:00:00,973.329381382,80.6483274836,671.101313018,0.0,122.71106,84.617158233,32.8232475241,0.0,24.1713,8.65194752414
 07/13  15:00:00,969.80268191,81.7743542395,673.164927647,0.0,122.71106,78.0003075165,13.4862506878,0.0,4.83426,8.65199068782
 07/13  16:00:00,973.113854109,82.7835178099,680.049638195,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,952.302721013,81.0673515495,694.006693233,0.0,122.71106,39.942024,13.4653640384,0.0,4.83426,8.63110403842
 07/13  18:00:00,891.782964777,73.5210641729,641.061333486,0.0,122.71106,39.942024,13.5072000766,0.0152304976453,4.83426,8.65770957898
 07/13  19:00:00,891.879405212,73.5210641729,640.466243724,0.0,122.71106,39.942024,13.5104484487,0.0,4.83426,8.67618844869
 07/13  20:00:00,779.404556359,73.5210641729,607.518487068,0.0,43.513341876,39.942024,13.5012451296,0.0,4.83426,8.66698512955
 07/13  21:00:00,291.490300613,1.95950204307,181.793539824,0.0,43.513341876,39.243024,13.50179434,0.0,4.83426,8.66753433997
 07/13  22:00:00,198.11280257,1.0506426114,90.8709643294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.877204614,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.971179879,0.0,0.0,0.0,43.513341876,39.243024,13.4505696247,0.0,4.83426,8.61630962467
 07/14  01:00:00,104.94332375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.913404528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.873237423,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.219683327,0.0,0.0,0.0,43.513341876,39.243024,13.450635143,0.0,4.83426,8.61637514302
 07/14  05:00:00,106.820935695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,409.655161896,73.5210641729,241.268309032,0.0,43.513341876,39.942024,4.98055469261,0.12629469261,4.83426,0.02
 07/14  07:00:00,408.245804542,73.5210641729,243.714880482,0.0,43.513341876,39.942024,118.51691207,105.051364427,4.83426,8.63128764369
 07/14  08:00:00,616.870251074,73.9587004752,327.003780926,0.0,122.71106,84.617158233,32.8662842147,0.0,24.1713,8.69498421473
 07/14  09:00:00,762.850257422,74.5759012748,471.472796265,0.0,122.71106,84.617158233,32.8238418881,0.0,24.1713,8.65254188814
 07/14  10:00:00,924.065203587,75.2932998954,626.450630712,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,955.770985643,76.0869592383,656.15360641,0.0,122.71106,88.818015033,44.9095181179,0.0,36.25695,8.65256811785
 07/14  12:00:00,987.594264259,77.2091197717,687.528157815,0.0,122.71106,88.818015033,44.9074730534,0.0,36.25695,8.65052305344
 07/14  13:00:00,1001.5282974,78.6099874527,703.648183514,0.0,122.71106,84.617158233,32.8426853787,0.0196280995659,24.1713,8.65175727918
 07/14  14:00:00,1006.02408876,80.2310376654,705.999143759,0.0,122.71106,84.617158233,32.8230854661,0.0,24.1713,8.65178546612
 07/14  15:00:00,1011.41410482,82.0271803245,716.014875938,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,1019.18867713,83.8948052452,726.864536874,0.0,122.71106,73.183824,13.4655304388,0.0,4.83426,8.63127043878
 07/14  17:00:00,998.111059722,82.1958878615,740.856822291,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,951.021033042,73.5210641729,702.325627412,0.0,122.71106,39.942024,13.5075301031,0.0152162750843,4.83426,8.65805382805
 07/14  19:00:00,951.4048844,73.5210641729,702.318471857,0.0,122.71106,39.942024,13.5098705269,0.0,4.83426,8.67561052686
 07/14  20:00:00,833.846491462,73.5210641729,664.637723084,0.0,43.513341876,39.942024,13.501104938,0.0,4.83426,8.66684493801
 07/14  21:00:00,363.775904739,2.554725101,253.565497774,0.0,43.513341876,39.243024,13.5001117481,0.0,4.83426,8.66585174814
 07/14  22:00:00,406.597105224,3.07043599867,295.375134753,0.0,43.513341876,39.243024,13.4715162695,0.0,4.83426,8.63725626954
 07/14  23:00:00,385.251424092,2.96959229714,273.17809813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,105.0518246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,105.025747163,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,105.016053337,0.0,0.0,0.0,43.513341876,39.243024,13.4446021386,0.0,4.83426,8.61034213859
 07/15  03:00:00,104.989444811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.492329434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.452013938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,90.5189317099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.4105357812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,163.281124894,1.09902589123,73.8640009904,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,205.009049646,4.45223258637,111.796423748,0.0,43.513341876,39.243024,13.4505075215,0.0,4.83426,8.61624752147
 07/15  10:00:00,230.448135106,7.15733959985,134.383848696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,482.39499613,11.9746404833,378.355781095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,379.992595711,9.41031753963,280.14837634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,480.46636026,11.8860375786,377.42787038,0.0,43.513341876,39.243024,13.4446104084,0.0,4.83426,8.61035040837
 07/15  14:00:00,619.524142951,30.150720391,497.233719456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,626.177485262,36.0652545864,498.076337835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,673.424144866,27.2284589744,553.655116948,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,686.131679157,45.2843367175,548.401938457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,706.615007884,32.9981368765,580.97494454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,689.104310764,43.5027533462,552.564116401,0.0,43.513341876,39.243024,13.4433427401,0.0,4.83426,8.60908274006
 07/15  20:00:00,675.593949804,38.4656782381,544.062610695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,612.523259602,23.1522723048,478.982218167,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,593.103766,11.5249777012,471.425048506,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,423.273646889,3.2680881746,310.735662176,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,461.474124196,3.63642912351,348.925957174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,487.982680668,2.70668061168,376.002043966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,277.500550832,1.41188876908,169.137512556,0.0,43.513341876,39.243024,13.4446119814,0.0,4.83426,8.61035198137
 07/16  03:00:00,146.194761418,0.364671074158,40.3302609893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.548757344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.53873724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,90.6096128564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,206.769341875,1.09756713626,116.846997708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,208.320823253,1.10718368809,118.369296069,0.0,43.513341876,39.243024,13.4503409249,0.0,4.83426,8.61608092488
 07/16  09:00:00,445.215655978,10.8954361511,342.989339895,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,445.771206331,13.7589315149,340.891641056,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,467.989428495,15.7841957508,360.45057438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,588.682221959,11.0504875787,485.450102126,0.0,43.513341876,39.243024,13.4505639959,0.0,4.83426,8.61630399589
 07/16  13:00:00,719.622562795,36.7948931142,590.05797701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,699.311737866,40.3781158642,566.38458353,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,748.991617563,44.9610163184,611.211099297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,710.989060407,49.1371183034,569.223514405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,744.517994453,46.8450067118,604.816459126,0.0,43.513341876,39.243024,13.443762185,0.0,4.83426,8.60950218502
 07/16  18:00:00,700.554604099,49.8307251996,558.135132281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,696.577203962,35.3759181133,567.916329704,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,633.586782604,37.3901751163,503.290234835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,645.017391601,30.5070887844,503.864707414,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,557.609672627,7.92906553737,439.447094934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,569.954470619,3.95895314948,454.82720425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,499.583284542,3.58011840308,386.021298263,0.0,43.513341876,39.243024,13.4433786534,0.0,4.83426,8.60911865343
 07/17  01:00:00,356.397651625,2.44169093129,246.107236209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,185.555737255,0.956051509444,78.6485928752,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,133.370294825,0.364671074158,27.6719740242,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.500328143,0.0,0.0,0.0,43.513341876,39.243024,13.4504966051,0.0,4.83426,8.61623660512
 07/17  05:00:00,105.448055877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,470.211286083,73.5210641729,298.88122659,0.0,43.513341876,39.942024,4.91934033981,0.0650803398115,4.83426,0.02
 07/17  07:00:00,623.191727235,73.9921956595,455.724130055,0.0,43.513341876,39.942024,13.4652455535,0.0,4.83426,8.6309855535
 07/17  08:00:00,876.043905832,76.5826805839,578.930090962,0.0,122.71106,84.617158233,32.865386525,0.0,24.1713,8.694086525
 07/17  09:00:00,935.870536859,77.4959558923,637.399784236,0.0,122.71106,84.617158233,32.8233840124,0.0,24.1713,8.6520840124
 07/17  10:00:00,1000.35727115,78.803442054,695.118601109,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1039.71116917,80.2389646003,731.075616266,0.0,122.71106,88.818015033,44.9090193653,0.0,36.25695,8.65206936526
 07/17  12:00:00,1060.04467289,82.0520883513,749.999913551,0.0,122.71106,88.818015033,44.9090054795,0.0,36.25695,8.65205547949
 07/17  13:00:00,1065.07198944,84.141897102,757.113311758,0.0,122.71106,84.617158233,32.8429104709,0.0195684638166,24.1713,8.65204200704
 07/17  14:00:00,1066.42378805,85.6914782193,756.91459317,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,1057.30745965,87.4030962309,752.706696759,0.0,122.71106,78.0003075165,13.4863214298,0.0,4.83426,8.65206142981
 07/17  16:00:00,1067.69047617,90.9793880213,764.496953534,0.0,122.71106,73.183824,13.4651861142,0.0,4.83426,8.63092611419
 07/17  17:00:00,1051.43455173,89.8165565326,783.25351192,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,1023.489182,73.5577692234,772.085836054,0.0,122.71106,39.942024,13.4916916888,0.0,4.83426,8.65743168883
 07/17  19:00:00,991.656433665,73.5313593266,739.332904942,0.0,122.71106,39.942024,13.5093938376,0.0,4.83426,8.67513383761
 07/17  20:00:00,869.572476919,73.5210641729,697.328168636,0.0,43.513341876,39.942024,13.5004974946,0.0,4.83426,8.66623749462
 07/17  21:00:00,625.993458764,23.9401659922,491.866941734,0.0,43.513341876,39.243024,13.5013687854,0.0,4.83426,8.66710878536
 07/17  22:00:00,586.911490054,14.2186208875,462.996215282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,475.267171281,7.92181292503,357.874612,0.0,43.513341876,39.243024,13.4610314119,0.0,4.83426,8.62677141192
 07/17  24:00:00,475.822455162,3.54085436834,363.425924305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,384.046618009,2.62940628945,273.425632806,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,233.361552802,1.17659083024,125.764320709,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,233.025935663,1.0980273754,125.45916754,0.0,43.513341876,39.243024,13.4503977499,0.0,4.83426,8.61613774987
 07/18  04:00:00,107.790270044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.306614499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,562.697839407,73.5210641729,389.56159535,0.0,43.513341876,39.942024,4.86927332215,0.0150133221511,4.83426,0.02
 07/18  07:00:00,705.52010984,74.0456187774,536.913523301,0.0,43.513341876,39.942024,13.4653640908,0.0,4.83426,8.63110409076
 07/18  08:00:00,910.989759121,76.8858501945,613.876483542,0.0,122.71106,84.617158233,32.8656492339,0.0,24.1713,8.69434923387
 07/18  09:00:00,943.478064157,77.368003647,645.60303994,0.0,122.71106,84.617158233,32.8233551951,0.0,24.1713,8.65205519509
 07/18  10:00:00,977.968027982,78.2021723079,674.599592039,0.0,122.71106,88.818015033,44.9089781508,0.0,36.25695,8.65202815076
 07/18  11:00:00,990.1445284,79.4897862455,684.270256519,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,996.346655797,81.0253946988,689.837504286,0.0,122.71106,88.818015033,44.9089515373,0.0,36.25695,8.65200153727
 07/18  13:00:00,1026.05397114,84.1268917471,719.467298201,0.0,122.71106,84.617158233,32.8404305879,0.0171553547263,24.1713,8.65197523318
 07/18  14:00:00,1051.02333505,84.9913928295,742.557402761,0.0,122.71106,84.617158233,32.823249078,0.0,24.1713,8.65194907795
 07/18  15:00:00,1051.59881011,86.1065685906,748.321490921,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1048.90962577,86.1577008551,750.417569696,0.0,122.71106,73.183824,13.4653196614,0.0,4.83426,8.63105966144
 07/18  17:00:00,1018.06915754,84.367748595,754.732113848,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,976.659505123,73.5210641729,724.280698069,0.0,122.71106,39.942024,13.4921273621,0.0,4.83426,8.65786736206
 07/18  19:00:00,989.986893251,73.5210641729,737.42094077,0.0,122.71106,39.942024,13.5093273665,0.0,4.83426,8.67506736645
 07/18  20:00:00,864.611648251,73.5210641729,691.535729509,0.0,43.513341876,39.942024,13.5007261925,0.0,4.83426,8.66646619251
 07/18  21:00:00,392.541106572,2.62823562973,281.676142944,0.0,43.513341876,39.243024,13.5012042306,0.0,4.83426,8.66694423062
 07/18  22:00:00,389.520938177,2.53979301288,278.856484785,0.0,43.513341876,39.243024,13.4697228939,0.0,4.83426,8.63546289393
 07/18  23:00:00,437.724332382,3.15790319217,324.864187313,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,389.600502833,2.93741536227,278.034951434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,150.336637315,0.368191453418,44.3453581713,0.0,43.513341876,39.243024,13.450396978,0.0,4.83426,8.61613697797
 07/19  02:00:00,190.530712624,0.729342148315,83.7964663647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.120431008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.633850611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.554819073,0.0,0.0,0.0,43.513341876,39.243024,13.4504119283,0.0,4.83426,8.61615192828
 07/19  06:00:00,690.412227685,73.5210641729,512.929675393,0.0,43.513341876,39.942024,4.8603585501,0.00609855009511,4.83426,0.02
 07/19  07:00:00,694.815123793,73.9107246068,523.503003484,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  08:00:00,872.950030102,76.3799869262,575.018784159,0.0,122.71106,84.617158233,41.5391668962,0.0,24.1713,17.3678668962
 07/19  09:00:00,942.857775967,77.3195678359,644.88481114,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,979.271116724,78.6710070028,675.649915145,0.0,122.71106,88.818015033,44.9087473101,0.0,36.25695,8.65179731013
 07/19  11:00:00,984.453557027,79.8214624163,678.265806352,0.0,122.71106,88.818015033,44.9087065453,0.0,36.25695,8.65175654532
 07/19  12:00:00,1009.23400918,80.3999857185,703.174246127,0.0,122.71106,88.818015033,44.9086671478,0.0,36.25695,8.65171714784
 07/19  13:00:00,1039.67222513,82.6421567844,736.134854203,0.0,122.71106,84.617158233,24.209554751,0.0182547509762,24.1713,0.02
 07/19  14:00:00,1053.11554078,85.6049927887,746.82874837,0.0,122.71106,84.617158233,32.8229783643,0.0,24.1713,8.65167836431
 07/19  15:00:00,1040.75160224,85.698940174,740.306160705,0.0,122.71106,78.0003075165,13.4859001109,0.0,4.83426,8.65164011095
 07/19  16:00:00,1023.57311238,87.0487835766,726.552900571,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,987.451220846,84.8019707662,726.273314794,0.0,122.71106,39.942024,13.4652132884,0.0,4.83426,8.63095328844
 07/19  18:00:00,943.562863066,73.5210641729,693.864225801,0.0,122.71106,39.942024,13.5061590674,0.0147295260755,4.83426,8.65716954128
 07/19  19:00:00,944.358052841,73.5210641729,693.683742437,0.0,122.71106,39.942024,13.5096151273,0.0,4.83426,8.67535512726
 07/19  20:00:00,832.083991984,73.5210641729,660.863585329,0.0,43.513341876,39.942024,13.5004422021,0.0,4.83426,8.66618220206
 07/19  21:00:00,376.729053792,2.70387159661,265.565170828,0.0,43.513341876,39.243024,13.5010097643,0.0,4.83426,8.66674976433
 07/19  22:00:00,404.672426229,2.9255351335,293.556091061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,382.406854127,2.82316696059,270.639807738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,405.759665153,2.98796884835,294.161297194,0.0,43.513341876,39.243024,13.4504871061,0.0,4.83426,8.61622710608
 07/20  01:00:00,254.000919221,1.09831704771,146.189455155,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.10732925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.074467815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.569059018,0.0,0.0,0.0,43.513341876,39.243024,13.448864395,0.0,4.83426,8.61460439496
 07/20  05:00:00,105.523145306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,708.026730575,73.5210641729,532.484584906,0.0,43.513341876,39.942024,4.86357767161,0.00931767161445,4.83426,0.02
 07/20  07:00:00,721.481595578,73.7734356634,551.145839657,0.0,43.513341876,39.942024,13.4648790092,0.0,4.83426,8.63061900917
 07/20  08:00:00,871.998500314,76.1377298515,574.92929546,0.0,122.71106,84.617158233,32.8653876323,0.0,24.1713,8.69408763225
 07/20  09:00:00,883.874662617,76.5495679864,585.813627487,0.0,122.71106,84.617158233,32.8227379589,0.0,24.1713,8.65143795889
 07/20  10:00:00,919.836961629,76.9676371828,617.843248329,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,932.156988965,78.2917533801,627.586271426,0.0,122.71106,88.818015033,44.9083379332,0.0,36.25695,8.65138793322
 07/20  12:00:00,940.832251111,79.5161305922,635.987814982,0.0,122.71106,88.818015033,44.9082877878,0.0,36.25695,8.65133778785
 07/20  13:00:00,964.677463162,80.5667519084,662.808561528,0.0,122.71106,84.617158233,32.8410466428,0.0184589387184,24.1713,8.65128770408
 07/20  14:00:00,988.898159304,81.7166288417,685.697438984,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,996.274688466,82.9127094859,698.50663968,0.0,122.71106,78.0003075165,13.486110849,0.0,4.83426,8.65185084896
 07/20  16:00:00,996.814997041,84.1901740407,702.76138065,0.0,122.71106,73.183824,13.4648269051,0.0,4.83426,8.63056690508
 07/20  17:00:00,940.301147274,81.1261461178,682.888308945,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,885.002563099,73.5210641729,635.125317729,0.0,122.71106,39.942024,13.5068648501,0.0151965866454,4.83426,8.65740826344
 07/20  19:00:00,918.265376399,73.5210641729,667.231711379,0.0,122.71106,39.942024,13.5092355051,0.0,4.83426,8.67497550513
 07/20  20:00:00,793.423286957,73.5210641729,621.641863953,0.0,43.513341876,39.942024,13.5003536136,0.0,4.83426,8.66609361363
 07/20  21:00:00,276.261018175,1.21185185724,168.045459911,0.0,43.513341876,39.243024,13.5000119887,0.0,4.83426,8.66575198871
 07/20  22:00:00,330.082331016,1.94880423954,220.80480175,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,316.327827268,1.75463244503,206.479169305,0.0,43.513341876,39.243024,13.4621095424,0.0,4.83426,8.62784954242
 07/20  24:00:00,316.487560762,1.7770026622,207.411710167,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,105.111443747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.050467087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.089555898,0.0,0.0,0.0,43.513341876,39.243024,13.4504253047,0.0,4.83426,8.61616530472
 07/21  04:00:00,107.846785539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.338398024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,701.807997984,73.5210641729,525.835896158,0.0,43.513341876,39.942024,4.86227265014,0.00801265014434,4.83426,0.02
 07/21  07:00:00,688.252306585,73.6154674406,519.128299488,0.0,43.513341876,39.942024,13.4651903588,0.0,4.83426,8.63093035878
 07/21  08:00:00,823.759162122,75.1276034973,528.423084382,0.0,122.71106,84.617158233,32.865149843,0.0,24.1713,8.69384984301
 07/21  09:00:00,844.646080506,75.4177388793,548.634894777,0.0,122.71106,84.617158233,32.8230730812,0.0,24.1713,8.65177308116
 07/21  10:00:00,859.525373196,75.5818731913,558.063198946,0.0,122.71106,88.818015033,44.908659859,0.0,36.25695,8.65170985899
 07/21  11:00:00,867.154080379,75.7846350765,564.00041211,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,882.185226567,76.0327326127,580.418682739,0.0,122.71106,88.818015033,44.908597188,0.0,36.25695,8.65164718799
 07/21  13:00:00,896.927202126,76.3590672689,599.678339801,0.0,122.71106,84.617158233,32.8420232521,0.019138354663,24.1713,8.6515848974
 07/21  14:00:00,929.610755383,76.7605246715,631.563996978,0.0,122.71106,84.617158233,32.8228228062,0.0,24.1713,8.65152280625
 07/21  15:00:00,935.938225924,77.1057922342,643.986748313,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,941.539136551,77.6457217436,653.631563089,0.0,122.71106,73.183824,13.4651531455,0.0,4.83426,8.63089314548
 07/21  17:00:00,957.536642862,77.5679252988,702.024999895,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,896.071320275,73.5210641729,645.071585863,0.0,122.71106,39.942024,13.5073169552,0.0155389125767,4.83426,8.65751804265
 07/21  19:00:00,878.149720538,73.5210641729,628.337997445,0.0,122.71106,39.942024,13.5086935653,0.0,4.83426,8.67443356532
 07/21  20:00:00,752.454415936,73.5210641729,582.207020285,0.0,43.513341876,39.942024,13.5000978258,0.0,4.83426,8.66583782583
 07/21  21:00:00,105.116243239,0.0,0.0,0.0,43.513341876,39.243024,13.5008833579,0.0,4.83426,8.66662335791
 07/21  22:00:00,105.103810389,0.0,0.0,0.0,43.513341876,39.243024,13.4710278549,0.0,4.83426,8.63676785488
 07/21  23:00:00,105.922902181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.026656569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.995425971,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,104.960366073,0.0,0.0,0.0,43.513341876,39.243024,13.4444633998,0.0,4.83426,8.61020339976
 07/22  03:00:00,104.931646231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.405404492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.336989621,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,93.382591186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.2813181481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.3529483523,0.0,0.0,0.0,43.513341876,39.243024,13.4443732061,0.0,4.83426,8.61011320615
 07/22  09:00:00,87.4226213227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,149.336808564,0.370289358155,60.9400209128,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,314.808695432,1.52847593219,222.839169835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,406.69100356,2.57137548134,313.314803465,0.0,43.513341876,39.243024,13.4503833133,0.0,4.83426,8.61612331328
 07/22  13:00:00,518.235071623,9.66304574343,416.903631987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,542.605380427,10.5010031611,440.476049056,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,591.822196543,10.0349990559,489.405821102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,601.065262104,12.6348166411,496.268184675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,668.262941615,23.7887676847,551.819771487,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,636.155590452,12.5718754829,531.31314362,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,627.178525408,9.26415578326,524.741541264,0.0,43.513341876,39.243024,13.4445001356,0.0,4.83426,8.61024013564
 07/22  20:00:00,577.211678776,9.36471799595,472.314612067,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,550.973396392,4.38236072397,436.439230708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,437.514981933,3.08531271809,325.907770514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,312.768177849,1.93875097761,202.753910883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,208.965825798,0.959724776669,101.851269754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,143.390499417,0.364671074158,37.6248897299,0.0,43.513341876,39.243024,13.4444390658,0.0,4.83426,8.61017906576
 07/23  02:00:00,104.952098756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.939978002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.453690113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.380030811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,93.4394866899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.4243294865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,226.069135709,1.10009739313,135.976795314,0.0,43.513341876,39.243024,13.450220121,0.0,4.83426,8.61596012102
 07/23  09:00:00,233.84218894,5.29304962543,139.576312103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,426.864899454,10.570659445,324.858814119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,499.142583823,9.75329307389,397.059746403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,647.522351014,12.3026230028,542.866479621,0.0,43.513341876,39.243024,13.4503677724,0.0,4.83426,8.61610777235
 07/23  13:00:00,667.944655212,10.8135748649,564.819737198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,771.450416621,25.6557802684,652.680479747,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,742.032870978,32.4134638951,617.180458687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,800.589102573,38.0042820003,669.567091595,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,784.73579071,39.3199262626,652.960922225,0.0,43.513341876,39.243024,13.4444865868,0.0,4.83426,8.61022658678
 07/23  18:00:00,823.51709302,41.6110495842,689.026005521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,765.136588483,39.4131973687,632.804510825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,757.342642179,34.9359520632,626.063415949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,688.994266882,30.1266687523,548.525148659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,680.645738374,14.8355260091,555.29093201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,588.006643773,7.6760177525,469.797272821,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,557.474265524,4.20190014695,443.709732186,0.0,43.513341876,39.243024,13.4444957335,0.0,4.83426,8.61023573353
 07/24  01:00:00,426.084730721,3.18739940682,314.211588542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,377.107270552,2.89907961102,264.928030484,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,240.663522564,1.10236345851,132.997659518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.559259048,0.0,0.0,0.0,43.513341876,39.243024,13.4503710834,0.0,4.83426,8.61611108343
 07/24  05:00:00,222.766433952,1.09758635226,114.796361108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,703.642335702,73.5210641729,528.063359917,0.0,43.513341876,39.942024,4.86581423571,0.0115542357144,4.83426,0.02
 07/24  07:00:00,698.112745069,74.2017881554,527.60738949,0.0,43.513341876,39.942024,13.464603964,0.0,4.83426,8.63034396397
 07/24  08:00:00,906.285110206,76.9179793901,608.275044165,0.0,122.71106,84.617158233,32.864079253,0.0,24.1713,8.69277925305
 07/24  09:00:00,956.911853644,78.3671658307,656.945721801,0.0,122.71106,84.617158233,32.8225610478,0.0,24.1713,8.65126104777
 07/24  10:00:00,1005.29783933,79.7506666955,698.921763314,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,1053.83994809,81.4827427231,743.883149879,0.0,122.71106,88.818015033,44.9081159138,0.0,36.25695,8.65116591382
