Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  12:00:00,1073.73660493,84.2998200746,761.41351601,0.0,122.71106,88.818015033,44.9080214263,0.0,36.25695,8.65107142632
 07/24  13:00:00,1076.38012575,86.8093715115,765.795911177,0.0,122.71106,84.617158233,32.8415255517,0.0192482065571,24.1713,8.65097734516
 07/24  14:00:00,1079.14573091,89.3029748252,766.033730497,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,1077.89857184,91.0355840716,769.967087985,0.0,122.71106,78.0003075165,13.4856001671,0.0,4.83426,8.65134016711
 07/24  16:00:00,1079.61058063,91.9469721592,775.85972785,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,1050.4635862,90.3048099055,781.814256931,0.0,122.71106,39.942024,13.4647543946,0.0,4.83426,8.63049439461
 07/24  18:00:00,1019.24187029,73.5210641729,767.980902435,0.0,122.71106,39.942024,13.4912992241,0.0,4.83426,8.65703922407
 07/24  19:00:00,1027.44007475,73.5210641729,775.085768202,0.0,122.71106,39.942024,13.5089961166,0.0,4.83426,8.67473611662
 07/24  20:00:00,906.336764593,73.5210641729,730.505921958,0.0,43.513341876,39.942024,13.4999863721,0.0,4.83426,8.66572637206
 07/24  21:00:00,564.571837138,8.87439779476,445.846910776,0.0,43.513341876,39.243024,13.5005550391,0.0,4.83426,8.66629503914
 07/24  22:00:00,520.48773893,8.40016866432,402.915296057,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,457.527123479,3.30466382344,344.647848749,0.0,43.513341876,39.243024,13.462078858,0.0,4.83426,8.62781885799
 07/24  24:00:00,447.917225037,3.08499943136,336.299271885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,288.961434204,1.51866764758,180.098967642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,284.465191,1.65403654088,175.225666633,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,105.098714542,0.0,0.0,0.0,43.513341876,39.243024,13.4502645086,0.0,4.83426,8.61600450864
 07/25  04:00:00,107.777392504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.315447383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,704.934977701,73.5210641729,528.964835612,0.0,43.513341876,39.942024,4.86805785593,0.0137978559336,4.83426,0.02
 07/25  07:00:00,712.890848874,73.8276366684,543.417734203,0.0,43.513341876,39.942024,13.4645689838,0.0,4.83426,8.63030898378
 07/25  08:00:00,910.35309011,76.4252130722,613.663915369,0.0,122.71106,84.617158233,32.8639537461,0.0,24.1713,8.69265374608
 07/25  09:00:00,965.865874187,77.1357449779,667.668483685,0.0,122.71106,84.617158233,32.8223123601,0.0,24.1713,8.65101236012
 07/25  10:00:00,1004.67704748,78.0609278559,700.672574834,0.0,122.71106,88.818015033,44.9078572115,0.0,36.25695,8.65090721152
 07/25  11:00:00,1032.67138728,79.7698106288,724.980598246,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1059.8727964,81.7953965321,750.160986803,0.0,122.71106,88.818015033,44.9077529009,0.0,36.25695,8.6508029009
 07/25  13:00:00,1065.62107988,84.0421013485,757.762146763,0.0,122.71106,84.617158233,32.8424100316,0.0195635997092,24.1713,8.65154643185
 07/25  14:00:00,1080.0665836,86.4505128472,769.774292376,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,1076.9304883,88.8031763109,771.100272267,0.0,122.71106,78.0003075165,13.4857431072,0.0,4.83426,8.65148310721
 07/25  16:00:00,1063.88289702,91.494465068,760.795290681,0.0,122.71106,73.183824,13.4646505782,0.0,4.83426,8.6303905782
 07/25  17:00:00,1032.40042401,89.298863056,764.736937442,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,1034.96561203,73.5246342307,782.43509141,0.0,122.71106,39.942024,13.4908014594,0.0,4.83426,8.65654145937
 07/25  19:00:00,1044.67179265,73.524632127,792.025096804,0.0,122.71106,39.942024,13.509117413,0.0,4.83426,8.67485741301
 07/25  20:00:00,911.733897269,73.5210641729,735.577943517,0.0,43.513341876,39.942024,13.5002524335,0.0,4.83426,8.6659924335
 07/25  21:00:00,612.401381877,31.0105478552,471.371811506,0.0,43.513341876,39.243024,13.5003756613,0.0,4.83426,8.66611566134
 07/25  22:00:00,549.155006086,8.45352498118,430.825706177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,391.737924762,2.87353533847,279.542622565,0.0,43.513341876,39.243024,13.4620744292,0.0,4.83426,8.62781442921
 07/25  24:00:00,372.692168321,2.66136083295,261.844669388,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,364.900213308,1.89669465337,255.194031715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,266.330031774,1.20009638665,158.296858089,0.0,43.513341876,39.243024,13.450300044,0.0,4.83426,8.61604004399
 07/26  03:00:00,148.329169204,0.364671074158,42.4378861341,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.52255626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.438666408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,492.45256089,73.5210641729,320.830993771,0.0,43.513341876,39.942024,4.9419445639,0.0876845639024,4.83426,0.02
 07/26  07:00:00,587.801662581,73.6304795574,421.18968378,0.0,43.513341876,39.942024,13.4649211042,0.0,4.83426,8.63066110416
 07/26  08:00:00,874.649968197,75.5623735535,578.543525855,0.0,122.71106,84.617158233,32.8645406582,0.0,24.1713,8.69324065822
 07/26  09:00:00,936.25019917,76.688082803,638.269892199,0.0,122.71106,84.617158233,32.822776429,0.0,24.1713,8.65147642901
 07/26  10:00:00,981.423645405,77.623307199,677.894841783,0.0,122.71106,88.818015033,44.9083109347,0.0,36.25695,8.65136093465
 07/26  11:00:00,1038.40874929,78.8822725541,732.371250002,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,1059.63064917,80.8045356679,752.328994395,0.0,122.71106,88.818015033,44.9081965362,0.0,36.25695,8.65124653621
 07/26  13:00:00,1060.20447807,83.15457829,754.812544946,0.0,122.71106,84.617158233,32.8412564777,0.0188236972961,24.1713,8.65113278037
 07/26  14:00:00,1075.80394345,85.4496973137,767.885454511,0.0,122.71106,84.617158233,32.8223193643,0.0,24.1713,8.65101936435
 07/26  15:00:00,1081.60966355,88.0078414128,777.260068162,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,1081.54835436,91.2933845392,778.5503009,0.0,122.71106,73.183824,13.4649290173,0.0,4.83426,8.63066901727
 07/26  17:00:00,1052.03548612,90.1412004677,783.553364486,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,1024.25995066,73.5319985402,772.889390111,0.0,122.71106,39.942024,13.4911510388,0.0,4.83426,8.65689103877
 07/26  19:00:00,1036.24408629,73.5488039586,783.686137957,0.0,122.71106,39.942024,13.5091076959,0.0,4.83426,8.67484769592
 07/26  20:00:00,916.683677944,73.5210641729,740.547331938,0.0,43.513341876,39.942024,13.4985123332,0.0,4.83426,8.66425233315
 07/26  21:00:00,604.907006157,27.2141096477,466.959204209,0.0,43.513341876,39.243024,13.5002309697,0.0,4.83426,8.66597096969
 07/26  22:00:00,493.045396827,8.88281321034,374.726136806,0.0,43.513341876,39.243024,13.4703549108,0.0,4.83426,8.6360949108
 07/26  23:00:00,450.353358432,8.21332110232,332.218600192,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,403.04499794,3.17139920505,291.176455623,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,301.458828133,2.10128522281,191.895640081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,398.293867331,2.88794731648,287.025347882,0.0,43.513341876,39.243024,13.4503057671,0.0,4.83426,8.61604576715
 07/27  03:00:00,229.696983186,1.0981212489,122.180758771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.658707177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.58834709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,689.349464517,73.5210641729,512.362156549,0.0,43.513341876,39.942024,13.4485021399,0.0,4.83426,8.61424213988
 07/27  07:00:00,703.985207899,74.0726726379,533.005678566,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,934.911339239,76.8420552482,635.784483383,0.0,122.71106,84.617158233,32.8644567495,0.0,24.1713,8.69315674946
 07/27  09:00:00,922.78128531,76.9184803774,623.810238938,0.0,122.71106,84.617158233,32.8222780603,0.0,24.1713,8.65097806031
 07/27  10:00:00,886.584480905,76.8647868841,584.519071141,0.0,122.71106,88.818015033,44.9078046201,0.0,36.25695,8.65085462014
 07/27  11:00:00,928.283851838,78.0441460005,624.24189277,0.0,122.71106,88.818015033,44.9076820591,0.0,36.25695,8.65073205907
 07/27  12:00:00,960.506216854,79.0083343705,655.915900748,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,972.927998738,80.1754356083,670.927475065,0.0,122.71106,84.617158233,32.840870711,0.0189607665102,24.1713,8.65060994447
 07/27  14:00:00,977.866316994,81.5454137496,674.396255418,0.0,122.71106,84.617158233,32.8226316345,0.0,24.1713,8.65133163451
 07/27  15:00:00,950.890719818,82.8375429302,653.017334993,0.0,122.71106,78.0003075165,13.4854679118,0.0,4.83426,8.65120791183
 07/27  16:00:00,918.104238961,81.8933177408,626.852372477,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,857.6178014,79.6664001348,602.421821501,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,781.316282115,73.5210641729,531.31756024,0.0,122.71106,39.942024,13.561085319,0.069734347648,4.83426,8.6570909714
 07/27  19:00:00,782.782927565,73.5210641729,531.728927115,0.0,122.71106,39.942024,13.50896629,0.0,4.83426,8.67470629003
 07/27  20:00:00,696.878447169,73.5210641729,522.275412304,0.0,43.513341876,39.942024,13.5076421049,0.00773656161804,4.83426,8.66564554325
 07/27  21:00:00,105.36680392,0.0,0.0,0.0,43.513341876,39.243024,13.5000322267,0.0,4.83426,8.66577222672
 07/27  22:00:00,104.980221432,0.0,0.0,0.0,43.513341876,39.243024,13.4702557084,0.0,4.83426,8.63599570842
 07/27  23:00:00,105.8305532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.933362282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.910952917,0.0,0.0,0.0,43.513341876,39.243024,13.4502349189,0.0,4.83426,8.61597491892
 07/28  02:00:00,104.896511454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.886872236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.341007674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,106.958253778,0.0,0.0,0.0,43.513341876,39.243024,13.4501693096,0.0,4.83426,8.61590930958
 07/28  06:00:00,555.462126906,73.5210641729,379.326095696,0.0,43.513341876,39.942024,5.00228280984,0.148022809839,4.83426,0.02
 07/28  07:00:00,576.533579331,73.5210641729,410.010166905,0.0,43.513341876,39.942024,6.77630449569,1.92204449569,4.83426,0.02
 07/28  08:00:00,801.027506333,73.6783023923,508.636062537,0.0,122.71106,84.617158233,41.5346654531,0.0,24.1713,17.3633654531
 07/28  09:00:00,813.271872808,73.9131227318,519.706776674,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  10:00:00,827.500409302,74.0559093406,529.789164073,0.0,122.71106,88.818015033,44.9079775915,0.0,36.25695,8.65102759152
 07/28  11:00:00,847.220951769,74.2804579313,548.39641844,0.0,122.71106,88.818015033,44.9078443358,0.0,36.25695,8.65089433581
 07/28  12:00:00,882.260054351,74.6923726716,583.028221712,0.0,122.71106,88.818015033,44.9077126578,0.0,36.25695,8.65076265782
 07/28  13:00:00,913.260844238,75.5052800629,617.771406828,0.0,122.71106,84.617158233,24.2092874591,0.0179874590896,24.1713,0.02
 07/28  14:00:00,938.745755971,76.4469153006,641.647260583,0.0,122.71106,84.617158233,32.8219317349,0.0,24.1713,8.65063173488
 07/28  15:00:00,945.337941236,77.5301923076,653.54113141,0.0,122.71106,78.0003075165,13.4847915441,0.0,4.83426,8.65053154411
 07/28  16:00:00,946.990764709,79.0072572997,658.844877119,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,921.664542101,78.3260285576,667.548319754,0.0,122.71106,39.942024,13.4648106733,0.0,4.83426,8.63055067328
 07/28  18:00:00,841.095533764,73.5210641729,591.902020275,0.0,122.71106,39.942024,4.96010410345,0.105844103445,4.83426,0.02
 07/28  19:00:00,835.65050591,73.5210641729,586.195848695,0.0,122.71106,39.942024,22.1623529144,0.0,4.83426,17.3280929144
 07/28  20:00:00,719.235495463,73.5210641729,546.092470947,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  21:00:00,105.043194988,0.0,0.0,0.0,43.513341876,39.243024,13.5001476687,0.0,4.83426,8.66588766873
 07/28  22:00:00,105.020041398,0.0,0.0,0.0,43.513341876,39.243024,13.4706283402,0.0,4.83426,8.63636834022
 07/28  23:00:00,105.855140336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.95326108,0.0,0.0,0.0,43.513341876,39.243024,13.4501475772,0.0,4.83426,8.6158875772
 07/29  01:00:00,104.91648301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.888811932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.866575259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.337529023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.279216932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,96.3162863708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.2635837822,0.0,0.0,0.0,43.513341876,39.243024,13.4443502388,0.0,4.83426,8.61009023882
 07/29  08:00:00,87.3585970975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.4623042035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.4963698551,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,88.2771020493,0.0,0.0,0.0,43.513341876,39.243024,13.4500661744,0.0,4.83426,8.61580617435
 07/29  12:00:00,87.4242018005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,87.4562175452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,351.864550679,2.75346954513,258.719674638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,294.98868108,2.18436067821,202.989068408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,152.769213497,0.680571232669,64.036770423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,360.04607586,2.89127663368,266.794704061,0.0,43.513341876,39.243024,13.4443990366,0.0,4.83426,8.6101390366
 07/29  18:00:00,162.0609439,0.954189390129,73.0006874885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,115.017341778,0.364671074158,26.5408230572,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,90.7029509795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.279787471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,104.872137437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.686929601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.822753451,0.0,0.0,0.0,43.513341876,39.243024,13.4444326673,0.0,4.83426,8.61017266729
 07/30  01:00:00,104.804455779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.792377282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.784740391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.25699312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.215090447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,96.2683466116,0.0,0.0,0.0,43.513341876,39.243024,13.4442806411,0.0,4.83426,8.6100206411
 07/30  07:00:00,87.1983416052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.2193659097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.2648321721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,87.2561512612,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.0563494188,0.0,0.0,0.0,43.513341876,39.243024,13.4500910119,0.0,4.83426,8.61583101194
 07/30  12:00:00,87.2706750791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,87.4093380525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,87.4483726863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,87.4449019697,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,87.2654455927,0.0,0.0,0.0,43.513341876,39.243024,13.4443929772,0.0,4.83426,8.61013297718
 07/30  17:00:00,87.2725365104,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,110.211804602,0.226324493251,22.4577360683,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,285.246101165,1.83159011849,193.420342395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,90.7127982444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,105.282043746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.86598621,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.676920984,0.0,0.0,0.0,43.513341876,39.243024,13.4444216613,0.0,4.83426,8.61016166135
 07/30  24:00:00,104.813814333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.793318336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.778303347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.766377599,0.0,0.0,0.0,43.513341876,39.243024,13.4501119748,0.0,4.83426,8.61585197475
 07/31  04:00:00,105.232254759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.186909807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,263.794874226,73.5210641729,92.2152725018,0.0,43.513341876,39.942024,4.96495460233,0.110694602325,4.83426,0.02
 07/31  07:00:00,271.222385561,73.5210641729,108.391878385,0.0,43.513341876,39.942024,174.6752876,161.210783371,4.83426,8.63024422977
 07/31  08:00:00,452.432121017,73.5278013194,164.608373947,0.0,122.71106,84.617158233,35.142336931,2.27868310863,24.1713,8.69235382235
 07/31  09:00:00,526.789931791,73.6739612744,238.092628039,0.0,122.71106,84.617158233,32.8223025868,0.0,24.1713,8.65100258675
 07/31  10:00:00,713.076709918,73.9321344609,418.277181191,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,926.739860355,74.5777406094,628.80370292,0.0,122.71106,88.818015033,44.9077969441,0.0,36.25695,8.65084694409
 07/31  12:00:00,956.415185136,75.5629525653,657.03338072,0.0,122.71106,88.818015033,44.9076422119,0.0,36.25695,8.65069221195
 07/31  13:00:00,964.186960026,76.644805284,667.03650119,0.0,122.71106,84.617158233,32.8405392951,0.0187009437641,24.1713,8.65053835132
 07/31  14:00:00,969.673094594,77.6466882973,671.657120177,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,969.944196585,78.7764765636,677.218470815,0.0,122.71106,78.0003075165,13.4852486272,0.0,4.83426,8.65098862721
 07/31  16:00:00,976.81988748,80.1218389636,687.291948992,0.0,122.71106,73.183824,13.4647356588,0.0,4.83426,8.63047565885
 07/31  17:00:00,955.983834349,79.1569181584,700.625005418,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,859.911723018,73.5210641729,610.873980223,0.0,122.71106,39.942024,13.5059909168,0.0154293599004,4.83426,8.65630155691
 07/31  19:00:00,830.006404732,73.5210641729,580.76838367,0.0,122.71106,39.942024,13.5077638871,0.0,4.83426,8.67350388711
 07/31  20:00:00,716.124548483,73.5210641729,543.01356045,0.0,43.513341876,39.942024,13.507316257,0.00969005451191,4.83426,8.66336620247
 07/31  21:00:00,105.38094242,0.0,0.0,0.0,43.513341876,39.243024,13.4995450012,0.0,4.83426,8.6652850012
 07/31  22:00:00,104.998958158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.8791148,0.0,0.0,0.0,43.513341876,39.243024,13.4617333097,0.0,4.83426,8.62747330969
 07/31  24:00:00,105.003192428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.995558538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.989767365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.983157175,0.0,0.0,0.0,43.513341876,39.243024,13.4499998405,0.0,4.83426,8.6157398405
 08/01  04:00:00,107.606503132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.210779051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,707.699273183,73.5210641729,529.66955186,0.0,43.513341876,39.942024,4.86816532029,0.013905320286,4.83426,0.02
 08/01  07:00:00,698.773793909,73.5322867686,528.53261662,0.0,43.513341876,39.942024,13.4646875249,0.0,4.83426,8.63042752488
 08/01  08:00:00,911.105605114,74.4754259731,615.234367507,0.0,122.71106,84.617158233,32.8634063968,0.0,24.1713,8.69210639678
 08/01  09:00:00,954.279893684,75.3444311599,656.573112082,0.0,122.71106,84.617158233,32.8221044786,0.0,24.1713,8.65080447864
 08/01  10:00:00,969.008440715,75.9094873559,666.44958171,0.0,122.71106,88.818015033,44.9075924835,0.0,36.25695,8.65064248354
 08/01  11:00:00,992.597991993,76.5946415678,688.265960267,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1036.28828693,78.1444781521,730.52328526,0.0,122.71106,88.818015033,44.9074315945,0.0,36.25695,8.65048159448
 08/01  13:00:00,1044.6113006,80.3557596262,740.501024827,0.0,122.71106,84.617158233,32.8409607309,0.0193393692575,24.1713,8.65032136162
 08/01  14:00:00,1049.71791605,82.0248129622,743.920140925,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1054.55101994,83.9316070343,753.527765381,0.0,122.71106,78.0003075165,13.4853020156,0.0,4.83426,8.6510420156
 08/01  16:00:00,1051.10051389,86.5302352832,752.726029066,0.0,122.71106,73.183824,13.4643520198,0.0,4.83426,8.63009201976
 08/01  17:00:00,1012.69354745,85.9355641791,748.1187418,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,973.342425602,73.5210641729,720.78640584,0.0,122.71106,39.942024,13.4902308036,0.0,4.83426,8.6559708036
 08/01  19:00:00,956.918801637,73.5210641729,704.377865202,0.0,122.71106,39.942024,13.5083334918,0.0,4.83426,8.67407349176
 08/01  20:00:00,837.134928203,73.5210641729,661.076771152,0.0,43.513341876,39.942024,13.499490109,0.0,4.83426,8.66523010904
 08/01  21:00:00,482.508650909,7.64667194043,365.840561445,0.0,43.513341876,39.243024,13.4996334514,0.0,4.83426,8.66537345137
 08/01  22:00:00,497.885629325,3.31257806576,385.555632904,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,308.970229121,1.78437683527,199.135747181,0.0,43.513341876,39.243024,13.4601961128,0.0,4.83426,8.62593611277
 08/01  24:00:00,189.320327153,0.732737532883,82.6058388276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,144.508301437,0.364671074158,38.6778044381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.998225462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.97986604,0.0,0.0,0.0,43.513341876,39.243024,13.450067138,0.0,4.83426,8.61580713804
 08/02  04:00:00,105.474049269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.489354106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,681.777862378,73.5210641729,500.892183564,0.0,43.513341876,39.942024,4.86277773049,0.00851773048597,4.83426,0.02
 08/02  07:00:00,681.362264854,73.6301510623,510.16569264,0.0,43.513341876,39.942024,13.4647555712,0.0,4.83426,8.63049557123
 08/02  08:00:00,849.197673797,75.3232420124,552.206190621,0.0,122.71106,84.617158233,32.8632660118,0.0,24.1713,8.69196601181
 08/02  09:00:00,903.714673876,75.9333701002,605.345335627,0.0,122.71106,84.617158233,32.8218154757,0.0,24.1713,8.65051547573
 08/02  10:00:00,936.84698772,76.502980035,633.275462069,0.0,122.71106,88.818015033,44.9073000222,0.0,36.25695,8.65035002222
 08/02  11:00:00,952.108906542,77.7460778563,646.342849437,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,970.6863706,79.0999510939,664.067142886,0.0,122.71106,88.818015033,44.9079726687,0.0,36.25695,8.65102266872
 08/02  13:00:00,985.307406674,79.2053218215,682.48529364,0.0,122.71106,84.617158233,32.8421109693,0.0199576055182,24.1713,8.65085336382
 08/02  14:00:00,1011.24315542,81.8705654144,705.676311092,0.0,122.71106,84.617158233,32.821985735,0.0,24.1713,8.65068573503
 08/02  15:00:00,1012.22630726,83.5012166903,711.6198987,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,1004.31919341,84.7116535749,707.323090619,0.0,122.71106,73.183824,13.4643889934,0.0,4.83426,8.63012899337
 08/02  17:00:00,985.921843314,83.7967423691,723.196335099,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,933.603795505,73.5210641729,681.086645754,0.0,122.71106,39.942024,13.5057231586,0.0149826016415,4.83426,8.65648055698
 08/02  19:00:00,912.205977268,73.5210641729,659.108584916,0.0,122.71106,39.942024,13.5076134247,0.0,4.83426,8.67335342469
 08/02  20:00:00,769.309028706,73.5210641729,589.792917069,0.0,43.513341876,39.942024,13.4989100514,0.0,4.83426,8.66465005141
 08/02  21:00:00,432.587106047,2.96959229714,320.618192639,0.0,43.513341876,39.243024,13.4995794562,0.0,4.83426,8.66531945622
 08/02  22:00:00,290.406852738,1.96141138912,180.878187514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,199.604010359,1.0506426114,91.349284783,0.0,43.513341876,39.243024,13.4614704577,0.0,4.83426,8.62721045773
 08/02  24:00:00,105.100054772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.043502861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.011482895,0.0,0.0,0.0,43.513341876,39.243024,13.4500470864,0.0,4.83426,8.61578708641
 08/03  03:00:00,105.006369859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.486765894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.461318786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,693.486448432,73.5210641729,513.585500667,0.0,43.513341876,39.942024,13.4638640397,0.0139181368749,4.83426,8.61568590286
 08/03  07:00:00,689.587327049,73.6127544199,518.494961228,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,871.232765335,75.1314387514,574.589259958,0.0,122.71106,84.617158233,32.8637036022,0.0,24.1713,8.69240360217
 08/03  09:00:00,930.636674372,76.0903549708,632.770570778,0.0,122.71106,84.617158233,32.8222982687,0.0,24.1713,8.65099826867
 08/03  10:00:00,992.793547475,77.2395889142,689.230764706,0.0,122.71106,88.818015033,44.9077735653,0.0,36.25695,8.65082356527
 08/03  11:00:00,1021.15970899,78.2971745545,715.353549082,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,1023.85355887,80.0748629183,716.503532256,0.0,122.71106,88.818015033,44.9076002156,0.0,36.25695,8.6506502156
 08/03  13:00:00,1026.39346925,82.0919312301,720.801420919,0.0,122.71106,84.617158233,32.8409540204,0.0191763732869,24.1713,8.6504776471
 08/03  14:00:00,1051.33325791,84.2914952846,743.267071005,0.0,122.71106,84.617158233,32.8216055058,0.0,24.1713,8.65030550579
 08/03  15:00:00,1036.67293539,84.7772212111,734.735200977,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,1037.0784201,85.7694857701,738.959558371,0.0,122.71106,73.183824,13.4643548636,0.0,4.83426,8.63009486365
 08/03  17:00:00,1009.27053995,84.54197345,745.77361689,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,919.126629084,73.5210641729,666.629804613,0.0,122.71106,39.942024,13.5014926111,0.0107353948517,4.83426,8.65649721626
 08/03  19:00:00,862.102689834,73.5210641729,609.235914657,0.0,122.71106,39.942024,13.508029089,0.0,4.83426,8.67376908902
 08/03  20:00:00,704.836047602,73.5210641729,526.113136822,0.0,43.513341876,39.942024,13.5156666548,0.0163349502907,4.83426,8.66507170448
 08/03  21:00:00,251.01347311,0.97608085441,143.144164598,0.0,43.513341876,39.243024,13.4994636689,0.0,4.83426,8.6652036689
 08/03  22:00:00,320.211891861,1.40792801793,211.530124088,0.0,43.513341876,39.243024,13.470366935,0.0,4.83426,8.63610693498
 08/03  23:00:00,250.074294725,1.09847464955,141.47852738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,105.040852263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.001573633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.964124086,0.0,0.0,0.0,43.513341876,39.243024,13.4499498719,0.0,4.83426,8.61568987192
 08/04  03:00:00,104.945175976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.424861027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.021326461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,692.927816248,73.5210641729,514.497979165,0.0,43.513341876,39.942024,13.5816459787,0.13152995736,4.83426,8.61585602136
 08/04  07:00:00,687.201113297,73.5210641729,518.345395503,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,807.680249992,74.1291650736,514.134878319,0.0,122.71106,84.617158233,32.8633233424,0.0,24.1713,8.69202334241
 08/04  09:00:00,804.140822989,74.3736064537,510.475328557,0.0,122.71106,84.617158233,32.8218583001,0.0,24.1713,8.65055830007
 08/04  10:00:00,818.552167278,74.7974826134,520.207997508,0.0,122.71106,88.818015033,44.907330254,0.0,36.25695,8.65038025403
 08/04  11:00:00,874.433260409,75.6730051322,573.767716818,0.0,122.71106,88.818015033,44.9071526356,0.0,36.25695,8.65020263558
 08/04  12:00:00,923.7484982,76.724034375,623.253247765,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,934.319355057,77.8789211264,636.889863741,0.0,122.71106,84.617158233,32.8415799459,0.0194190359807,24.1713,8.65086090989
 08/04  14:00:00,948.252444102,79.1018486138,649.844720859,0.0,122.71106,84.617158233,32.8219810321,0.0,24.1713,8.65068103206
 08/04  15:00:00,956.407788106,80.3077815598,663.195234994,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,943.291324058,81.5887327725,653.664638574,0.0,122.71106,73.183824,13.4645936633,0.0,4.83426,8.63033366332
 08/04  17:00:00,911.982707866,80.7164161625,657.228242211,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,810.887780605,73.5210641729,564.451101929,0.0,122.71106,39.942024,13.589676196,0.0986982762581,4.83426,8.65671791971
 08/04  19:00:00,670.460830901,73.5210641729,424.906410684,0.0,122.71106,39.942024,13.5083746905,0.0,4.83426,8.67411469049
 08/04  20:00:00,483.794484133,73.5210641729,312.885149706,0.0,43.513341876,39.942024,13.5430273862,0.0433012284336,4.83426,8.66546615773
 08/04  21:00:00,104.817387167,0.0,0.0,0.0,43.513341876,39.243024,13.4992125037,0.0,4.83426,8.66495250371
 08/04  22:00:00,104.820584521,0.0,0.0,0.0,43.513341876,39.243024,13.4704083879,0.0,4.83426,8.63614838788
 08/04  23:00:00,105.681309649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,104.772248399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.765311168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.758344397,0.0,0.0,0.0,43.513341876,39.243024,13.4442962403,0.0,4.83426,8.61003624026
 08/05  03:00:00,104.752796802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.16577402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.119814697,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,96.1910614859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.1411887997,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.2493186843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.3618164539,0.0,0.0,0.0,43.513341876,39.243024,13.4500055398,0.0,4.83426,8.61574553976
 08/05  10:00:00,87.410653187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.2550662395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,87.4291138212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,285.335857014,2.01678000038,193.443328173,0.0,43.513341876,39.243024,13.4443566706,0.0,4.83426,8.61009667057
 08/05  14:00:00,335.633991998,7.59829105877,237.811777339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,426.909360483,9.63322735443,325.922291011,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,454.701890609,9.33350394469,354.355833826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,509.404313877,10.1611523785,407.762598317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,420.965363987,8.02143034259,321.667133356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,459.642916369,7.10982875163,360.388089883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,351.637892351,2.6699093838,252.30590046,0.0,43.513341876,39.243024,13.4443735681,0.0,4.83426,8.61011356812
 08/05  21:00:00,214.100596408,1.17119052566,106.315387711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.979757965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.781817335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.924669419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.908454284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.88749397,0.0,0.0,0.0,43.513341876,39.243024,13.444261332,0.0,4.83426,8.61000133198
 08/06  03:00:00,104.871345258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.372184511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.337252966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,96.3842248534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.2745294685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.3199819223,0.0,0.0,0.0,43.513341876,39.243024,13.449356514,0.0,4.83426,8.61509651403
 08/06  09:00:00,87.4286767413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.4776679989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.2531695127,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,87.4236964608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,164.422804197,1.09702574949,74.984924756,0.0,43.513341876,39.243024,13.4500546551,0.0,4.83426,8.61579465507
 08/06  14:00:00,87.4552234956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,87.4749153338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,321.737741144,2.70025580226,229.12128588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,323.720834476,2.42818187204,231.43468431,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,321.00711442,2.38773626898,228.809524792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,402.285253461,3.61713765328,307.436196277,0.0,43.513341876,39.243024,13.4443530734,0.0,4.83426,8.61009307338
 08/06  20:00:00,112.142354309,0.238722855322,17.9938280558,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,105.288463059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.88320923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.687724003,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.832354251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.831058729,0.0,0.0,0.0,43.513341876,39.243024,13.4500858212,0.0,4.83426,8.61582582116
 08/07  02:00:00,104.810655361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.794204779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.251653248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.177577272,0.0,0.0,0.0,43.513341876,39.243024,13.4499684183,0.0,4.83426,8.61570841826
 08/07  06:00:00,268.585527686,73.5210641729,94.0150154213,0.0,43.513341876,39.942024,4.9891016845,0.134841684502,4.83426,0.02
 08/07  07:00:00,315.115870376,73.5210641729,151.779134345,0.0,43.513341876,39.942024,188.577186911,183.722926911,4.83426,0.02
 08/07  08:00:00,594.68478992,73.6525219759,305.192657138,0.0,122.71106,84.617158233,43.6546273593,2.11930245719,24.1713,17.3640249021
 08/07  09:00:00,778.777588536,73.9006043959,487.17222087,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,849.338729199,74.0197584873,552.000704899,0.0,122.71106,88.818015033,44.9072507458,0.0,36.25695,8.65030074579
 08/07  11:00:00,885.045647724,74.4035754364,585.330372265,0.0,122.71106,88.818015033,44.9070592952,0.0,36.25695,8.65010929519
 08/07  12:00:00,923.469619537,75.5520574461,623.56874149,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,942.226299799,76.7070247008,644.736721335,0.0,122.71106,84.617158233,32.8406552403,0.0186030318385,24.1713,8.65075220846
 08/07  14:00:00,947.14697362,77.748543509,648.458374742,0.0,122.71106,84.617158233,32.8218587815,0.0,24.1713,8.65055878149
 08/07  15:00:00,946.970587276,78.6919521211,653.85033207,0.0,122.71106,78.0003075165,13.4846271744,0.0,4.83426,8.65036717439
 08/07  16:00:00,947.101416164,79.5894364827,658.044491834,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,921.272064866,78.1379555027,666.980193441,0.0,122.71106,39.942024,13.46449382,0.0,4.83426,8.63023382002
 08/07  18:00:00,850.397897611,73.5210641729,600.684505085,0.0,122.71106,39.942024,4.96308370178,0.108823701784,4.83426,0.02
 08/07  19:00:00,848.297123697,73.5210641729,597.890371647,0.0,122.71106,39.942024,13.5074246893,0.0,4.83426,8.6731646893
 08/07  20:00:00,720.371731089,73.5210641729,543.649561739,0.0,43.513341876,39.942024,13.5088451401,0.00924695732033,4.83426,8.66533818276
 08/07  21:00:00,105.467944525,0.0,0.0,0.0,43.513341876,39.243024,13.4983127214,0.0,4.83426,8.66405272141
 08/07  22:00:00,105.057064925,0.0,0.0,0.0,43.513341876,39.243024,13.470119991,0.0,4.83426,8.63585999101
 08/07  23:00:00,105.856995442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.948374522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.92801779,0.0,0.0,0.0,43.513341876,39.243024,13.4499738433,0.0,4.83426,8.61571384328
 08/08  02:00:00,104.904969734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.887341945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.320982732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,106.882637731,0.0,0.0,0.0,43.513341876,39.243024,13.4501246854,0.0,4.83426,8.61586468544
 08/08  06:00:00,389.360585448,73.5210641729,212.662356224,0.0,43.513341876,39.942024,5.0480474446,0.193787444598,4.83426,0.02
 08/08  07:00:00,386.747027438,73.5210641729,222.506362444,0.0,43.513341876,39.942024,136.223843467,131.369583467,4.83426,0.02
 08/08  08:00:00,663.329203746,73.7910788666,372.942245709,0.0,122.71106,84.617158233,42.1879125246,0.652741952852,24.1713,17.3638705718
 08/08  09:00:00,844.318467631,74.2115332452,551.426249122,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,924.57819934,74.7775398491,625.993206393,0.0,122.71106,88.818015033,44.907374124,0.0,36.25695,8.65042412397
 08/08  11:00:00,959.481446986,75.6611735998,659.060189489,0.0,122.71106,88.818015033,44.9071786646,0.0,36.25695,8.65022866464
 08/08  12:00:00,967.211337806,76.823515854,666.931324788,0.0,122.71106,88.818015033,42.5152372644,0.0,36.25695,6.25828726439
 08/08  13:00:00,982.358073038,78.4204928202,684.344239143,0.0,122.71106,84.617158233,26.5999618518,0.0181168625786,24.1713,2.41054498924
 08/08  14:00:00,982.015466582,79.6469547542,682.524154687,0.0,122.71106,84.617158233,32.8219720804,0.0,24.1713,8.65067208044
 08/08  15:00:00,963.296417521,80.9320978488,669.219890576,0.0,122.71106,78.0003075165,13.4847359849,0.0,4.83426,8.65047598487
 08/08  16:00:00,976.839059293,82.4910664185,686.152710697,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,953.744998483,81.7208328972,697.434150819,0.0,122.71106,39.942024,13.4646123064,0.0,4.83426,8.63035230643
 08/08  18:00:00,881.504168161,73.5210641729,633.817665502,0.0,122.71106,39.942024,4.8693656136,0.0151056135972,4.83426,0.02
 08/08  19:00:00,863.294154245,73.5210641729,615.922444278,0.0,122.71106,39.942024,13.5075138968,0.0,4.83426,8.67325389685
 08/08  20:00:00,721.722978033,73.5210641729,548.235204888,0.0,43.513341876,39.942024,13.555196448,0.0560369795229,4.83426,8.66489946845
 08/08  21:00:00,104.890174698,0.0,0.0,0.0,43.513341876,39.243024,13.4995673529,0.0,4.83426,8.66530735291
 08/08  22:00:00,104.869333133,0.0,0.0,0.0,43.513341876,39.243024,13.4702220793,0.0,4.83426,8.63596207929
 08/08  23:00:00,105.751372047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.829792946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.826722094,0.0,0.0,0.0,43.513341876,39.243024,13.4500837214,0.0,4.83426,8.6158237214
 08/09  02:00:00,104.797496967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.764918957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.200724028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.171920599,0.0,0.0,0.0,43.513341876,39.243024,13.4499604204,0.0,4.83426,8.61570042042
 08/09  06:00:00,268.81364662,73.5210641729,94.2094090293,0.0,43.513341876,39.942024,4.97796427635,0.123704276349,4.83426,0.02
 08/09  07:00:00,297.187987923,73.5210641729,134.117783561,0.0,43.513341876,39.942024,92.8451245356,87.9908645356,4.83426,0.02
 08/09  08:00:00,493.419151671,73.6794145945,205.153163462,0.0,122.71106,84.617158233,41.534544426,0.0,24.1713,17.363244426
 08/09  09:00:00,621.080217667,74.0069198508,331.308637727,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,735.746011825,74.305253179,440.982741547,0.0,122.71106,88.818015033,44.9074562376,0.0,36.25695,8.65050623755
 08/09  11:00:00,832.314061961,74.6855139035,535.832908727,0.0,122.71106,88.818015033,44.9072557628,0.0,36.25695,8.65030576279
 08/09  12:00:00,941.231224459,75.6410411597,643.936701322,0.0,122.71106,88.818015033,44.9070572963,0.0,36.25695,8.65010729628
 08/09  13:00:00,967.445267619,77.0570873002,672.543739173,0.0,122.71106,84.617158233,24.209905642,0.0186056419899,24.1713,0.02
 08/09  14:00:00,972.338159215,78.1473938383,676.399015152,0.0,122.71106,84.617158233,32.8220433857,0.0,24.1713,8.65074338571
 08/09  15:00:00,962.884304595,78.8409532703,672.987745481,0.0,122.71106,78.0003075165,13.4848028997,0.0,4.83426,8.6505428997
 08/09  16:00:00,955.586569386,79.9094044031,669.595909268,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,923.548614095,79.2713086523,671.461516172,0.0,122.71106,39.942024,13.4641802656,0.0,4.83426,8.6299202656
 08/09  18:00:00,838.870970754,73.5210641729,592.625917157,0.0,122.71106,39.942024,4.95469727317,0.100437273167,4.83426,0.02
 08/09  19:00:00,710.559314063,73.5210641729,464.148881729,0.0,122.71106,39.942024,13.5302005227,0.0226355408817,4.83426,8.67330498182
 08/09  20:00:00,504.370185793,73.5210641729,332.615448343,0.0,43.513341876,39.942024,13.5098577197,0.0106448600178,4.83426,8.66495285973
 08/09  21:00:00,105.150115669,0.0,0.0,0.0,43.513341876,39.243024,13.4996153367,0.0,4.83426,8.66535533669
 08/09  22:00:00,104.786960572,0.0,0.0,0.0,43.513341876,39.243024,13.4702821458,0.0,4.83426,8.63602214581
 08/09  23:00:00,105.684536409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,104.76970583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.750116784,0.0,0.0,0.0,43.513341876,39.243024,13.4492357275,0.0,4.83426,8.61497572746
 08/10  02:00:00,104.730679523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.706561362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.111005402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.059772632,0.0,0.0,0.0,43.513341876,39.243024,13.4500254527,0.0,4.83426,8.61576545271
 08/10  06:00:00,173.097585175,73.5210641729,0.00563519320075,0.0,43.513341876,39.942024,37.574758254,32.720498254,4.83426,0.02
 08/10  07:00:00,169.735298605,73.5210641729,8.64123911719,0.0,43.513341876,39.942024,422.763277892,417.909017892,4.83426,0.02
 08/10  08:00:00,343.879013409,73.5210641729,57.7445859687,0.0,122.71106,84.617158233,186.225150403,144.690554217,24.1713,17.3632961864
 08/10  09:00:00,380.606307789,73.524766515,93.4589696779,0.0,122.71106,84.617158233,77.8086425696,53.6173425696,24.1713,0.02
 08/10  10:00:00,443.281652579,73.5483168602,150.869877392,0.0,122.71106,88.818015033,47.1185828283,2.21108538127,36.25695,8.65054744703
 08/10  11:00:00,459.843400887,73.5933340022,166.360702087,0.0,122.71106,88.818015033,44.9072942946,0.0,36.25695,8.65034429463
 08/10  12:00:00,419.623418275,73.6136787338,127.726699182,0.0,122.71106,88.818015033,48.2634236685,3.35633049142,36.25695,8.65014317711
 08/10  13:00:00,359.943333199,73.5440508452,73.348766392,0.0,122.71106,84.617158233,79.6134374991,55.4221374991,24.1713,0.02
 08/10  14:00:00,335.027694153,73.5229531384,48.9065065594,0.0,122.71106,84.617158233,130.549691925,97.7276145367,24.1713,8.65077738819
 08/10  15:00:00,342.507258151,73.5251032922,62.830737319,0.0,122.71106,78.0003075165,122.251376726,108.766543162,4.83426,8.65057356435
 08/10  16:00:00,392.376818944,73.5775747582,116.876645632,0.0,122.71106,73.183824,58.0836977138,53.2294377138,4.83426,0.02
 08/10  17:00:00,364.043422725,73.5210641729,121.837845257,0.0,122.71106,39.942024,20.7181249825,7.25390755128,4.83426,8.6299574312
 08/10  18:00:00,368.804154845,73.5210641729,126.546924119,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  19:00:00,388.448165389,73.5210641729,145.444677147,0.0,122.71106,39.942024,13.5080739295,0.0,4.83426,8.6738139295
 08/10  20:00:00,285.315444174,73.5210641729,113.297073826,0.0,43.513341876,39.942024,13.506607024,0.0073803535235,4.83426,8.66496667043
 08/10  21:00:00,104.888507939,0.0,0.0,0.0,43.513341876,39.243024,13.4982530407,0.0,4.83426,8.66399304065
 08/10  22:00:00,104.608881984,0.0,0.0,0.0,43.513341876,39.243024,13.4703071456,0.0,4.83426,8.63604714563
 08/10  23:00:00,105.516444272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.597152597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.591252649,0.0,0.0,0.0,43.513341876,39.243024,13.4499106059,0.0,4.83426,8.61565060588
 08/11  02:00:00,104.554316801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.529301513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,106.642722479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.304480743,0.0,0.0,0.0,43.513341876,39.243024,13.4500546895,0.0,4.83426,8.61579468953
