Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  06:00:00,173.748817422,73.5210641729,0.0077142209017,0.0,43.513341876,39.942024,89.8340218247,84.9797618247,4.83426,0.02
 08/11  07:00:00,161.035118806,73.5210641729,0.00499657235344,0.0,43.513341876,39.942024,578.158557787,573.304297787,4.83426,0.02
 08/11  08:00:00,289.470815052,73.5210641729,4.28073146392,0.0,122.71106,84.617158233,324.477660883,282.943069546,24.1713,17.3632913376
 08/11  09:00:00,337.76755778,73.5210641729,51.6911198472,0.0,122.71106,84.617158233,186.28911871,162.09781871,24.1713,0.02
 08/11  10:00:00,394.708048708,73.5210641729,103.254111086,0.0,122.71106,88.818015033,113.489144238,68.5816365665,36.25695,8.65055767125
 08/11  11:00:00,433.726085909,73.5210641729,140.41928451,0.0,122.71106,88.818015033,52.2530218858,7.34571965671,36.25695,8.65035222908
 08/11  12:00:00,468.374334625,73.5210700649,176.597662193,0.0,122.71106,88.818015033,45.0842498675,0.177150962196,36.25695,8.65014890533
 08/11  13:00:00,501.994176933,73.5217436013,214.203331206,0.0,122.71106,84.617158233,24.2078514159,0.0165514159316,24.1713,0.02
 08/11  14:00:00,507.510630183,73.5940402795,219.626513224,0.0,122.71106,84.617158233,32.8217030006,0.0,24.1713,8.65040300058
 08/11  15:00:00,579.45320013,73.6916794327,297.544737169,0.0,122.71106,78.0003075165,13.4895896634,0.00472278515673,4.83426,8.65060687829
 08/11  16:00:00,646.754807665,73.749806267,369.396233572,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,613.19284278,73.6590642832,369.176150699,0.0,122.71106,39.942024,13.4642242545,0.0,4.83426,8.6299642545
 08/11  18:00:00,560.62975417,73.5210641729,316.920140547,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  19:00:00,553.569904889,73.5210641729,308.301038467,0.0,122.71106,39.942024,13.5080643319,0.0,4.83426,8.67380433193
 08/11  20:00:00,279.056395497,73.5210641729,107.144113305,0.0,43.513341876,39.942024,13.5631758847,0.0639575756392,4.83426,8.66495830901
 08/11  21:00:00,104.566012728,0.0,0.0,0.0,43.513341876,39.243024,13.4991581696,0.0,4.83426,8.66489816956
 08/11  22:00:00,104.600199825,0.0,0.0,0.0,43.513341876,39.243024,13.4703038842,0.0,4.83426,8.63604388418
 08/11  23:00:00,105.535038435,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,104.591862791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.590183083,0.0,0.0,0.0,43.513341876,39.243024,13.4443138123,0.0,4.83426,8.61005381233
 08/12  02:00:00,104.615873345,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.624637679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.044313764,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,104.955569545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,98.9831652504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,86.9708201967,0.0,0.0,0.0,43.513341876,39.243024,13.444294385,0.0,4.83426,8.61003438501
 08/12  08:00:00,87.0471197219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.1014701044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.1255843159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,87.9675944734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.1101935275,0.0,0.0,0.0,43.513341876,39.243024,13.4500032782,0.0,4.83426,8.61574327815
 08/12  13:00:00,87.1992998856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,87.2583084955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,87.2724497181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,87.134797141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,87.1642100975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,87.1034528392,0.0,0.0,0.0,43.513341876,39.243024,13.4442292779,0.0,4.83426,8.60996927788
 08/12  19:00:00,87.5352301083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,96.4205223366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.055626559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.688221412,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.528745187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.635256447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.583898886,0.0,0.0,0.0,43.513341876,39.243024,13.4442095392,0.0,4.83426,8.60994953918
 08/13  02:00:00,104.554653562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.569345082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.017109612,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,104.986354076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,99.0142835591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,86.9578546763,0.0,0.0,0.0,43.513341876,39.243024,13.4441892753,0.0,4.83426,8.60992927528
 08/13  08:00:00,87.0545642983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.1753003126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.2345559242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.0660698713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,87.2536172912,0.0,0.0,0.0,43.513341876,39.243024,13.4500961102,0.0,4.83426,8.6158361102
 08/13  13:00:00,87.3551103727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,87.4000814539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,124.640311684,0.597601861778,36.0787332255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,229.694497564,5.75301430042,134.436728349,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,260.551344332,4.98838279508,165.074570603,0.0,43.513341876,39.243024,13.4443150364,0.0,4.83426,8.6100550364
 08/13  18:00:00,201.219441931,3.02970762284,108.951285842,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,174.662014295,2.69970131125,82.9470811774,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,96.4993943008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,105.104613028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.684792672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.528963285,0.0,0.0,0.0,43.513341876,39.243024,6.9370641236,0.0,4.83426,2.1028041236
 08/13  24:00:00,104.653292517,0.0,0.0,0.0,43.513341876,39.243024,11.3602024492,0.0,4.83426,6.5259424492
 08/14  01:00:00,104.652424282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.650387245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.647574414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.114650119,0.0,0.0,0.0,43.513341876,39.243024,13.4499748471,0.0,4.83426,8.61571484713
 08/14  05:00:00,105.099613222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,196.144460978,73.5210641729,22.572725689,0.0,43.513341876,39.942024,5.07127262461,0.217012624605,4.83426,0.02
 08/14  07:00:00,181.786609383,73.5210641729,20.3729773407,0.0,43.513341876,39.942024,348.8981471,335.434008716,4.83426,8.62987838456
 08/14  08:00:00,323.659546141,73.5210641729,37.7547980408,0.0,122.71106,84.617158233,190.861167838,157.998856612,24.1713,8.69101122561
 08/14  09:00:00,394.647489974,73.5210641729,107.372256012,0.0,122.71106,84.617158233,77.6664374335,44.8449681785,24.1713,8.650169255
 08/14  10:00:00,442.476172321,73.5210641729,150.172245902,0.0,122.71106,88.818015033,39.528264837,3.251314837,36.25695,0.02
 08/14  11:00:00,461.559319207,73.5210641729,168.10157706,0.0,122.71106,88.818015033,44.9069135463,0.0,36.25695,8.64996354633
 08/14  12:00:00,499.048010694,73.5332106561,205.903837128,0.0,122.71106,88.818015033,44.9075389695,0.0,36.25695,8.65058896945
 08/14  13:00:00,571.486707112,73.7102691652,281.10273416,0.0,122.71106,84.617158233,24.2050417144,0.0137417143927,24.1713,0.02
 08/14  14:00:00,650.416384739,74.0506728908,358.915078343,0.0,122.71106,84.617158233,32.8216810193,0.0,24.1713,8.6503810193
 08/14  15:00:00,723.174118322,74.3253120198,437.84153336,0.0,122.71106,78.0003075165,13.4844346752,0.0,4.83426,8.6501746752
 08/14  16:00:00,757.14090718,74.7224886574,476.653121891,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,718.214332221,74.3651490652,471.866039886,0.0,122.71106,39.942024,13.4644945364,0.0,4.83426,8.6302345364
 08/14  18:00:00,616.47295605,73.5210641729,371.38842037,0.0,122.71106,39.942024,13.5648817474,0.0744753713333,4.83426,8.65614637608
 08/14  19:00:00,564.588786085,73.5210641729,319.380292669,0.0,122.71106,39.942024,13.5079800536,0.0,4.83426,8.67372005355
 08/14  20:00:00,429.625024873,73.5210641729,255.629141912,0.0,43.513341876,39.942024,13.5080179776,0.00914890302268,4.83426,8.66460907456
 08/14  21:00:00,105.105589725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  22:00:00,104.781449307,0.0,0.0,0.0,43.513341876,39.243024,13.4703776542,0.0,4.83426,8.63611765423
 08/14  23:00:00,105.705626307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.818403244,0.0,0.0,0.0,43.513341876,39.243024,13.4501141224,0.0,4.83426,8.61585412237
 08/15  01:00:00,104.800705141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.765806502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.766923027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.122320548,0.0,0.0,0.0,43.513341876,39.243024,13.4499833041,0.0,4.83426,8.61572330406
 08/15  05:00:00,106.695701681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,196.072248119,73.5210641729,21.8645067965,0.0,43.513341876,39.942024,5.88908875938,1.03482875938,4.83426,0.02
 08/15  07:00:00,192.539561325,73.5210641729,30.9949680678,0.0,43.513341876,39.942024,332.546900082,319.082753995,4.83426,8.62988608732
 08/15  08:00:00,390.979290344,73.5210641729,103.975607961,0.0,122.71106,84.617158233,82.4186166196,49.5554593494,24.1713,8.69185727019
 08/15  09:00:00,472.074234022,73.5474399939,183.935602657,0.0,122.71106,84.617158233,32.8214725805,0.0,24.1713,8.65017258054
 08/15  10:00:00,587.808169527,73.6461677887,294.401814384,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  11:00:00,731.633281548,73.7611086026,436.302023847,0.0,122.71106,88.818015033,44.9069180255,0.0,36.25695,8.64996802554
 08/15  12:00:00,915.243196277,74.2948697569,619.000017241,0.0,122.71106,88.818015033,44.9075433699,0.0,36.25695,8.65059336987
 08/15  13:00:00,951.189764733,75.2726483914,657.527610611,0.0,122.71106,84.617158233,24.210550505,0.0192505049864,24.1713,0.02
 08/15  14:00:00,961.181696301,76.082453259,666.521173834,0.0,122.71106,84.617158233,32.8216850925,0.0,24.1713,8.65038509249
 08/15  15:00:00,958.367727842,76.8493749124,669.495252582,0.0,122.71106,78.0003075165,13.4844384435,0.0,4.83426,8.65017844346
 08/15  16:00:00,950.949724917,77.5139803505,666.41960604,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,921.57532394,76.7674391628,671.066385022,0.0,122.71106,39.942024,13.4644990708,0.0,4.83426,8.63023907083
 08/15  18:00:00,837.805818357,73.5210641729,590.372741384,0.0,122.71106,39.942024,13.5878748374,0.0974653324264,4.83426,8.65614950496
 08/15  19:00:00,815.703388148,73.5210641729,568.510786415,0.0,122.71106,39.942024,13.5079813504,0.0,4.83426,8.6737213504
 08/15  20:00:00,699.375787263,73.5210641729,523.207859701,0.0,43.513341876,39.942024,13.5151147768,0.0162440579228,4.83426,8.66461071892
 08/15  21:00:00,104.943466659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,104.962789058,0.0,0.0,0.0,43.513341876,39.243024,13.4703808327,0.0,4.83426,8.63612083274
 08/15  23:00:00,105.793838866,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.891440176,0.0,0.0,0.0,43.513341876,39.243024,13.4501180034,0.0,4.83426,8.61585800341
 08/16  01:00:00,104.867309763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.848598326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.825281699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.244429309,0.0,0.0,0.0,43.513341876,39.243024,13.4499877507,0.0,4.83426,8.61572775073
 08/16  05:00:00,105.175290838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,214.102194063,73.5210641729,40.3287265179,0.0,43.513341876,39.942024,5.08294510346,0.228685103461,4.83426,0.02
 08/16  07:00:00,262.052493191,73.5210641729,99.4691618773,0.0,43.513341876,39.942024,250.382849798,236.918698826,4.83426,8.62989097258
 08/16  08:00:00,641.615040913,73.571103505,351.565324851,0.0,122.71106,84.617158233,42.47512975,9.61196559493,24.1713,8.69186415508
 08/16  09:00:00,833.04847391,73.7735098731,540.146594372,0.0,122.71106,84.617158233,32.821928111,0.0,24.1713,8.65062811103
 08/16  10:00:00,892.005202276,73.9669980766,594.20657049,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,948.336041928,74.4537768287,649.493428724,0.0,122.71106,88.818015033,44.9069232406,0.0,36.25695,8.64997324064
 08/16  12:00:00,992.830388967,75.5802932007,693.409552471,0.0,122.71106,88.818015033,44.907549514,0.0,36.25695,8.65059951397
 08/16  13:00:00,1009.62783423,77.2281612005,712.370103318,0.0,122.71106,84.617158233,24.2098694476,0.0185694475503,24.1713,0.02
 08/16  14:00:00,1024.98744004,78.755688337,726.313442786,0.0,122.71106,84.617158233,32.8216915838,0.0,24.1713,8.65039158377
 08/16  15:00:00,1023.40067583,79.9797339664,730.376862047,0.0,122.71106,78.0003075165,13.4844453146,0.0,4.83426,8.65018531456
 08/16  16:00:00,1014.32487735,81.3640238656,724.913135039,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,973.948518879,80.5298358023,718.777580948,0.0,122.71106,39.942024,13.464505503,0.0,4.83426,8.63024550296
 08/16  18:00:00,890.17826604,73.5210641729,642.564646697,0.0,122.71106,39.942024,13.5055394226,0.0151226551252,4.83426,8.65615676751
 08/16  19:00:00,862.432608771,73.5210641729,614.418710063,0.0,122.71106,39.942024,13.5079893074,0.0,4.83426,8.67372930744
 08/16  20:00:00,640.61241357,73.5210641729,464.379457068,0.0,43.513341876,39.942024,13.552585657,0.0532795446207,4.83426,8.66504611233
 08/16  21:00:00,105.17289044,0.0,0.0,0.0,43.513341876,39.243024,5.79873624172,0.0,4.83426,0.964476241717
 08/16  22:00:00,104.824514122,0.0,0.0,0.0,43.513341876,39.243024,12.5282028412,0.0,4.83426,7.69394284123
 08/16  23:00:00,105.734002795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.803131434,0.0,0.0,0.0,43.513341876,39.243024,13.4501224264,0.0,4.83426,8.6158624264
 08/17  01:00:00,104.751717974,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.731927648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.707532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.158079683,0.0,0.0,0.0,43.513341876,39.243024,13.4499931706,0.0,4.83426,8.6157331706
 08/17  05:00:00,105.116730358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,176.136421373,73.5210641729,0.00773137612788,0.0,43.513341876,39.942024,9.8737983114,5.0195383114,4.83426,0.02
 08/17  07:00:00,205.392424409,73.5210641729,43.716472706,0.0,43.513341876,39.942024,337.175641916,323.711483674,4.83426,8.62989824134
 08/17  08:00:00,500.65391936,73.5210641729,212.378692741,0.0,122.71106,84.617158233,105.118938349,72.2566009701,24.1713,8.69103737848
 08/17  09:00:00,758.382532583,73.6165620021,466.775326254,0.0,122.71106,84.617158233,33.643045324,0.821103670232,24.1713,8.65064165381
 08/17  10:00:00,863.923861542,73.8162731769,566.150350734,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  11:00:00,927.228510597,74.2121019401,628.778310399,0.0,122.71106,88.818015033,44.906936194,0.0,36.25695,8.64998619396
 08/17  12:00:00,952.192187571,75.1821975608,654.027615691,0.0,122.71106,88.818015033,44.9075627858,0.0,36.25695,8.65061278578
 08/17  13:00:00,971.151606375,76.7354467598,675.652402825,0.0,122.71106,84.617158233,24.2092269527,0.017926952724,24.1713,0.02
 08/17  14:00:00,993.772202031,78.3367278621,696.342203105,0.0,122.71106,84.617158233,32.821705212,0.0,24.1713,8.65040521196
 08/17  15:00:00,989.834623091,79.4241288747,697.857637671,0.0,122.71106,78.0003075165,13.484459453,0.0,4.83426,8.65019945301
 08/17  16:00:00,991.310528265,80.9689447386,702.627135073,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,954.845727443,80.0193260366,700.033398002,0.0,122.71106,39.942024,13.4645181242,0.0,4.83426,8.63025812417
 08/17  18:00:00,873.444270368,73.5210641729,625.031426681,0.0,122.71106,39.942024,13.5057134871,0.0152809896064,4.83426,8.65617249751
 08/17  19:00:00,851.924287618,73.5210641729,603.028022715,0.0,122.71106,39.942024,13.5080074509,0.0,4.83426,8.67374745093
 08/17  20:00:00,740.262338495,73.5210641729,558.971016958,0.0,43.513341876,39.942024,13.5063742544,0.00747791108426,4.83426,8.66463634336
 08/17  21:00:00,105.416273208,0.0,0.0,0.0,43.513341876,39.243024,7.78829423334,0.0,4.83426,2.95403423334
 08/17  22:00:00,104.988950504,0.0,0.0,0.0,43.513341876,39.243024,10.544106495,0.0,4.83426,5.709846495
 08/17  23:00:00,105.832993311,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.94087681,0.0,0.0,0.0,43.513341876,39.243024,13.4482967409,0.0,4.83426,8.61403674095
 08/18  01:00:00,104.933744183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.928547948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.923845596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.451251628,0.0,0.0,0.0,43.513341876,39.243024,13.4500038988,0.0,4.83426,8.61574389879
 08/18  05:00:00,107.032945179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,624.524165046,73.5210641729,441.608125323,0.0,43.513341876,39.942024,4.93953868344,0.0852786834383,4.83426,0.02
 08/18  07:00:00,587.218543957,73.5210641729,420.454287093,0.0,43.513341876,39.942024,56.3094878261,42.8453155855,4.83426,8.62991224063
 08/18  08:00:00,774.977190018,73.6692140489,483.14101822,0.0,122.71106,84.617158233,32.8623641365,0.0,24.1713,8.69106413647
 08/18  09:00:00,819.639679778,74.1232288682,525.582900869,0.0,122.71106,84.617158233,32.8215128889,0.0,24.1713,8.65021288887
 08/18  10:00:00,851.997139473,74.2487051014,552.992854984,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  11:00:00,851.269463605,74.382169988,550.809435432,0.0,122.71106,88.818015033,44.9069583144,0.0,36.25695,8.65000831444
 08/18  12:00:00,878.380411078,75.1830709394,577.543311002,0.0,122.71106,88.818015033,44.9075859954,0.0,36.25695,8.65063599543
 08/18  13:00:00,915.535072492,76.517450526,618.749014797,0.0,122.71106,84.617158233,24.2089912971,0.0176912970592,24.1713,0.02
 08/18  14:00:00,933.316814096,77.7906709714,635.781689232,0.0,122.71106,84.617158233,32.8217292171,0.0,24.1713,8.65042921712
 08/18  15:00:00,900.299698855,78.145465174,609.217063957,0.0,122.71106,78.0003075165,13.4844844157,0.0,4.83426,8.65022441575
 08/18  16:00:00,895.353316916,78.5062908904,609.504841128,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,859.25290684,77.0763214365,609.488759945,0.0,122.71106,39.942024,13.4645405335,0.0,4.83426,8.63028053348
 08/18  18:00:00,683.288758076,73.5210641729,437.837669158,0.0,122.71106,39.942024,13.5471598405,0.0566994050043,4.83426,8.65620043548
 08/18  19:00:00,629.26942902,73.5210641729,383.02840554,0.0,122.71106,39.942024,13.5080402491,0.0,4.83426,8.67378024905
 08/18  20:00:00,409.57413853,73.5210641729,232.31371733,0.0,43.513341876,39.942024,13.5546615231,0.0551485871693,4.83426,8.66525293597
 08/18  21:00:00,104.645663731,0.0,0.0,0.0,43.513341876,39.243024,11.3525284735,0.0,4.83426,6.51826847355
 08/18  22:00:00,104.662408888,0.0,0.0,0.0,43.513341876,39.243024,6.99174755154,0.0,4.83426,2.15748755154
 08/18  23:00:00,105.540418671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.63284097,0.0,0.0,0.0,43.513341876,39.243024,13.4498762035,0.0,4.83426,8.61561620347
 08/19  01:00:00,104.618125013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.565349827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.52641044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,104.938292073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,104.892167331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,101.903904189,0.0,0.0,0.0,43.513341876,39.243024,13.4441983753,0.0,4.83426,8.60993837526
 08/19  07:00:00,86.8652959905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,86.950517674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.1085485973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.2099679326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.0779135476,0.0,0.0,0.0,43.513341876,39.243024,13.4499668362,0.0,4.83426,8.6157068362
 08/19  12:00:00,87.2503220512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.3524390329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.424954302,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,87.4048946108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,87.1945034044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,87.2078159829,0.0,0.0,0.0,43.513341876,39.243024,13.4443119974,0.0,4.83426,8.61005199737
 08/19  18:00:00,87.186251503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,87.6659795578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,99.486466341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.115973196,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.725837664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.570097255,0.0,0.0,0.0,43.513341876,39.243024,13.4442937714,0.0,4.83426,8.61003377137
 08/19  24:00:00,104.713662417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.734540528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.748597398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.771304034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.28071188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.256869468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,102.270108989,0.0,0.0,0.0,43.513341876,39.243024,13.4442778682,0.0,4.83426,8.61001786816
 08/20  07:00:00,87.19117781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.2245608957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.3007539895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.3347696639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.1889607433,0.0,0.0,0.0,43.513341876,39.243024,13.4500742601,0.0,4.83426,8.61581426006
 08/20  12:00:00,93.0009654734,3.35211392006,2.18626097862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,389.688003496,8.77435665819,290.391212046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,517.231520647,12.1302046267,413.588510617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,550.165415595,11.0775792515,447.227548584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,616.465180265,13.1552531682,511.04747558,0.0,43.513341876,39.243024,13.4443318094,0.0,4.83426,8.61007180937
 08/20  17:00:00,633.120489742,24.7382896891,516.243335567,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,635.652258125,13.3861699198,529.901599362,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,588.554144048,11.4475427453,484.418740891,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,587.412063782,10.8159871427,472.038007341,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,545.441010989,8.88164632672,426.69842669,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,437.698342553,6.68259614288,322.562616921,0.0,43.513341876,39.243024,13.4443506795,0.0,4.83426,8.61009067954
 08/20  23:00:00,449.111337092,3.57758353577,335.941416183,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,309.998430814,2.08040543537,200.658587263,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,242.796314998,1.5102896554,134.669193147,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,260.627011072,1.10149921479,152.892780069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,105.041703397,0.0,0.0,0.0,43.513341876,39.243024,13.4499719297,0.0,4.83426,8.61571192972
 08/21  04:00:00,105.592111964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.555358135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,707.838087524,73.5210641729,521.816867058,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  07:00:00,699.145352362,73.9763507595,527.912599167,0.0,43.513341876,39.942024,13.4644956481,0.0,4.83426,8.63023564808
 08/21  08:00:00,860.783074638,76.057268834,562.77086564,0.0,122.71106,84.617158233,32.8622787984,0.0,24.1713,8.69097879842
 08/21  09:00:00,889.120255752,76.7513504848,591.084505229,0.0,122.71106,84.617158233,32.8220465274,0.0,24.1713,8.6507465274
 08/21  10:00:00,939.535607356,77.5337310377,636.322410195,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,960.150636938,78.9595271364,654.15207564,0.0,122.71106,88.818015033,44.9074952244,0.0,36.25695,8.65054522435
 08/21  12:00:00,952.22828215,81.1131630038,644.534910289,0.0,122.71106,88.818015033,44.9072958408,0.0,36.25695,8.6503458408
 08/21  13:00:00,955.658680637,83.6915148982,649.119467005,0.0,122.71106,84.617158233,32.8407071555,0.0192596804558,24.1713,8.65014747507
 08/21  14:00:00,973.336025271,85.32721412,664.917536513,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,971.704385703,86.0384332082,669.103313829,0.0,122.71106,78.0003075165,13.4850745883,0.0,4.83426,8.65081458829
 08/21  16:00:00,966.941974374,86.8343558996,668.393386177,0.0,122.71106,73.183824,13.4644052624,0.0,4.83426,8.63014526238
 08/21  17:00:00,958.88866655,85.5955624978,694.753515046,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,886.407115225,73.5210641729,634.434599934,0.0,122.71106,39.942024,13.5048965645,0.0148795586687,4.83426,8.65575700579
 08/21  19:00:00,853.923758956,73.5210641729,601.276477042,0.0,122.71106,39.942024,13.5082652115,0.0,4.83426,8.67400521146
 08/21  20:00:00,712.113865504,73.5210641729,527.3980954,0.0,43.513341876,39.942024,13.5157345338,0.0163961593551,4.83426,8.66507837442
 08/21  21:00:00,380.808701865,2.70292674362,269.627905047,0.0,43.513341876,39.243024,13.4995322742,0.0,4.83426,8.66527227418
 08/21  22:00:00,407.773455434,3.04803402765,296.185330764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.914177267,0.0,0.0,0.0,43.513341876,39.243024,13.4616617745,0.0,4.83426,8.62740177447
 08/21  24:00:00,105.035087977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.978638512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.946685605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.941431587,0.0,0.0,0.0,43.513341876,39.243024,13.4500626058,0.0,4.83426,8.61580260579
 08/22  04:00:00,107.467439677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.050335939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,695.667039739,73.5210641729,510.736531929,0.0,43.513341876,39.942024,4.98769859794,0.133438597941,4.83426,0.02
 08/22  07:00:00,677.032195845,73.578486064,506.040725071,0.0,43.513341876,39.942024,13.4645948138,0.0,4.83426,8.63033481383
 08/22  08:00:00,826.332019061,75.0344849588,530.516081779,0.0,122.71106,84.617158233,32.8624094376,0.0,24.1713,8.69110943759
 08/22  09:00:00,872.690021249,75.8931273009,575.668294337,0.0,122.71106,84.617158233,32.820104003,0.0,24.1713,8.64880400299
 08/22  10:00:00,924.716604861,76.7175131842,622.247043009,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,964.094553349,78.3077145323,658.418583735,0.0,122.71106,88.818015033,44.9076149739,0.0,36.25695,8.65066497389
 08/22  12:00:00,968.663316776,80.7998942143,661.465209022,0.0,122.71106,88.818015033,44.9074179825,0.0,36.25695,8.65046798246
 08/22  13:00:00,991.962282555,83.9447097007,685.520135817,0.0,122.71106,84.617158233,32.8389703461,0.0173980814744,24.1713,8.65027226459
 08/22  14:00:00,1012.34574867,86.0323660663,703.322413532,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,1013.39900078,87.3402208345,710.067549541,0.0,122.71106,78.0003075165,13.4849370919,0.0,4.83426,8.65067709186
 08/22  16:00:00,1005.60270488,88.1184798202,706.848358897,0.0,122.71106,73.183824,13.464527513,0.0,4.83426,8.63026751302
 08/22  17:00:00,904.54435635,84.5002958965,642.63656234,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,762.546971753,73.5210641729,512.316156748,0.0,122.71106,39.942024,13.5791556517,0.089003773034,4.83426,8.65589187871
 08/22  19:00:00,773.995212181,73.5210641729,523.63113523,0.0,122.71106,39.942024,13.5072067611,0.0,4.83426,8.67294676109
 08/22  20:00:00,719.559048086,73.5210641729,537.799670461,0.0,43.513341876,39.942024,13.4994359512,0.0,4.83426,8.6651759512
 08/22  21:00:00,104.960935788,0.0,0.0,0.0,43.513341876,39.243024,13.4989549572,0.0,4.83426,8.66469495722
 08/22  22:00:00,104.982638735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.855553604,0.0,0.0,0.0,43.513341876,39.243024,13.4613384137,0.0,4.83426,8.62707841372
 08/22  24:00:00,104.960569269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.974864927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.994029393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.949925963,0.0,0.0,0.0,43.513341876,39.243024,13.4499258088,0.0,4.83426,8.61566580882
 08/23  04:00:00,105.424581477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.362100578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,608.710564979,73.5210641729,426.798987136,0.0,43.513341876,39.942024,4.99424694483,0.139986944828,4.83426,0.02
 08/23  07:00:00,613.879263197,73.5210641729,446.874949441,0.0,43.513341876,39.942024,13.4642323235,0.0,4.83426,8.62997232349
 08/23  08:00:00,813.553040213,73.9597411921,520.810359167,0.0,122.71106,84.617158233,32.8634345416,0.0,24.1713,8.69213454163
 08/23  09:00:00,857.642301558,74.5308896207,563.277616624,0.0,122.71106,84.617158233,32.8214879278,0.0,24.1713,8.65018792777
 08/23  10:00:00,908.383015018,75.0597743374,609.720453667,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,944.458781865,76.4965529544,642.840865468,0.0,122.71106,88.818015033,44.9077832903,0.0,36.25695,8.65083329032
 08/23  12:00:00,960.849611572,78.3075777886,656.760924031,0.0,122.71106,88.818015033,44.9075884933,0.0,36.25695,8.65063849335
 08/23  13:00:00,979.87620792,80.3663720401,677.323797212,0.0,122.71106,84.617158233,32.8396487373,0.0179031651269,24.1713,8.65044557214
 08/23  14:00:00,971.69085945,80.7757743243,669.017779016,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,958.172471463,81.8265861423,661.361179525,0.0,122.71106,78.0003075165,13.4851139936,0.0,4.83426,8.65085399364
 08/23  16:00:00,970.172129399,83.1486761974,676.970810452,0.0,122.71106,73.183824,13.4641905502,0.0,4.83426,8.62993055025
 08/23  17:00:00,948.443705285,81.6501727156,689.747646963,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,865.568361795,73.5210641729,615.422672585,0.0,122.71106,39.942024,13.5054352269,0.0150981868972,4.83426,8.65607703998
 08/23  19:00:00,850.483860664,73.5210641729,600.002018485,0.0,122.71106,39.942024,13.5074015013,0.0,4.83426,8.67314150125
 08/23  20:00:00,738.420959784,73.5210641729,555.486163434,0.0,43.513341876,39.942024,13.4979306241,0.0,4.83426,8.66367062408
 08/23  21:00:00,199.193016577,0.685971537247,92.0042320746,0.0,43.513341876,39.243024,13.4991559445,0.0,4.83426,8.66489594448
 08/23  22:00:00,276.077379879,1.37194307449,167.933379551,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.773958228,0.0,0.0,0.0,43.513341876,39.243024,13.4615241216,0.0,4.83426,8.62726412155
 08/23  24:00:00,104.881170845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.90963704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.930731296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.926355516,0.0,0.0,0.0,43.513341876,39.243024,13.4501095083,0.0,4.83426,8.61584950835
 08/24  04:00:00,105.411433972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.380752407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,506.88801094,73.5210641729,326.3339653,0.0,43.513341876,39.942024,4.94986953653,0.0956095365291,4.83426,0.02
 08/24  07:00:00,521.317010768,73.5210641729,355.506440046,0.0,43.513341876,39.942024,13.464426361,0.0,4.83426,8.63016636101
 08/24  08:00:00,713.786178381,73.6707661154,422.93709825,0.0,122.71106,84.617158233,32.862831139,0.0,24.1713,8.69153113902
 08/24  09:00:00,825.915841331,74.1590790116,533.356716277,0.0,122.71106,84.617158233,32.8221558999,0.0,24.1713,8.65085589992
 08/24  10:00:00,887.550364792,74.8135488671,588.770879019,0.0,122.71106,88.818015033,44.9071664653,0.0,36.25695,8.65021646531
 08/24  11:00:00,943.772695902,76.0071510955,643.460407805,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,978.638365622,77.8120706172,677.745483368,0.0,122.71106,88.818015033,44.9078150234,0.0,36.25695,8.65086502339
 08/24  13:00:00,990.480246023,80.1008186241,691.335135871,0.0,122.71106,84.617158233,32.8406132314,0.0186394349265,24.1713,8.65067379651
 08/24  14:00:00,1015.05152835,82.1375685728,713.561017678,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,1020.5297642,83.713567801,724.112240804,0.0,122.71106,78.0003075165,13.4850672721,0.0,4.83426,8.65080727206
 08/24  16:00:00,1011.6378452,85.1081005663,718.546587692,0.0,122.71106,73.183824,13.4644137112,0.0,4.83426,8.63015371117
 08/24  17:00:00,965.806811818,83.4965628273,707.109412649,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,905.356327066,73.5210641729,656.540099615,0.0,122.71106,39.942024,13.5057400148,0.0151611947167,4.83426,8.65631882005
 08/24  19:00:00,876.593353655,73.5210641729,626.497256674,0.0,122.71106,39.942024,13.507653701,0.0,4.83426,8.67339370095
 08/24  20:00:00,752.601428227,73.5210641729,567.525015779,0.0,43.513341876,39.942024,13.4988202038,0.0,4.83426,8.66456020382
 08/24  21:00:00,140.926849479,0.238722855322,34.8971266318,0.0,43.513341876,39.243024,13.4994161522,0.0,4.83426,8.66515615219
 08/24  22:00:00,305.725166234,1.57591392619,196.957067124,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.892018073,0.0,0.0,0.0,43.513341876,39.243024,13.4604839801,0.0,4.83426,8.62622398015
 08/24  24:00:00,104.974082507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.976815322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.96736159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.916741365,0.0,0.0,0.0,43.513341876,39.243024,13.4500755364,0.0,4.83426,8.61581553644
 08/25  04:00:00,107.332566804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.934911514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,471.335321684,73.5210641729,290.341290322,0.0,43.513341876,39.942024,4.95357123965,0.0993112396467,4.83426,0.02
 08/25  07:00:00,399.246267306,73.5210641729,234.859155619,0.0,43.513341876,39.942024,56.0475728207,42.5829577537,4.83426,8.63035506707
 08/25  08:00:00,523.874929253,73.5606907648,235.318667017,0.0,122.71106,84.617158233,32.8631312961,0.0,24.1713,8.69183129606
 08/25  09:00:00,637.896193619,73.7539872403,347.853784015,0.0,122.71106,84.617158233,32.8220102715,0.0,24.1713,8.65071027149
 08/25  10:00:00,810.053572906,74.2105220011,513.738473336,0.0,122.71106,88.818015033,44.9074433119,0.0,36.25695,8.65049331193
 08/25  11:00:00,882.648028266,75.0899410073,584.100387926,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,956.07694529,75.915804011,657.395170583,0.0,122.71106,88.818015033,44.9072597838,0.0,36.25695,8.65030978383
 08/25  13:00:00,1005.96894927,77.1454009936,710.185341703,0.0,122.71106,84.617158233,32.8389252224,0.0178716946058,24.1713,8.6497535278
 08/25  14:00:00,1024.35198481,78.786075003,726.93048537,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,1022.05404933,79.3241256563,730.558033136,0.0,122.71106,78.0003075165,13.4850805915,0.0,4.83426,8.65082059146
 08/25  16:00:00,1018.45746061,80.4163055818,731.122372872,0.0,122.71106,73.183824,13.4627754524,0.0,4.83426,8.62851545237
 08/25  17:00:00,987.298393715,79.7671540236,733.837807075,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,911.723167589,73.5210641729,664.719575766,0.0,122.71106,39.942024,13.5060634302,0.0151798392035,4.83426,8.656623591
 08/25  19:00:00,860.358195479,73.5210641729,612.465019982,0.0,122.71106,39.942024,13.5079693229,0.0,4.83426,8.67370932295
 08/25  20:00:00,717.727394133,73.5210641729,533.593249679,0.0,43.513341876,39.942024,13.553278509,0.0537157861014,4.83426,8.66530272291
 08/25  21:00:00,104.879533886,0.0,0.0,0.0,43.513341876,39.243024,13.4986705803,0.0,4.83426,8.66441058032
 08/25  22:00:00,104.913200404,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.80677258,0.0,0.0,0.0,43.513341876,39.243024,13.4616065266,0.0,4.83426,8.62734652661
 08/25  24:00:00,104.91653799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.92047389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.878241183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.846495296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.335055588,0.0,0.0,0.0,43.513341876,39.243024,13.4443113053,0.0,4.83426,8.61005130533
 08/26  05:00:00,105.275037534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,102.259782483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.2049224019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.3079532961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.4546845841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.4828832676,0.0,0.0,0.0,43.513341876,39.243024,13.4500673651,0.0,4.83426,8.6158073651
 08/26  11:00:00,88.2947847676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.5289712637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,279.28026215,1.92329028646,187.871571437,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,366.411828635,2.88660081512,273.22281473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,518.576421967,8.70901659768,418.22584729,0.0,43.513341876,39.243024,13.444378936,0.0,4.83426,8.610118936
 08/26  16:00:00,504.53164478,10.5835440681,402.69540566,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,560.173569868,11.2912275469,457.123481195,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,418.22769246,8.61581867457,319.109897682,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,488.32044367,6.41399086324,389.938676333,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,325.378495579,3.2476765134,216.976809519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,131.731229684,0.565811233129,25.6172211772,0.0,43.513341876,39.243024,13.4443806735,0.0,4.83426,8.61012067346
 08/26  22:00:00,104.838631003,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.681520138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.832498869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.848194886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.840808901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.825221109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.316577855,0.0,0.0,0.0,43.513341876,39.243024,13.4442972125,0.0,4.83426,8.61003721253
 08/27  05:00:00,105.259029592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,105.278899134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.2228130736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.2232291522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.2877912441,0.0,0.0,0.0,43.513341876,39.243024,13.4499943324,0.0,4.83426,8.61573433241
 08/27  10:00:00,87.3517204737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.1800913357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,87.3011078223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,228.121699637,2.33923777342,136.795839456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,292.366932682,3.16477488843,199.473339591,0.0,43.513341876,39.243024,13.4443680571,0.0,4.83426,8.61010805709
 08/27  15:00:00,369.786853462,4.27379214526,274.960012944,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,356.143660028,3.84439596377,262.075087213,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,390.221530086,4.53471928457,295.068812023,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,264.452094293,3.29587791068,171.905334718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,210.136228582,3.3615402228,117.660039394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,124.019038058,0.698369899318,20.5796902006,0.0,43.513341876,39.243024,13.4443736914,0.0,4.83426,8.61011369139
 08/27  21:00:00,105.157675217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.79170218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.62072791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.755238325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.736012807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.70240777,0.0,0.0,0.0,43.513341876,39.243024,13.4499681612,0.0,4.83426,8.61570816122
 08/28  03:00:00,104.668034939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.074674163,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.048916715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,179.105311148,73.5210641729,0.00712447243228,0.0,43.513341876,39.942024,18.489377198,5.03923108886,4.83426,8.61588610918
 08/28  07:00:00,160.999087414,73.5210641729,0.00265147532205,0.0,43.513341876,39.942024,407.503885752,402.649625752,4.83426,0.02
 08/28  08:00:00,315.826316197,73.5210641729,30.2124938758,0.0,122.71106,84.617158233,208.207839519,175.344091118,24.1713,8.69244840158
 08/28  09:00:00,393.289304628,73.5589075126,106.39205536,0.0,122.71106,84.617158233,71.770704788,38.9484383887,24.1713,8.65096639938
 08/28  10:00:00,464.556210256,73.6687067161,172.423612105,0.0,122.71106,88.818015033,44.9077166313,0.0,36.25695,8.65076663131
 08/28  11:00:00,500.324909769,73.8212820578,206.80517864,0.0,122.71106,88.818015033,44.9075484787,0.0,36.25695,8.65059847874
 08/28  12:00:00,598.828152731,74.7459791535,304.546194557,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,719.351811811,75.7628637965,427.452951585,0.0,122.71106,84.617158233,32.8389286931,0.017197980341,24.1713,8.65043071272
 08/28  14:00:00,772.87578398,76.2716671022,480.271849918,0.0,122.71106,84.617158233,32.8215631996,0.0,24.1713,8.6502631996
 08/28  15:00:00,788.642800032,76.9822927452,501.978302707,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,802.843659783,77.4840103759,520.693267404,0.0,122.71106,73.183824,13.4646522664,0.0,4.83426,8.63039226642
 08/28  17:00:00,752.327311627,76.5590088585,504.355725883,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,612.459557535,73.5210641729,367.739487124,0.0,122.71106,39.942024,13.5556955382,0.0663724201741,4.83426,8.65506311803
 08/28  19:00:00,539.407719226,73.5210641729,294.723507684,0.0,122.71106,39.942024,13.5083110408,0.0,4.83426,8.67405104083
 08/28  20:00:00,396.632925725,73.5210641729,217.336470707,0.0,43.513341876,39.942024,13.5093868609,0.0103066105281,4.83426,8.66482025039
 08/28  21:00:00,105.013459434,0.0,0.0,0.0,43.513341876,39.243024,13.4997015868,0.0,4.83426,8.66544158681
 08/28  22:00:00,104.705193156,0.0,0.0,0.0,43.513341876,39.243024,13.4702596523,0.0,4.83426,8.63599965233
 08/28  23:00:00,105.63738013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.715195405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.68139191,0.0,0.0,0.0,43.513341876,39.243024,13.44995246,0.0,4.83426,8.61569246001
 08/29  02:00:00,104.662914203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.657598012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,106.858408482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.523075993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,179.805154361,73.5210641729,0.00702490802235,0.0,43.513341876,39.942024,18.5138580509,5.06405717241,4.83426,8.61554087852
