Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  07:00:00,174.379878635,73.5210641729,13.1875626561,0.0,43.513341876,39.942024,392.121299303,387.267039303,4.83426,0.02
 08/29  08:00:00,363.720174051,73.5210641729,77.3215337184,0.0,122.71106,84.617158233,138.51197029,105.648072632,24.1713,8.69259765887
 08/29  09:00:00,472.293854777,73.5249578023,184.33045931,0.0,122.71106,84.617158233,36.1058108154,3.28392121315,24.1713,8.65058960228
 08/29  10:00:00,604.701356373,73.5770909537,311.176694278,0.0,122.71106,88.818015033,44.9079171052,0.0,36.25695,8.6509671052
 08/29  11:00:00,784.720197874,73.8881258034,488.957208938,0.0,122.71106,88.818015033,44.907303612,0.0,36.25695,8.65035361204
 08/29  12:00:00,952.697501038,74.8664376748,656.099037336,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,992.20782319,76.3714359757,697.562172299,0.0,122.71106,84.617158233,32.8399964836,0.0176651401097,24.1713,8.65103134349
 08/29  14:00:00,1003.07417226,77.6640910965,707.129629119,0.0,122.71106,84.617158233,32.8221673318,0.0,24.1713,8.65086733179
 08/29  15:00:00,992.293126165,78.4738696795,702.330024848,0.0,122.71106,78.0003075165,13.4849648016,0.0,4.83426,8.65070480161
 08/29  16:00:00,989.782898748,79.2353812975,703.427120297,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,959.425369326,78.4974144906,706.66091254,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,887.086413088,73.5210641729,640.013838191,0.0,122.71106,39.942024,13.504821594,0.0155407387103,4.83426,8.65502085532
 08/29  19:00:00,753.420693144,73.5210641729,507.573718329,0.0,122.71106,39.942024,13.544925661,0.0366638680731,4.83426,8.67400179293
 08/29  20:00:00,483.736538091,73.5210641729,303.884521155,0.0,43.513341876,39.942024,13.5657008967,0.0659439490409,4.83426,8.66549694768
 08/29  21:00:00,104.744691963,0.0,0.0,0.0,43.513341876,39.243024,13.4998442215,0.0,4.83426,8.66558422146
 08/29  22:00:00,104.786079165,0.0,0.0,0.0,43.513341876,39.243024,13.4702672783,0.0,4.83426,8.63600727827
 08/29  23:00:00,105.676218966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.737614769,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.700243313,0.0,0.0,0.0,43.513341876,39.243024,13.4500072025,0.0,4.83426,8.61574720252
 08/30  02:00:00,104.662790524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.643498197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.074946257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.018380934,0.0,0.0,0.0,43.513341876,39.243024,13.4501980086,0.0,4.83426,8.61593800855
 08/30  06:00:00,179.063211556,73.5210641729,0.00601963549371,0.0,43.513341876,39.942024,57.9688470592,53.1145870592,4.83426,0.02
 08/30  07:00:00,160.964239157,73.5210641729,0.0033392587006,0.0,43.513341876,39.942024,500.100107347,495.245847347,4.83426,0.02
 08/30  08:00:00,363.545556606,73.5210641729,77.2017098675,0.0,122.71106,84.617158233,152.386748514,110.851775318,24.1713,17.3636731957
 08/30  09:00:00,508.449575118,73.5342960694,220.115996364,0.0,122.71106,84.617158233,24.8128647109,0.621564710899,24.1713,0.02
 08/30  10:00:00,704.369580968,73.6540091156,410.23186829,0.0,122.71106,88.818015033,44.9080955586,0.0,36.25695,8.65114555862
 08/30  11:00:00,910.171864475,74.0947098063,613.829404754,0.0,122.71106,88.818015033,44.907936948,0.0,36.25695,8.65098694802
 08/30  12:00:00,986.622112817,75.3357484251,689.498271084,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,997.416875561,77.06043387,702.42717973,0.0,122.71106,84.617158233,32.8407287373,0.0185983783226,24.1713,8.65083035893
 08/30  14:00:00,999.943413577,78.5345647205,703.203581992,0.0,122.71106,84.617158233,32.8219747318,0.0,24.1713,8.65067473176
 08/30  15:00:00,991.816304414,79.3183879573,700.864883488,0.0,122.71106,78.0003075165,13.4847797056,0.0,4.83426,8.65051970564
 08/30  16:00:00,988.014544941,79.94360968,701.636129487,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,958.986306101,78.9506145446,706.636772161,0.0,122.71106,39.942024,13.4645566979,0.0,4.83426,8.63029669793
 08/30  18:00:00,885.562957727,73.5210641729,638.438571431,0.0,122.71106,39.942024,4.86974365135,0.0154836513545,4.83426,0.02
 08/30  19:00:00,861.845438133,73.5210641729,614.137895813,0.0,122.71106,39.942024,13.5077575683,0.0,4.83426,8.67349756825
 08/30  20:00:00,729.649960773,73.5210641729,546.904919934,0.0,43.513341876,39.942024,13.5337116491,0.0337887922651,4.83426,8.66566285684
 08/30  21:00:00,105.352892737,0.0,0.0,0.0,43.513341876,39.243024,13.4981340588,0.0,4.83426,8.66387405881
 08/30  22:00:00,104.975620229,0.0,0.0,0.0,43.513341876,39.243024,13.4703567797,0.0,4.83426,8.63609677973
 08/30  23:00:00,105.871727115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.973607143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.918526765,0.0,0.0,0.0,43.513341876,39.243024,13.4501440999,0.0,4.83426,8.61588409988
 08/31  02:00:00,104.886969366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.900244719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.422384586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.338686909,0.0,0.0,0.0,43.513341876,39.243024,13.4500683628,0.0,4.83426,8.61580836285
 08/31  06:00:00,408.114050543,73.5210641729,225.759583334,0.0,43.513341876,39.942024,5.04073357282,0.186473572817,4.83426,0.02
 08/31  07:00:00,333.960371841,73.5210641729,170.400411196,0.0,43.513341876,39.942024,168.862097878,164.007837878,4.83426,0.02
 08/31  08:00:00,553.839307812,73.5782082579,264.874247364,0.0,122.71106,84.617158233,52.5216004778,10.9853437408,24.1713,17.364956737
 08/31  09:00:00,779.060629163,73.8536789318,487.378497627,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  10:00:00,917.247139305,74.4278222323,619.481285463,0.0,122.71106,88.818015033,44.9079980574,0.0,36.25695,8.65104805744
 08/31  11:00:00,947.247966236,75.4787773255,647.27870922,0.0,122.71106,88.818015033,44.9078486457,0.0,36.25695,8.65089864566
 08/31  12:00:00,983.680036763,77.6048089538,681.648117004,0.0,122.71106,88.818015033,44.9077001053,0.0,36.25695,8.65075010534
 08/31  13:00:00,1020.82851337,80.5831280931,719.120611265,0.0,122.71106,84.617158233,24.2088242832,0.0175242832425,24.1713,0.02
 08/31  14:00:00,1030.02585664,82.6272371163,726.094898385,0.0,122.71106,84.617158233,32.8219020211,0.0,24.1713,8.65060202105
 08/31  15:00:00,1034.36120458,84.1586793157,736.164678369,0.0,122.71106,78.0003075165,13.4847144466,0.0,4.83426,8.65045444665
 08/31  16:00:00,1018.63938805,84.5741757248,725.550346917,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,953.341222,81.7272611218,696.296636645,0.0,122.71106,39.942024,13.4648073287,0.0,4.83426,8.63054732867
 08/31  18:00:00,842.561653467,73.5210641729,593.93414066,0.0,122.71106,39.942024,4.86926472326,0.0150047232567,4.83426,0.02
 08/31  19:00:00,828.469711946,73.5210641729,579.284260548,0.0,122.71106,39.942024,22.162067026,0.0,4.83426,17.327807026
 08/31  20:00:00,740.344465026,73.5210641729,552.291121942,0.0,43.513341876,39.942024,4.86167999082,0.00741999082475,4.83426,0.02
 08/31  21:00:00,105.455233539,0.0,0.0,0.0,43.513341876,39.243024,13.5000009649,0.0,4.83426,8.66574096488
 08/31  22:00:00,321.248822958,1.96954493627,211.89905881,0.0,43.513341876,39.243024,13.4690411763,0.0,4.83426,8.63478117628
 08/31  23:00:00,105.958869938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,105.082890156,0.0,0.0,0.0,43.513341876,39.243024,13.4500968087,0.0,4.83426,8.61583680865
 09/01  01:00:00,105.069639897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,105.057243978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,105.042469495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.727592333,0.0,0.0,0.0,43.513341876,39.243024,13.4500324255,0.0,4.83426,8.61577242551
 09/01  05:00:00,107.31382789,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,709.866695495,73.5210641729,519.963777974,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  07:00:00,706.364776759,73.5210641729,535.876151866,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  08:00:00,872.441677538,74.5554545502,577.018600517,0.0,122.71106,84.617158233,41.5355118845,0.0,24.1713,17.3642118845
 09/01  09:00:00,905.544662602,75.3028723607,610.502680797,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  10:00:00,939.662912072,76.0685699558,639.926933418,0.0,122.71106,88.818015033,44.9080286852,0.0,36.25695,8.65107868517
 09/01  11:00:00,956.132855339,77.3836670314,654.296155534,0.0,122.71106,88.818015033,44.9078565662,0.0,36.25695,8.65090656624
 09/01  12:00:00,980.884451167,79.4687839451,677.620374715,0.0,122.71106,88.818015033,44.9077167414,0.0,36.25695,8.6507667414
 09/01  13:00:00,982.154917198,82.1123126307,679.775457701,0.0,122.71106,84.617158233,24.2111598653,0.0198598653308,24.1713,0.02
 09/01  14:00:00,979.582296634,83.355553675,675.969395194,0.0,122.71106,84.617158233,32.8219266965,0.0,24.1713,8.65062669654
 09/01  15:00:00,1002.08066866,84.6120879424,703.612716599,0.0,122.71106,78.0003075165,13.4847468975,0.0,4.83426,8.6504868975
 09/01  16:00:00,1015.9488415,85.4256084028,721.421075435,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,974.500435707,83.3645264173,715.127078859,0.0,122.71106,39.942024,13.4646457257,0.0,4.83426,8.63038572567
 09/01  18:00:00,891.153786453,73.5210641729,641.355525755,0.0,122.71106,39.942024,13.5061001079,0.0152209386455,4.83426,8.65661916928
 09/01  19:00:00,852.723637957,73.5210641729,602.701143852,0.0,122.71106,39.942024,13.5086929315,0.0,4.83426,8.67443293153
 09/01  20:00:00,735.111087093,73.5210641729,546.673032298,0.0,43.513341876,39.942024,13.4995567677,0.0,4.83426,8.66529676772
 09/01  21:00:00,287.98502454,1.32775823676,179.534779461,0.0,43.513341876,39.243024,13.4999185144,0.0,4.83426,8.66565851436
 09/01  22:00:00,198.528029899,0.685971537247,91.7260426914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.901363845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.99746134,0.0,0.0,0.0,43.513341876,39.243024,13.4501527437,0.0,4.83426,8.61589274372
 09/02  01:00:00,118.265164274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.244000417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.219056448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.703915681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.64597976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.628446278,0.0,0.0,0.0,43.513341876,52.539744,13.4443032108,0.0,4.83426,8.61004321076
 09/02  07:00:00,100.54364303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.602669889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,196.337255216,1.1005539448,93.4304311727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,229.383808084,1.1066942054,126.099085407,0.0,43.513341876,52.539744,22.2093873054,0.0,4.83426,17.3751273054
 09/02  11:00:00,382.373723996,9.19898417564,268.13044605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,474.440283955,10.4930727979,358.973112863,0.0,43.513341876,52.539744,13.4789651581,0.0,4.83426,8.64470515812
 09/02  13:00:00,637.854343099,11.6719267117,519.82963828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,548.031599952,12.8114873038,429.911299016,0.0,43.513341876,52.539744,13.4733304546,0.0,4.83426,8.63907045455
 09/02  15:00:00,652.265084526,12.1111385214,533.888895977,0.0,43.513341876,52.539744,13.473334194,0.0,4.83426,8.63907419402
 09/02  16:00:00,548.023817484,12.9073779511,429.856721012,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,651.782856383,12.158162927,533.540365779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,535.439264807,11.5296685443,418.903835734,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,622.255439292,10.3387381785,505.540916909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,481.252566542,5.55529007391,352.749575786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,529.654764481,4.553688225,400.775672295,0.0,43.513341876,52.539744,31.1233105797,0.0,4.83426,26.2890505797
 09/02  22:00:00,382.220350767,2.95087685236,256.7949168,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,428.428844934,3.15932581814,301.693370932,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,337.466972357,1.88347894556,214.710062313,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,145.642832091,0.220924188673,26.7994450139,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.312459307,0.0,0.0,0.0,43.513341876,52.539744,13.4443888654,0.0,4.83426,8.61012886544
 09/03  03:00:00,118.297662642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.825732616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.780020792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.766058425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.67058632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,200.618216954,0.736070359633,98.100872373,0.0,43.513341876,52.539744,13.4502269119,0.0,4.83426,8.61596691186
 09/03  09:00:00,206.832328593,0.741576866882,104.251435579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,496.557809509,6.87147012103,384.92759136,0.0,43.513341876,52.539744,13.5334026665,0.0,4.83426,8.69914266652
 09/03  11:00:00,535.098047791,8.59603267916,420.726969606,0.0,43.513341876,52.539744,13.4792314275,0.0,4.83426,8.64497142755
 09/03  12:00:00,646.803016898,12.6011642256,528.134647242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,600.716687236,11.2888838961,483.935198096,0.0,43.513341876,52.539744,13.479173486,0.0,4.83426,8.64491348604
 09/03  14:00:00,661.874970144,13.177023361,542.673034745,0.0,43.513341876,52.539744,13.4732905351,0.0,4.83426,8.63903053507
 09/03  15:00:00,624.836214324,11.3721870997,508.0067329,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,671.675145012,13.213176085,552.521075484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,597.233844089,8.57469192569,483.501628832,0.0,43.513341876,52.539744,13.4444548273,0.0,4.83426,8.61019482733
 09/03  18:00:00,617.49947814,9.69169945305,502.22511342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,514.983549204,8.16087538892,401.492976353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,582.016675785,4.17572558248,453.32595027,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,447.182220281,3.17641161947,321.601300093,0.0,43.513341876,52.539744,22.3681399158,0.0,4.83426,17.5338799158
 09/03  22:00:00,338.307275581,2.46096196422,215.021292911,0.0,43.513341876,52.539744,13.4444286547,0.0,4.83426,8.61016865467
 09/03  23:00:00,119.056621759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.192782083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.165341499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.145923025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.11945633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.580196295,0.0,0.0,0.0,43.513341876,52.539744,13.444348111,0.0,4.83426,8.61008811102
 09/04  05:00:00,118.520578576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.504127446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.426241246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.459118407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.509211858,0.0,0.0,0.0,43.513341876,52.539744,13.4500628902,0.0,4.83426,8.61580289019
 09/04  10:00:00,100.484030984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.297089805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,100.438999873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,100.551219492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,100.644314804,0.0,0.0,0.0,43.513341876,52.539744,13.4443416716,0.0,4.83426,8.6100816716
 09/04  15:00:00,240.645152544,2.24369296465,136.107648174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,242.260089063,2.55928711879,137.575074696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,259.429683925,3.36068722939,153.740217245,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,197.582261506,2.72300321404,93.2719158747,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,100.831265355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,118.643772039,0.0,0.0,0.0,43.513341876,52.539744,13.4443962074,0.0,4.83426,8.61013620741
 09/04  21:00:00,118.330151671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,117.971668899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.81688984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,117.925065852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,117.913438615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,117.90720869,0.0,0.0,0.0,43.513341876,52.539744,13.4501906836,0.0,4.83426,8.61593068359
 09/05  03:00:00,117.894876259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.03422807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.695432366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,193.100158023,73.5256701059,0.0054421741134,0.0,43.513341876,53.238744,502.775593929,489.325441977,4.83426,8.61589195228
 09/05  07:00:00,352.156284414,73.5210641729,0.0,0.0,220.879908,53.238744,458.330453794,436.004543479,4.83426,17.4916503149
 09/05  08:00:00,455.306599054,75.6716614136,8.39689967043,0.0,220.879908,145.652643033,258.839183107,205.132825612,36.25695,17.4494074951
 09/05  09:00:00,579.475289876,77.2540703833,129.36091604,0.0,220.879908,145.652643033,97.3174883838,43.6100810386,36.25695,17.4504573452
 09/05  10:00:00,809.938449796,78.9901364142,350.25656285,0.0,220.879908,151.653867033,57.0753373284,0.0,48.3426,8.73273732841
 09/05  11:00:00,991.711913318,82.3127863808,526.381739746,0.0,220.879908,151.653867033,65.8006520302,0.00759546748508,48.3426,17.4504565627
 09/05  12:00:00,1020.75448997,86.1960281117,552.570795827,0.0,220.879908,151.653867033,65.7911293901,0.0,48.3426,17.4485293901
 09/05  13:00:00,1027.5916208,90.2937082898,560.33977208,0.0,220.879908,145.652643033,41.631143036,0.0116439038155,24.1713,17.4481991322
 09/05  14:00:00,1037.8269251,93.1129214347,566.659102626,0.0,220.879908,145.652643033,41.621189792,0.0,24.1713,17.449889792
 09/05  15:00:00,1042.96961984,96.0860545448,576.524373739,0.0,220.879908,137.835547516,22.2826892958,0.0,4.83426,17.4484292958
 09/05  16:00:00,1070.30707952,91.5865596532,613.530330314,0.0,220.879908,133.019064,31.3162739899,0.0,4.83426,26.4820139899
 09/05  17:00:00,980.344576374,85.7480148246,609.878484124,0.0,220.879908,53.238744,40.1374850273,0.0,4.83426,35.3032250273
 09/05  18:00:00,983.780486022,84.5849177429,614.894934383,0.0,220.879908,53.238744,31.3979323885,0.0,4.83426,26.5636723885
 09/05  19:00:00,958.382718827,81.9667738337,592.370509656,0.0,220.879908,53.238744,13.5083306795,0.0,4.83426,8.6740706795
 09/05  20:00:00,943.67056803,79.2400746836,563.087743899,0.0,220.879908,53.238744,13.4997713691,0.0,4.83426,8.66551136909
 09/05  21:00:00,118.106649178,0.0,0.0,0.0,43.513341876,52.539744,13.499977377,0.0,4.83426,8.66571737699
 09/05  22:00:00,118.144008754,0.0,0.0,0.0,43.513341876,52.539744,13.4708158471,0.0,4.83426,8.63655584714
 09/05  23:00:00,119.038949831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.136765442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.121211273,0.0,0.0,0.0,43.513341876,52.539744,13.4501079481,0.0,4.83426,8.61584794812
 09/06  02:00:00,118.112253745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.100033639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.571348349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.529513273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,421.91102578,73.8533600991,226.463821786,0.0,43.513341876,53.238744,130.317971301,116.867612366,4.83426,8.61609893562
 09/06  07:00:00,548.217388089,73.5303014216,190.267730166,0.0,220.879908,53.238744,115.144833322,92.8188692356,4.83426,17.4917040865
 09/06  08:00:00,712.372039151,78.4576762219,259.786178491,0.0,220.879908,145.652643033,53.7512356662,0.045917205368,36.25695,17.4483684608
 09/06  09:00:00,773.551307969,80.3095392153,319.023133919,0.0,220.879908,145.652643033,53.7073651578,0.0,36.25695,17.4504151578
 09/06  10:00:00,962.803118966,82.9824643763,498.039336896,0.0,220.879908,151.653867033,65.7904653887,0.0,48.3426,17.4478653887
 09/06  11:00:00,1039.64819553,87.0777914583,566.493566493,0.0,220.879908,151.653867033,63.00494713,0.0,48.3426,14.66234713
 09/06  12:00:00,1082.03805613,91.9426617672,605.072619758,0.0,220.879908,151.653867033,59.862342505,0.0,48.3426,11.519742505
 09/06  13:00:00,1105.23788789,95.7915148774,630.157083509,0.0,220.879908,145.652643033,41.6328063069,0.0116403682783,24.1713,17.4498659386
 09/06  14:00:00,1124.33911742,98.7048928826,645.189559465,0.0,220.879908,145.652643033,41.6195853016,0.0,24.1713,17.4482853016
 09/06  15:00:00,1136.56110146,101.535164991,661.856223135,0.0,220.879908,137.835547516,22.2907075885,0.00724723717223,4.83426,17.4492003513
 09/06  16:00:00,1166.77812554,96.9880457408,701.855876604,0.0,220.879908,133.019064,31.3197597711,0.0,4.83426,26.4854997711
 09/06  17:00:00,1070.56194587,91.0001106233,691.548139741,0.0,220.879908,53.238744,40.1378813595,0.0,4.83426,35.3036213595
 09/06  18:00:00,1039.57601066,88.3061734747,664.035503952,0.0,220.879908,53.238744,31.3988506598,0.0,4.83426,26.5645906598
 09/06  19:00:00,999.076264474,84.5039064464,624.398965897,0.0,220.879908,53.238744,13.5085221169,0.0,4.83426,8.67426211694
 09/06  20:00:00,981.904221865,81.3859420492,595.089186236,0.0,220.879908,53.238744,13.5000980345,0.0,4.83426,8.66583803447
 09/06  21:00:00,257.613778242,1.09869163767,136.717295287,0.0,43.513341876,52.539744,13.5004509932,0.0,4.83426,8.66619099321
 09/06  22:00:00,118.287563658,0.0,0.0,0.0,43.513341876,52.539744,13.470699943,0.0,4.83426,8.63643994302
 09/06  23:00:00,119.149632031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.246773257,0.0,0.0,0.0,43.513341876,52.539744,13.4500985532,0.0,4.83426,8.61583855324
 09/07  01:00:00,118.229003632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.217915311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.204120059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.701293654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.657648349,0.0,0.0,0.0,43.513341876,52.539744,13.4503610731,0.0,4.83426,8.61610107309
 09/07  06:00:00,541.428086257,74.5227376662,343.779407142,0.0,43.513341876,53.238744,5.84944729771,0.995187297712,4.83426,0.02
 09/07  07:00:00,703.217253699,73.7755161073,343.212970216,0.0,220.879908,53.238744,22.3266726193,0.0,4.83426,17.4924126193
 09/07  08:00:00,986.89235879,82.2909199436,525.59358265,0.0,220.879908,145.652643033,53.7137882464,0.0058505452245,36.25695,17.4509877012
 09/07  09:00:00,1030.19668774,85.1105023839,565.332586737,0.0,220.879908,145.652643033,53.7062730402,0.0,36.25695,17.4493230402
 09/07  10:00:00,1053.68429328,87.7395975635,580.927512698,0.0,220.879908,151.653867033,65.7900162035,0.0,48.3426,17.4474162035
 09/07  11:00:00,1062.05899439,91.5898694295,584.439874932,0.0,220.879908,151.653867033,65.7934615777,0.0,48.3426,17.4508615777
 09/07  12:00:00,1076.52767282,95.5523601254,596.147863143,0.0,220.879908,151.653867033,65.792061302,0.0,48.3426,17.449461302
 09/07  13:00:00,1073.82685615,98.2875248972,596.792096748,0.0,220.879908,145.652643033,41.6318991068,0.0124863178292,24.1713,17.448112789
 09/07  14:00:00,1086.79180406,100.200273416,607.763829315,0.0,220.879908,145.652643033,32.9069945078,0.0,24.1713,8.73569450785
 09/07  15:00:00,1108.92199939,102.670108366,635.105037951,0.0,220.879908,137.835547516,22.3029455449,0.0183834877009,4.83426,17.4503020572
 09/07  16:00:00,1141.72536068,98.366058147,677.446036656,0.0,220.879908,133.019064,40.1408483105,0.0,4.83426,35.3065883105
 09/07  17:00:00,1048.1376687,92.5881600572,669.833583446,0.0,220.879908,53.238744,31.3198397968,0.0,4.83426,26.4855797968
 09/07  18:00:00,1001.84222914,89.5988854295,626.359729102,0.0,220.879908,53.238744,40.2486640254,0.0,4.83426,35.4144040254
 09/07  19:00:00,947.620079632,85.0081792399,573.842122979,0.0,220.879908,53.238744,13.5094092531,0.0,4.83426,8.67514925309
 09/07  20:00:00,927.984556129,81.1963721081,544.824554118,0.0,220.879908,53.238744,13.5002463658,0.0,4.83426,8.66598636578
 09/07  21:00:00,169.203420166,0.911722230016,49.4225284967,0.0,43.513341876,52.539744,13.5004629674,0.0,4.83426,8.6662029674
 09/07  22:00:00,149.639084606,1.09720350932,30.1176290597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.003318461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.061073619,0.0,0.0,0.0,43.513341876,52.539744,13.4502719207,0.0,4.83426,8.61601192067
 09/08  01:00:00,118.025690622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,117.997809186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,117.966227782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.085003253,0.0,0.0,0.0,43.513341876,52.539744,13.4502654735,0.0,4.83426,8.61600547355
 09/08  05:00:00,119.714829135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,193.123764764,73.5497259725,0.00574596134991,0.0,43.513341876,53.238744,534.065971379,529.211711379,4.83426,0.02
 09/08  07:00:00,355.127857054,73.5235769043,0.0,0.0,220.879908,53.238744,552.953512218,530.626825557,4.83426,17.492426661
 09/08  08:00:00,457.67175647,76.488883116,9.98842758153,0.0,220.879908,145.652643033,296.130638001,242.42259464,36.25695,17.4510933608
 09/08  09:00:00,620.524470406,78.3664389713,168.982094037,0.0,220.879908,145.652643033,81.7903404831,28.082257005,36.25695,17.451133478
 09/08  10:00:00,891.317740181,80.7366419868,429.288745488,0.0,220.879908,151.653867033,65.7945391793,0.0,48.3426,17.4519391793
 09/08  11:00:00,1009.87677428,83.9803224761,542.609240385,0.0,220.879908,151.653867033,65.7928092294,0.0,48.3426,17.4502092294
 09/08  12:00:00,1059.0700183,88.4171743329,589.229146659,0.0,220.879908,151.653867033,65.7914842257,0.0,48.3426,17.4488842257
 09/08  13:00:00,1056.23840422,92.289688912,588.172442432,0.0,220.879908,145.652643033,41.6354177565,0.01222347265,24.1713,17.4518942839
 09/08  14:00:00,1065.24173881,94.890852618,594.380666291,0.0,220.879908,145.652643033,41.6217862722,0.0,24.1713,17.4504862722
 09/08  15:00:00,1073.73567088,97.4586844212,608.042615692,0.0,220.879908,137.835547516,22.2907937714,0.00736602706442,4.83426,17.4491677443
 09/08  16:00:00,1092.67845701,92.3014137851,637.261071132,0.0,220.879908,133.019064,31.320032642,0.0,4.83426,26.485772642
 09/08  17:00:00,992.617833841,86.7480016528,622.753852916,0.0,220.879908,53.238744,31.3192502606,0.0,4.83426,26.4849902606
 09/08  18:00:00,957.77587934,84.6705264479,590.052190433,0.0,220.879908,53.238744,40.2536701171,0.0,4.83426,35.4194101171
 09/08  19:00:00,826.419480496,81.1724579827,458.099611952,0.0,220.879908,53.238744,13.5090169568,0.0,4.83426,8.67475695684
 09/08  20:00:00,615.614964266,78.3867479421,237.08034199,0.0,220.879908,53.238744,13.9572446496,0.457109369239,4.83426,8.66587528032
 09/08  21:00:00,117.914149425,0.0,0.0,0.0,43.513341876,52.539744,13.4997672933,0.0,4.83426,8.66550729328
 09/08  22:00:00,117.962111769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,118.886972195,0.0,0.0,0.0,43.513341876,52.539744,13.4610652565,0.0,4.83426,8.62680525652
 09/08  24:00:00,117.936183132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,117.910779239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,117.884129519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,117.855781735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.256804586,0.0,0.0,0.0,43.513341876,52.539744,13.4443680097,0.0,4.83426,8.61010800974
 09/09  05:00:00,118.202408232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.201363122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,103.141025252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.232536764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.398534815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.536739789,0.0,0.0,0.0,43.513341876,52.539744,22.2139506083,0.0,4.83426,17.3796906083
 09/09  11:00:00,101.430860677,0.0,0.0,0.0,43.513341876,52.539744,13.4792860325,0.0,4.83426,8.64502603249
 09/09  12:00:00,100.656279308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,173.594513094,1.37080561742,70.5929560506,0.0,43.513341876,52.539744,13.4737071132,0.0,4.83426,8.63944711319
 09/09  14:00:00,345.730047673,3.52322231436,239.1229065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,429.67433735,3.74511357269,321.781401932,0.0,43.513341876,52.539744,13.4733576575,0.0,4.83426,8.63909765751
 09/09  16:00:00,451.425590682,4.42002439249,342.695440816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,359.739820091,3.85885220541,252.817570863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,366.119615149,4.09722903794,259.104574089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,307.399174903,3.89101866089,197.589025899,0.0,43.513341876,52.539744,13.4431581573,0.0,4.83426,8.60889815734
 09/09  20:00:00,160.021905509,1.15801694331,39.6508320623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.457391376,0.0,0.0,0.0,43.513341876,52.539744,22.3695039443,0.0,4.83426,17.5352439443
 09/09  22:00:00,118.027592172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.834675278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,117.923333805,0.0,0.0,0.0,43.513341876,52.539744,13.4444892192,0.0,4.83426,8.61022921923
 09/10  01:00:00,117.881603043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,117.850352119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,117.818215936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.216385246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.159861369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.155220644,0.0,0.0,0.0,43.513341876,52.539744,13.4444193686,0.0,4.83426,8.61015936859
 09/10  07:00:00,103.10422374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.175880173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.37749259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.51231992,0.0,0.0,0.0,43.513341876,52.539744,22.2139072253,0.0,4.83426,17.3796472253
 09/10  11:00:00,101.4264028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,100.665386957,0.0,0.0,0.0,43.513341876,52.539744,13.4790266173,0.0,4.83426,8.64476661735
 09/10  13:00:00,276.509077833,2.32862807947,171.779307586,0.0,43.513341876,52.539744,13.4796823897,0.0,4.83426,8.64542238965
 09/10  14:00:00,400.474399943,3.68075388708,293.290912314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,410.410593085,3.84922727493,302.547217746,0.0,43.513341876,52.539744,13.4737452255,0.0,4.83426,8.63948522545
 09/10  16:00:00,437.124326775,4.30735265966,328.707432647,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,468.221739558,4.31511031893,359.096826206,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,410.765742936,4.45149778586,301.053034507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,317.947224955,3.77794607428,206.994557744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,209.242719993,1.90095513752,87.1747492415,0.0,43.513341876,52.539744,13.4445479194,0.0,4.83426,8.61028791938
 09/10  21:00:00,146.907146993,0.716168565967,27.2234413485,0.0,43.513341876,52.539744,22.3723110651,0.0,4.83426,17.5380510651
 09/10  22:00:00,118.134574917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.950560226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.092794304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.085970538,0.0,0.0,0.0,43.513341876,52.539744,13.4502744633,0.0,4.83426,8.61601446334
 09/11  02:00:00,118.081023317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.072744481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.557648252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.520048178,0.0,0.0,0.0,43.513341876,52.539744,13.4502969663,0.0,4.83426,8.61603696634
 09/11  06:00:00,490.888693955,73.7770077572,294.006376367,0.0,43.513341876,53.238744,90.3542119419,85.4999519419,4.83426,0.02
 09/11  07:00:00,752.627722852,73.5320315462,392.108904014,0.0,220.879908,53.238744,56.1264376405,33.7976713433,4.83426,17.4945062972
 09/11  08:00:00,959.83679534,77.504477484,505.225906892,0.0,220.879908,145.652643033,53.7146264261,0.00469359070125,36.25695,17.4529828354
 09/11  09:00:00,966.906003417,78.8379654506,511.4049526,0.0,220.879908,145.652643033,53.7084523213,0.0,36.25695,17.4515023213
 09/11  10:00:00,974.642151775,80.571347829,510.602780537,0.0,220.879908,151.653867033,65.79292711,0.0,48.3426,17.45032711
 09/11  11:00:00,999.680464543,81.6392410434,532.240416653,0.0,220.879908,151.653867033,65.7960884149,0.0,48.3426,17.4534884149
 09/11  12:00:00,1008.13813719,84.7810415656,537.764875524,0.0,220.879908,151.653867033,65.7948227647,0.0,48.3426,17.4522227647
 09/11  13:00:00,1042.70049301,87.9857618995,574.883243076,0.0,220.879908,145.652643033,41.6331631659,0.0108273759813,24.1713,17.4510357899
 09/11  14:00:00,1076.14010398,88.4122652745,608.254797577,0.0,220.879908,145.652643033,35.801175882,0.0,24.1713,11.629875882
 09/11  15:00:00,1080.97310267,88.5726692462,620.758426964,0.0,220.879908,137.835547516,19.3908682133,0.0,4.83426,14.5566082133
 09/11  16:00:00,1104.03073055,81.9774333256,655.894750916,0.0,220.879908,133.019064,40.1485159698,0.0,4.83426,35.3142559698
 09/11  17:00:00,948.859334647,77.5547413128,584.925967512,0.0,220.879908,53.238744,31.3345685004,0.00998861664231,4.83426,26.4903198838
 09/11  18:00:00,904.234729883,76.6121156547,542.312565474,0.0,220.879908,53.238744,40.2567379509,0.0,4.83426,35.4224779509
 09/11  19:00:00,879.325193497,75.9362614606,512.643546056,0.0,220.879908,53.238744,13.5099397124,0.0,4.83426,8.67567971244
 09/11  20:00:00,728.430327292,75.3178918381,352.180832953,0.0,220.879908,53.238744,32.5548553468,19.0539557219,4.83426,8.66663962491
 09/11  21:00:00,118.291964135,0.0,0.0,0.0,43.513341876,52.539744,13.5005582339,0.0,4.83426,8.66629823388
 09/11  22:00:00,117.993297884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,118.894371943,0.0,0.0,0.0,43.513341876,52.539744,13.4622154756,0.0,4.83426,8.62795547555
 09/11  24:00:00,117.972479443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,117.953107598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,117.94068399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,117.926783234,0.0,0.0,0.0,43.513341876,52.539744,13.4504144383,0.0,4.83426,8.61615443828
 09/12  04:00:00,120.082973796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,119.738097914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,193.107857681,73.5210641729,0.00536995724625,0.0,43.513341876,53.238744,452.902080946,448.047820946,4.83426,0.02
 09/12  07:00:00,355.138307792,73.5210641729,0.0,0.0,220.879908,53.238744,436.141125369,405.073736487,4.83426,26.2331288815
 09/12  08:00:00,483.913727743,75.204343767,37.1228380013,0.0,220.879908,145.652643033,213.843789362,168.851614526,36.25695,8.73522483511
 09/12  09:00:00,549.76020804,76.6202120273,100.488078536,0.0,220.879908,145.652643033,120.418831557,66.7079295701,36.25695,17.4539519867
 09/12  10:00:00,599.250600765,78.226834471,141.868149156,0.0,220.879908,151.653867033,79.7659069166,13.9703956521,48.3426,17.4529112645
 09/12  11:00:00,670.013927762,80.9186177521,208.308517877,0.0,220.879908,151.653867033,65.7941017052,0.0,48.3426,17.4515017052
 09/12  12:00:00,756.264568816,84.2213169477,292.439220945,0.0,220.879908,151.653867033,65.7923479547,0.0,48.3426,17.4497479547
 09/12  13:00:00,924.956622538,87.3457739256,463.399150012,0.0,220.879908,145.652643033,41.6361601729,0.0111895796475,24.1713,17.4536705932
 09/12  14:00:00,1006.112626,89.2436062405,542.234322923,0.0,220.879908,145.652643033,41.6237806262,0.0,24.1713,17.4524806262
 09/12  15:00:00,1007.7608422,91.0203259943,550.000196163,0.0,220.879908,137.835547516,22.2908455533,0.00523495015459,4.83426,17.4513506031
 09/12  16:00:00,1003.8917626,84.7275766881,557.682183529,0.0,220.879908,133.019064,31.3255455251,0.0,4.83426,26.4912855251
 09/12  17:00:00,799.848655599,80.1048233665,438.319305485,0.0,220.879908,53.238744,40.1510179291,0.0,4.83426,35.3167579291
 09/12  18:00:00,653.240911918,78.2941042576,294.149774272,0.0,220.879908,53.238744,31.4099758606,0.0,4.83426,26.5757158606
 09/12  19:00:00,525.306440405,76.7355932968,162.624945666,0.0,220.879908,53.238744,21.1985985118,7.68868560924,4.83426,8.67565290251
 09/12  20:00:00,446.633664329,75.6796081381,73.7965473548,0.0,220.879908,53.238744,66.3660769356,52.8658462015,4.83426,8.6659707341
 09/12  21:00:00,117.799643499,0.0,0.0,0.0,43.513341876,52.539744,13.501053481,0.0,4.83426,8.66679348098
 09/12  22:00:00,117.867695477,0.0,0.0,0.0,43.513341876,52.539744,13.4709565777,0.0,4.83426,8.63669657767
 09/12  23:00:00,118.824391443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,117.891189607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,117.889491172,0.0,0.0,0.0,43.513341876,52.539744,13.4504864237,0.0,4.83426,8.61622642375
 09/13  02:00:00,117.879388892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,117.867311575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.284316635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.246386084,0.0,0.0,0.0,43.513341876,52.539744,13.4488015234,0.0,4.83426,8.61454152339
 09/13  06:00:00,192.41729604,73.5210641729,0.00456040152868,0.0,43.513341876,53.238744,621.506822904,616.652562904,4.83426,0.02
 09/13  07:00:00,355.145361655,73.5210641729,0.0,0.0,220.879908,53.238744,580.196665216,557.866728164,4.83426,17.4956770516
 09/13  08:00:00,445.978967454,74.8917017653,0.00276291346309,0.0,220.879908,145.652643033,358.280656477,304.569630879,36.25695,17.4540755983
 09/13  09:00:00,545.109408824,76.0766012442,96.5792257813,0.0,220.879908,145.652643033,159.324834277,105.615190833,36.25695,17.4526934435
 09/13  10:00:00,652.288932041,77.8632893248,194.054766498,0.0,220.879908,151.653867033,69.4994288708,3.70521434336,48.3426,17.4516145274
 09/13  11:00:00,676.032361574,80.5852309607,214.823030903,0.0,220.879908,151.653867033,65.7953194454,0.0,48.3426,17.4527194454
 09/13  12:00:00,773.261035864,83.6668700952,310.027271582,0.0,220.879908,151.653867033,65.7963464349,0.0,48.3426,17.4537464349
 09/13  13:00:00,857.288540283,86.900058662,396.558134836,0.0,220.879908,145.652643033,41.6297089486,0.00576075296643,24.1713,17.4526481956
 09/13  14:00:00,987.085066844,89.515721923,523.143147874,0.0,220.879908,145.652643033,41.6228521843,0.0,24.1713,17.4515521843
 09/13  15:00:00,1013.7749075,92.0884992135,554.809652919,0.0,220.879908,137.835547516,13.5689172536,0.0,4.83426,8.7346572536
 09/13  16:00:00,1030.00239526,87.0108455432,581.213371137,0.0,220.879908,133.019064,40.154223933,0.0,4.83426,35.319963933
 09/13  17:00:00,889.412249552,81.6540751453,526.026085262,0.0,220.879908,53.238744,31.3291389168,0.0,4.83426,26.4948789168
 09/13  18:00:00,757.820517912,80.2608671271,396.329655172,0.0,220.879908,53.238744,40.2636027843,0.0,4.83426,35.4293427843
 09/13  19:00:00,603.71665845,77.809942105,239.034256252,0.0,220.879908,53.238744,13.8786292691,0.368973543893,4.83426,8.67539572524
 09/13  20:00:00,493.760114366,76.1890794282,119.61910948,0.0,220.879908,53.238744,44.0446863162,30.5439337496,4.83426,8.66649256667
 09/13  21:00:00,118.126654781,0.0,0.0,0.0,43.513341876,52.539744,13.5004376986,0.0,4.83426,8.66617769861
 09/13  22:00:00,117.864047003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,118.827841845,0.0,0.0,0.0,43.513341876,52.539744,13.4621314396,0.0,4.83426,8.62787143956
 09/13  24:00:00,117.882272685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,117.878204042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,117.868113386,0.0,0.0,0.0,43.513341876,52.539744,13.4504190638,0.0,4.83426,8.6161590638
 09/14  03:00:00,117.848670409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.258913392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.214832862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,192.479103778,73.5210641729,0.00427040094929,0.0,43.513341876,53.238744,769.206033204,764.351773204,4.83426,0.02
 09/14  07:00:00,355.211407919,73.5210641729,0.0,0.0,220.879908,53.238744,748.234830126,717.16565632,4.83426,26.2349138054
 09/14  08:00:00,445.800969895,74.6596930546,0.00188046632888,0.0,220.879908,145.652643033,544.095857735,490.385865464,36.25695,17.4530422714
 09/14  09:00:00,484.807082403,75.7443948378,37.5623883911,0.0,220.879908,145.652643033,235.147651531,181.436144465,36.25695,17.4545570663
 09/14  10:00:00,617.460211042,77.5285547382,161.182517277,0.0,220.879908,151.653867033,65.7310496005,8.65309680468,48.3426,8.73535279579
 09/14  11:00:00,683.472995008,80.1321892375,223.30112793,0.0,220.879908,151.653867033,65.797666093,0.0,48.3426,17.455066093
 09/14  12:00:00,751.041017966,83.1047908335,288.518678344,0.0,220.879908,151.653867033,65.7963084279,0.0,48.3426,17.4537084279
 09/14  13:00:00,811.246592118,86.1983152248,351.421524337,0.0,220.879908,145.652643033,41.6299478765,0.00608889728249,24.1713,17.4525589792
 09/14  14:00:00,883.558906287,88.5508395311,421.134249138,0.0,220.879908,145.652643033,41.6229247199,0.0,24.1713,17.4516247199
 09/14  15:00:00,997.519448197,91.3616249403,539.533964099,0.0,220.879908,137.835547516,22.2892374918,0.0,4.83426,17.4549774918
 09/14  16:00:00,1028.54418677,86.3344795774,580.527011335,0.0,220.879908,133.019064,31.3314737224,0.0,4.83426,26.4972137224
 09/14  17:00:00,820.442964331,80.9468532985,458.041312293,0.0,220.879908,53.238744,40.1529536611,0.0,4.83426,35.3186936611
 09/14  18:00:00,667.54996061,79.5389511557,307.216465777,0.0,220.879908,53.238744,36.8455601045,0.0,4.83426,32.0113001045
 09/14  19:00:00,518.872317485,77.3117431353,155.281476167,0.0,220.879908,53.238744,30.1706654036,13.3197671184,4.83426,12.0166382852
 09/14  20:00:00,412.774112789,75.7817539148,39.8056958973,0.0,220.879908,53.238744,83.1711382875,69.6705481962,4.83426,8.66633009129
 09/14  21:00:00,118.055187167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,117.796616609,0.0,0.0,0.0,43.513341876,52.539744,13.4714250227,0.0,4.83426,8.63716502271
 09/14  23:00:00,118.77201225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,117.809579599,0.0,0.0,0.0,43.513341876,52.539744,13.450461172,0.0,4.83426,8.61620117198
 09/15  01:00:00,117.800513036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.781145767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.754352085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,119.846295686,0.0,0.0,0.0,43.513341876,52.539744,13.4505339407,0.0,4.83426,8.61627394067
 09/15  05:00:00,119.503540347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,193.916027363,73.5210641729,0.00399464275634,0.0,43.513341876,53.238744,1249.28225258,1244.42799258,4.83426,0.02
 09/15  07:00:00,356.076085814,73.5210641729,0.0,0.0,220.879908,53.238744,1125.25803993,1102.92811958,4.83426,17.4956603448
 09/15  08:00:00,445.6612257,74.1227894405,0.00199562226506,0.0,220.879908,145.652643033,801.175860309,747.46379329,36.25695,17.4551170187
 09/15  09:00:00,445.957750773,74.8073052442,0.0,0.0,220.879908,145.652643033,466.270733973,412.560836368,36.25695,17.4529476051
 09/15  10:00:00,563.956391711,76.0653910003,109.415482562,0.0,220.879908,151.653867033,154.621476428,88.8235207608,48.3426,17.4553556671
 09/15  11:00:00,738.79988375,78.5059411361,278.753352643,0.0,220.879908,151.653867033,65.7979823869,0.0,48.3426,17.4553823869
 09/15  12:00:00,768.989669639,81.0441018597,306.640839233,0.0,220.879908,151.653867033,65.796939581,0.0,48.3426,17.454339581
 09/15  13:00:00,869.036892274,84.555565756,408.610478748,0.0,220.879908,145.652643033,41.6304783429,0.00581799600457,24.1713,17.4533603469
 09/15  14:00:00,1000.26290546,87.6605091316,536.084360889,0.0,220.879908,145.652643033,41.6236666947,0.0,24.1713,17.4523666947
 09/15  15:00:00,988.33292287,90.4451018532,529.501995545,0.0,220.879908,137.835547516,22.2950110524,0.00496340640837,4.83426,17.455787646
 09/15  16:00:00,1045.00716336,85.7420958367,597.253320871,0.0,220.879908,133.019064,31.3320799072,0.0,4.83426,26.4978199072
 09/15  17:00:00,946.689911322,80.9579008855,583.569607782,0.0,220.879908,53.238744,35.7961542965,0.0,4.83426,30.9618942965
