Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  18:00:00,841.893390415,79.8047343289,480.371412494,0.0,220.879908,53.238744,35.7868727254,0.0,4.83426,30.9526127254
 09/15  19:00:00,667.742237571,77.5940524513,303.305412389,0.0,220.879908,53.238744,13.5099505581,0.0,4.83426,8.67569055806
 09/15  20:00:00,536.91008298,76.160623514,162.808094283,0.0,220.879908,53.238744,24.4040658814,10.902706989,4.83426,8.66709889245
 09/15  21:00:00,117.853363923,0.0,0.0,0.0,43.513341876,52.539744,13.5011252756,0.0,4.83426,8.66686527556
 09/15  22:00:00,117.909524032,0.0,0.0,0.0,43.513341876,52.539744,13.4709061448,0.0,4.83426,8.63664614484
 09/15  23:00:00,118.849232457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,117.912148534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,117.89839329,0.0,0.0,0.0,43.513341876,52.539744,13.4442395963,0.0,4.83426,8.60997959633
 09/16  02:00:00,117.878394975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.856690611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.264885691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.219958916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.226808278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,106.158578967,0.0,0.0,0.0,43.513341876,52.539744,13.4446267984,0.0,4.83426,8.61036679844
 09/16  08:00:00,100.265845217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.444777258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.565000839,0.0,0.0,0.0,43.513341876,52.539744,13.5351621087,0.0,4.83426,8.70090210866
 09/16  11:00:00,101.431632369,0.0,0.0,0.0,43.513341876,52.539744,13.4800768111,0.0,4.83426,8.64581681111
 09/16  12:00:00,100.625108772,0.0,0.0,0.0,43.513341876,52.539744,13.4800215708,0.0,4.83426,8.64576157081
 09/16  13:00:00,184.539255295,1.37154940799,81.7684050926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,293.194522785,3.31913028512,187.445343492,0.0,43.513341876,52.539744,13.474237107,0.0,4.83426,8.63997710699
 09/16  15:00:00,288.763953051,3.13862539181,183.212274784,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,309.103416474,3.59891810938,203.09672314,0.0,43.513341876,52.539744,13.4446282116,0.0,4.83426,8.61036821161
 09/16  17:00:00,299.352965497,3.57620204343,193.442525962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,236.547014355,2.66399498458,132.126746003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,182.894301727,1.33207848042,73.8764895002,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.745937467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.446140021,0.0,0.0,0.0,43.513341876,52.539744,31.1368966127,0.0,4.83426,26.3026366127
 09/16  22:00:00,118.043434959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.874706835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.000058678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.98733823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.981175008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.969760491,0.0,0.0,0.0,43.513341876,52.539744,13.4446161884,0.0,4.83426,8.6103561884
 09/17  04:00:00,118.421702198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.385197843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.392286296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,106.359759566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.448568221,0.0,0.0,0.0,43.513341876,52.539744,13.4505456147,0.0,4.83426,8.61628561469
 09/17  09:00:00,100.525247497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,100.606718976,0.0,0.0,0.0,43.513341876,52.539744,13.5360018838,0.0,4.83426,8.7017418838
 09/17  11:00:00,101.432342947,0.0,0.0,0.0,43.513341876,52.539744,13.4798881066,0.0,4.83426,8.64562810662
 09/17  12:00:00,273.023758474,2.47108647006,167.75789565,0.0,43.513341876,52.539744,13.4803492697,0.0,4.83426,8.64608926971
 09/17  13:00:00,342.891528996,3.76813652603,234.999507971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,373.18475252,4.28598837978,264.285439691,0.0,43.513341876,52.539744,13.4739664769,0.0,4.83426,8.63970647687
 09/17  15:00:00,399.693894154,4.70008563618,290.028959383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,365.749739451,4.16931882504,257.279010361,0.0,43.513341876,52.539744,13.4446633662,0.0,4.83426,8.61040336621
 09/17  17:00:00,362.692445527,4.36617731234,253.997322217,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,293.634863753,3.82357503951,186.420335479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,156.064804449,1.16920516261,44.3030432199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.72197103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.417414849,0.0,0.0,0.0,43.513341876,52.539744,31.1370125431,0.0,4.83426,26.3027525431
 09/17  22:00:00,118.013291076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.84328833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.95896711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,117.943062695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.931207213,0.0,0.0,0.0,43.513341876,52.539744,13.4506095481,0.0,4.83426,8.61634954814
 09/18  03:00:00,117.914931453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.341340115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.29580847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,192.38667361,73.5246920828,0.00440822171913,0.0,43.513341876,53.238744,441.060887502,427.610455249,4.83426,8.61617225349
 09/18  07:00:00,358.110969067,73.5210641729,0.0,0.0,220.879908,53.238744,414.559896915,392.225398521,4.83426,17.5002383935
 09/18  08:00:00,467.37982732,75.3018969824,20.5707923301,0.0,220.879908,145.652643033,236.43426509,173.779830396,36.25695,26.3974846936
 09/18  09:00:00,570.419430886,76.8581551359,120.487510148,0.0,220.879908,145.652643033,103.315498191,31.5410074091,36.25695,35.5175407822
 09/18  10:00:00,792.301091323,79.3474348984,332.351086752,0.0,220.879908,151.653867033,83.9030814202,0.0,48.3426,35.5604814202
 09/18  11:00:00,1048.80929731,82.8388375607,583.011341254,0.0,220.879908,151.653867033,84.0039607558,0.0,48.3426,35.6613607558
 09/18  12:00:00,1074.3124859,86.5225314133,604.789313472,0.0,220.879908,151.653867033,93.0326988407,0.0,48.3426,44.6900988407
 09/18  13:00:00,1082.45353177,89.9543170815,615.119641892,0.0,220.879908,145.652643033,68.9393440894,0.0114539140992,24.1713,44.7565901753
 09/18  14:00:00,1093.05481612,92.8406569955,622.464445884,0.0,220.879908,145.652643033,59.6936844657,0.0,24.1713,35.5223844657
 09/18  15:00:00,1097.2750224,95.9294456644,631.162284961,0.0,220.879908,137.835547516,40.4137828133,0.0,4.83426,35.5795228133
 09/18  16:00:00,1125.69941865,91.6322369883,668.457299913,0.0,220.879908,133.019064,31.3498371102,0.0113524751101,4.83426,26.5042246351
 09/18  17:00:00,1022.7805452,86.146749008,650.550373561,0.0,220.879908,53.238744,40.1633758187,0.0,4.83426,35.3291158187
 09/18  18:00:00,997.581456916,83.7064064969,628.053585982,0.0,220.879908,53.238744,40.2768512616,0.0,4.83426,35.4425912616
 09/18  19:00:00,958.790692222,80.5130769498,584.198604766,0.0,220.879908,53.238744,13.510988475,0.0,4.83426,8.67672847502
 09/18  20:00:00,796.958887078,78.456356508,417.011009178,0.0,220.879908,53.238744,13.5017710857,0.0,4.83426,8.6675110857
 09/18  21:00:00,118.396076161,0.0,0.0,0.0,43.513341876,52.539744,13.5015186577,0.0,4.83426,8.66725865767
 09/18  22:00:00,118.068399656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,118.976545852,0.0,0.0,0.0,43.513341876,52.539744,13.4625719255,0.0,4.83426,8.62831192552
 09/18  24:00:00,118.054589042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.035294749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.009980988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.981418562,0.0,0.0,0.0,43.513341876,52.539744,13.4505863245,0.0,4.83426,8.61632632453
 09/19  04:00:00,120.157247562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,119.781100656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,193.115367231,73.5470146398,0.00551871076816,0.0,43.513341876,53.238744,421.212060495,416.357800495,4.83426,0.02
 09/19  07:00:00,358.116616196,73.5212274286,0.0,0.0,220.879908,53.238744,446.518788942,424.183229204,4.83426,17.5012997377
 09/19  08:00:00,447.158032959,76.0404489174,0.00279170136824,0.0,220.879908,145.652643033,307.605644338,244.946849667,36.25695,26.4018446715
 09/19  09:00:00,448.59482519,77.4071459456,0.00347162299792,0.0,220.879908,145.652643033,259.572307667,187.797907073,36.25695,35.5174505939
 09/19  10:00:00,481.142878226,78.0616164604,25.5187277315,0.0,220.879908,151.653867033,243.577464851,156.361002431,48.3426,38.8738624196
 09/19  11:00:00,498.077259291,78.219721868,41.088866443,0.0,220.879908,151.653867033,205.543594597,115.946151631,48.3426,41.2548429663
 09/19  12:00:00,493.236193785,78.6435132443,36.738056615,0.0,220.879908,151.653867033,207.313274913,114.281447326,48.3426,44.689227587
 09/19  13:00:00,519.366714824,79.4343009509,67.4950105096,0.0,220.879908,145.652643033,168.659568842,99.7313982078,24.1713,44.7568706344
 09/19  14:00:00,545.724104023,80.7937499006,92.0206220633,0.0,220.879908,145.652643033,136.731129867,77.0336637018,24.1713,35.5261661657
 09/19  15:00:00,597.102219661,81.4348834721,149.692856071,0.0,220.879908,137.835547516,63.2966711253,22.8816846816,4.83426,35.5807264437
 09/19  16:00:00,643.676960376,77.6337807828,204.180089773,0.0,220.879908,133.019064,32.1127085486,0.77277436297,4.83426,26.5056741856
 09/19  17:00:00,503.107116714,75.1167941525,146.542089946,0.0,220.879908,53.238744,51.8334739078,11.6647308151,4.83426,35.3344830927
 09/19  18:00:00,434.393548708,74.5746859763,79.4254309758,0.0,220.879908,53.238744,74.572781366,43.1491165816,4.83426,26.5894047845
 09/19  19:00:00,384.959187175,74.1829064344,22.7530539015,0.0,220.879908,53.238744,89.9324774523,76.4223503577,4.83426,8.67586709458
 09/19  20:00:00,370.283082241,73.9020808163,0.0,0.0,220.879908,53.238744,175.605468588,162.103813303,4.83426,8.6673952844
 09/19  21:00:00,117.715048095,0.0,0.0,0.0,43.513341876,52.539744,13.5020604151,0.0,4.83426,8.66780041511
 09/19  22:00:00,117.78562006,0.0,0.0,0.0,43.513341876,52.539744,13.4715320258,0.0,4.83426,8.63727202581
 09/19  23:00:00,118.759666963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,117.816706117,0.0,0.0,0.0,43.513341876,52.539744,13.4506341238,0.0,4.83426,8.61637412385
 09/20  01:00:00,117.815264885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,117.807642122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.796758553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.21655512,0.0,0.0,0.0,43.513341876,52.539744,13.4504944868,0.0,4.83426,8.61623448684
 09/20  05:00:00,118.182002473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,192.496715486,73.5210641729,0.00369996401965,0.0,43.513341876,53.238744,766.938504814,762.084244814,4.83426,0.02
 09/20  07:00:00,358.202675847,73.5210641729,0.0,0.0,220.879908,53.238744,738.883782861,716.54922795,4.83426,17.5002949104
 09/20  08:00:00,445.261770935,74.101304479,0.00227285224506,0.0,220.879908,145.652643033,613.944159949,551.287007698,36.25695,26.4002022517
 09/20  09:00:00,445.724605444,74.5634485763,0.00304627565994,0.0,220.879908,145.652643033,495.941905987,424.169813504,36.25695,35.5151424823
 09/20  10:00:00,455.904985246,75.3688826638,3.29930993552,0.0,220.879908,151.653867033,318.707026871,234.810250316,48.3426,35.5541765552
 09/20  11:00:00,471.627163532,76.614702396,16.5396034517,0.0,220.879908,151.653867033,220.725103986,127.798955244,48.3426,44.5835487424
 09/20  12:00:00,493.412070308,78.6864685059,36.8737328831,0.0,220.879908,151.653867033,187.496515433,94.4600653417,48.3426,44.6938500908
 09/20  13:00:00,544.262524749,79.7901541456,92.0902316103,0.0,220.879908,145.652643033,103.813744515,43.8292877485,24.1713,35.8131567661
 09/20  14:00:00,620.629992413,81.531486121,166.302449734,0.0,220.879908,145.652643033,61.4876560822,1.78214864577,24.1713,35.5342074364
 09/20  15:00:00,688.315138065,84.1073687142,238.953495144,0.0,220.879908,137.835547516,50.1371980992,0.829440566134,4.83426,44.473497533
 09/20  16:00:00,692.432032586,79.8452584065,252.348783023,0.0,220.879908,133.019064,31.3518615499,0.0123286081364,4.83426,26.5052729417
 09/20  17:00:00,573.975593935,76.3885219703,217.191370343,0.0,220.879908,53.238744,31.3420874436,0.0,4.83426,26.5078274436
 09/20  18:00:00,580.926178897,75.9341720507,224.272077329,0.0,220.879908,53.238744,40.2825587145,0.0,4.83426,35.4482987145
 09/20  19:00:00,517.567268175,74.9724481339,152.148001231,0.0,220.879908,53.238744,39.3965094935,25.8856277972,4.83426,8.67662169625
 09/20  20:00:00,397.398867488,74.3386824171,25.6665985237,0.0,220.879908,53.238744,99.1112788821,85.6090800943,4.83426,8.66793878781
 09/20  21:00:00,118.042990506,0.0,0.0,0.0,43.513341876,52.539744,13.5020295321,0.0,4.83426,8.6677695321
 09/20  22:00:00,117.775116643,0.0,0.0,0.0,43.513341876,52.539744,13.4715431157,0.0,4.83426,8.63728311574
 09/20  23:00:00,118.743074772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.771373548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,117.752593597,0.0,0.0,0.0,43.513341876,52.539744,13.4505592733,0.0,4.83426,8.6162992733
 09/21  02:00:00,117.725943242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.696524432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.096314651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.04183689,0.0,0.0,0.0,43.513341876,52.539744,13.4507067136,0.0,4.83426,8.61644671362
 09/21  06:00:00,194.262566192,73.5210641729,0.00326029736776,0.0,43.513341876,53.238744,1496.91536981,1492.06110981,4.83426,0.02
 09/21  07:00:00,359.842427272,73.5210641729,0.0,0.0,220.879908,53.238744,1216.15478294,1193.818119,4.83426,17.5024039476
 09/21  08:00:00,445.417380095,73.7945710692,0.00347688309203,0.0,220.879908,145.652643033,831.919004671,769.259307609,36.25695,26.4027470623
 09/21  09:00:00,445.581388252,74.4077146152,0.00344564816984,0.0,220.879908,145.652643033,481.030628367,409.248588746,36.25695,35.5250896206
 09/21  10:00:00,466.493422327,75.2705631983,13.7558466998,0.0,220.879908,151.653867033,256.783699805,172.883201747,48.3426,35.5578980582
 09/21  11:00:00,595.482533091,77.2877472431,137.951572561,0.0,220.879908,151.653867033,118.787809394,25.8526237374,48.3426,44.5925856567
 09/21  12:00:00,670.326712119,80.0211600486,210.498096901,0.0,220.879908,151.653867033,86.5243248423,0.0,48.3426,38.1817248423
 09/21  13:00:00,843.277715175,83.2495083363,385.887112316,0.0,220.879908,145.652643033,66.5199200036,0.00584499379612,24.1713,42.3427750098
 09/21  14:00:00,1010.26713771,86.4215815018,548.992738798,0.0,220.879908,145.652643033,59.7075306266,0.0,24.1713,35.5362306266
 09/21  15:00:00,1034.89235662,89.394980394,578.072209398,0.0,220.879908,137.835547516,49.3104082636,0.0,4.83426,44.4761482636
 09/21  16:00:00,1059.61691056,85.026017329,612.165526633,0.0,220.879908,133.019064,31.3544690438,0.0119482642673,4.83426,26.5082607795
 09/21  17:00:00,970.327735773,80.3792012662,607.366771987,0.0,220.879908,53.238744,31.3407668775,0.0,4.83426,26.5065068775
 09/21  18:00:00,928.566552875,79.1825377057,567.188605259,0.0,220.879908,53.238744,40.2855738649,0.0,4.83426,35.4513138649
 09/21  19:00:00,740.939319146,77.2259386407,372.922965702,0.0,220.879908,53.238744,13.5110746041,0.0,4.83426,8.67681460413
 09/21  20:00:00,574.355154672,75.9308992647,199.703900211,0.0,220.879908,53.238744,16.7380888851,3.23614028999,4.83426,8.66768859511
 09/21  21:00:00,118.205588349,0.0,0.0,0.0,43.513341876,52.539744,13.5023001912,0.0,4.83426,8.66804019121
 09/21  22:00:00,117.908598325,0.0,0.0,0.0,43.513341876,52.539744,13.471758543,0.0,4.83426,8.63749854299
 09/21  23:00:00,118.837818897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,117.888305912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.871796597,0.0,0.0,0.0,43.513341876,52.539744,13.4507416134,0.0,4.83426,8.61648161341
 09/22  02:00:00,117.846489044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.817139854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,119.90514709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.557818729,0.0,0.0,0.0,43.513341876,52.539744,13.4506205311,0.0,4.83426,8.61636053112
 09/22  06:00:00,193.44898855,73.5210641729,0.00420599300226,0.0,43.513341876,53.238744,927.795949009,922.941689009,4.83426,0.02
 09/22  07:00:00,358.359646334,73.5210641729,0.0,0.0,220.879908,53.238744,834.635336868,812.29745178,4.83426,17.5036250879
 09/22  08:00:00,445.515852923,74.3880867772,0.00295883984906,0.0,220.879908,145.652643033,485.211768985,422.552937315,36.25695,26.4018816697
 09/22  09:00:00,553.689592919,75.3476162391,105.83473345,0.0,220.879908,145.652643033,188.047903807,116.269364804,36.25695,35.5215890031
 09/22  10:00:00,671.74880671,77.1207933853,214.19871114,0.0,220.879908,151.653867033,84.5336536307,0.631139483025,48.3426,35.5599141477
 09/22  11:00:00,898.202711462,80.1240640665,435.049217633,0.0,220.879908,151.653867033,92.9532945467,0.0106552697467,48.3426,44.6000392769
 09/22  12:00:00,1056.44276598,83.7324351946,588.203978045,0.0,220.879908,151.653867033,93.0460487024,0.0,48.3426,44.7034487024
 09/22  13:00:00,1088.56219784,87.8864867765,621.571867319,0.0,220.879908,145.652643033,63.6539054282,0.0109708948641,24.1713,39.4716345333
 09/22  14:00:00,1126.01795141,91.5728613447,657.069078324,0.0,220.879908,145.652643033,64.9606823377,0.0,24.1713,40.7893823377
 09/22  15:00:00,1132.92814444,95.1976288559,666.751221536,0.0,220.879908,137.835547516,40.422455991,0.0,4.83426,35.588195991
 09/22  16:00:00,1167.00993494,90.9079117021,711.546588028,0.0,220.879908,133.019064,31.357001854,0.0116649696069,4.83426,26.5110768844
 09/22  17:00:00,1066.88366012,85.8517426424,697.149855637,0.0,220.879908,53.238744,40.1762369262,0.0,4.83426,35.3419769262
 09/22  18:00:00,1045.11430389,83.8752035636,677.600885507,0.0,220.879908,53.238744,31.4295889211,0.0,4.83426,26.5953289211
 09/22  19:00:00,1012.36675044,80.7064197184,639.616668455,0.0,220.879908,53.238744,13.5109582163,0.0,4.83426,8.67669821631
 09/22  20:00:00,955.712881031,78.6391168989,576.845461011,0.0,220.879908,53.238744,13.5024832208,0.0,4.83426,8.66822322078
 09/22  21:00:00,118.082778529,0.0,0.0,0.0,43.513341876,52.539744,13.5025995448,0.0,4.83426,8.6683395448
 09/22  22:00:00,118.10010592,0.0,0.0,0.0,43.513341876,52.539744,13.4716121703,0.0,4.83426,8.6373521703
 09/22  23:00:00,118.999272962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.060337531,0.0,0.0,0.0,43.513341876,52.539744,13.4506793549,0.0,4.83426,8.61641935493
 09/23  01:00:00,118.02652932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.985912993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.939336036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.325398986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.26332066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.255834395,0.0,0.0,0.0,43.513341876,52.539744,13.4447341647,0.0,4.83426,8.6104741647
 09/23  07:00:00,106.205811418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.327831968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.519519131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.651930444,0.0,0.0,0.0,43.513341876,52.539744,22.2194214604,0.0,4.83426,17.3851614604
 09/23  11:00:00,101.630311235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,414.508462334,2.62863556512,308.776263821,0.0,43.513341876,52.539744,13.4803655444,0.0,4.83426,8.64610554438
 09/23  13:00:00,462.469346407,4.15436520724,354.48526989,0.0,43.513341876,52.539744,13.4748964413,0.0,4.83426,8.64063644126
 09/23  14:00:00,523.401101638,8.60905477283,410.861403477,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,582.910311833,11.6970798103,467.015804009,0.0,43.513341876,52.539744,13.4748735435,0.0,4.83426,8.64061354349
 09/23  16:00:00,577.106826482,11.4968646873,461.677966753,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,584.290284356,9.33605739225,470.920723973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,520.413717608,4.65941898376,411.969502944,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,538.893590747,4.61927086251,416.916404316,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,381.372001504,3.90858378104,254.095053637,0.0,43.513341876,52.539744,13.4447853322,0.0,4.83426,8.6105253322
 09/23  21:00:00,213.164232128,1.9628184575,90.7457881146,0.0,43.513341876,52.539744,22.3856910932,0.0,4.83426,17.5514310932
 09/23  22:00:00,118.164708947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.941524971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.044845597,0.0,0.0,0.0,43.513341876,52.539744,13.4446617852,0.0,4.83426,8.61040178518
 09/24  01:00:00,117.995031455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.95035124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.90210185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.287373416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.224212246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.214292617,0.0,0.0,0.0,43.513341876,52.539744,13.4447589343,0.0,4.83426,8.61049893431
 09/24  07:00:00,106.138313027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.227253746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.357464588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.478457056,0.0,0.0,0.0,43.513341876,52.539744,22.2200947914,0.0,4.83426,17.3858347914
 09/24  11:00:00,101.561034956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,296.742757841,2.88372170756,190.842465006,0.0,43.513341876,52.539744,13.4809024504,0.0,4.83426,8.64664245037
 09/24  13:00:00,422.311954966,4.19153672763,313.87864921,0.0,43.513341876,52.539744,13.4811581286,0.0,4.83426,8.64689812864
 09/24  14:00:00,496.232878608,4.52616671781,386.927802272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,544.80363332,9.77629561949,430.126489774,0.0,43.513341876,52.539744,13.4750251498,0.0,4.83426,8.64076514985
 09/24  16:00:00,563.124261289,9.79799060922,448.702099073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,581.495309251,8.73042123931,468.041862995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,544.854587358,4.5809075653,433.892026629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,479.432764212,4.69295381071,356.116302396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,340.684372331,3.53109177245,214.8885752,0.0,43.513341876,52.539744,13.4447322886,0.0,4.83426,8.61047228863
 09/24  21:00:00,217.706597375,1.97937461855,95.5563113229,0.0,43.513341876,52.539744,22.3864442296,0.0,4.83426,17.5521842296
 09/24  22:00:00,155.441463222,0.900518635421,35.7556840517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.967659687,0.0,0.0,0.0,43.513341876,52.539744,13.4447451229,0.0,4.83426,8.61048512286
 09/24  24:00:00,118.090984262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.058227651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.030824923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.999044662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.427143857,0.0,0.0,0.0,43.513341876,52.539744,13.4500373485,0.0,4.83426,8.61577734848
 09/25  05:00:00,118.362235019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,192.577065472,73.7170252652,0.00494891836882,0.0,43.513341876,53.238744,358.979025729,354.124765729,4.83426,0.02
 09/25  07:00:00,358.105419334,73.5243000722,0.0,0.0,220.879908,53.238744,386.280679622,363.94122755,4.83426,17.5051920721
 09/25  08:00:00,472.029264177,76.5698878859,23.8728066076,0.0,220.879908,145.652643033,220.40511278,157.737463569,36.25695,26.4106992111
 09/25  09:00:00,660.086851025,78.855752829,207.408290742,0.0,220.879908,145.652643033,80.2319317994,8.43347884534,36.25695,35.5415029541
 09/25  10:00:00,941.66498656,81.8750723253,478.545663627,0.0,220.879908,151.653867033,92.8011286681,0.0,48.3426,44.4585286681
 09/25  11:00:00,1055.97749398,85.5187267571,587.399670832,0.0,220.879908,151.653867033,84.0324865662,0.0,48.3426,35.6898865662
 09/25  12:00:00,1075.05450002,89.2235826331,602.840155217,0.0,220.879908,151.653867033,93.0600662965,0.0,48.3426,44.7174662965
 09/25  13:00:00,1079.66685558,92.3962833759,609.782038266,0.0,220.879908,145.652643033,68.9708263498,0.0114964955055,24.1713,44.7880298543
 09/25  14:00:00,1102.1349429,95.2913130029,627.541111684,0.0,220.879908,145.652643033,59.7157102947,0.0,24.1713,35.5444102947
 09/25  15:00:00,1129.01226391,99.0173205286,656.60129735,0.0,220.879908,137.835547516,40.4348288778,0.0,4.83426,35.6005688778
 09/25  16:00:00,1183.14027059,95.0234549405,719.527416445,0.0,220.879908,133.019064,40.1916825978,0.0107302027328,4.83426,35.3466923951
 09/25  17:00:00,1104.60200983,90.6541303342,725.962790101,0.0,220.879908,53.238744,31.3492163882,0.0,4.83426,26.5149563882
 09/25  18:00:00,1084.70815323,87.8591375788,709.35027322,0.0,220.879908,53.238744,40.296226722,0.0,4.83426,35.461966722
 09/25  19:00:00,1057.6342027,83.8656309195,674.686438452,0.0,220.879908,53.238744,13.5120633115,0.0,4.83426,8.67780331155
 09/25  20:00:00,1021.08130854,81.0768870554,635.941830716,0.0,220.879908,53.238744,13.5019745957,0.0,4.83426,8.66771459573
 09/25  21:00:00,181.698985354,0.730821583654,61.7219869878,0.0,43.513341876,52.539744,13.5029502084,0.0,4.83426,8.66869020839
 09/25  22:00:00,144.392341914,0.364671074158,25.4820301014,0.0,43.513341876,52.539744,13.4718552477,0.0,4.83426,8.6375952477
 09/25  23:00:00,119.101699867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.173212017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.133758025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.09702751,0.0,0.0,0.0,43.513341876,52.539744,13.4507904346,0.0,4.83426,8.61653043461
 09/26  03:00:00,118.055684814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.289845838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.872314922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,193.31979031,73.7486721742,0.00568199096122,0.0,43.513341876,53.238744,369.65719255,356.206319702,4.83426,8.61661284795
 09/26  07:00:00,361.094057406,73.5297252077,0.0,0.0,220.879908,53.238744,404.500306254,382.16012605,4.83426,17.5059202039
 09/26  08:00:00,448.220225043,77.1209885935,0.00257736373567,0.0,220.879908,145.652643033,286.003628623,223.333689538,36.25695,26.4129890854
 09/26  09:00:00,503.687005316,79.0129906376,52.5939748422,0.0,220.879908,145.652643033,192.050748051,120.25836384,36.25695,35.5354342109
 09/26  10:00:00,601.6383343,81.6037219326,140.697723223,0.0,220.879908,151.653867033,108.344673534,24.42149366,48.3426,35.5805798744
 09/26  11:00:00,756.427921033,84.6852412011,290.114450477,0.0,220.879908,151.653867033,92.9556240137,0.0,48.3426,44.6130240137
 09/26  12:00:00,853.359409925,87.9604490754,383.868005729,0.0,220.879908,151.653867033,90.4020294906,0.0,48.3426,42.0594294906
 09/26  13:00:00,804.49395773,90.0511604397,339.833984148,0.0,220.879908,145.652643033,63.853866362,0.00845617301046,24.1713,39.674110189
 09/26  14:00:00,835.953567693,89.3101827915,372.909108782,0.0,220.879908,145.652643033,67.4379272749,0.0,24.1713,43.2666272749
 09/26  15:00:00,808.453891099,89.3344653921,353.48160099,0.0,220.879908,137.835547516,40.4416909252,0.00440969248095,4.83426,35.6030212327
 09/26  16:00:00,733.135539732,82.1016765478,290.728381826,0.0,220.879908,133.019064,31.3646500068,0.0132074949279,4.83426,26.5171825119
 09/26  17:00:00,593.047269317,77.4837003939,235.147093066,0.0,220.879908,53.238744,40.1858016552,0.0,4.83426,35.3515416552
 09/26  18:00:00,547.754799053,76.5756852099,190.918770825,0.0,220.879908,53.238744,40.4748817381,0.176062701537,4.83426,35.4645590365
 09/26  19:00:00,486.271739799,75.7097107191,118.93526985,0.0,220.879908,53.238744,40.615568233,27.1032218088,4.83426,8.67808642416
 09/26  20:00:00,413.447629273,74.9827217343,41.6177316964,0.0,220.879908,53.238744,87.3229840825,73.8199016745,4.83426,8.668822408
 09/26  21:00:00,117.77092815,0.0,0.0,0.0,43.513341876,52.539744,13.502951168,0.0,4.83426,8.66869116799
 09/26  22:00:00,117.839978455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.800758589,0.0,0.0,0.0,43.513341876,52.539744,13.4628989839,0.0,4.83426,8.62863898388
 09/26  24:00:00,117.866332907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.869194174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.860885806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.848737525,0.0,0.0,0.0,43.513341876,52.539744,13.4507183931,0.0,4.83426,8.61645839309
 09/27  04:00:00,118.265742265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.227796824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,192.429418692,73.5210641729,0.00422649139209,0.0,43.513341876,53.238744,646.94988261,642.09562261,4.83426,0.02
 09/27  07:00:00,361.135099981,73.5210641729,0.0,0.0,220.879908,53.238744,643.642849417,612.55771287,4.83426,26.2508765465
 09/27  08:00:00,445.706836569,74.5924170985,0.00240400363408,0.0,220.879908,145.652643033,481.936832883,419.270099898,36.25695,26.4097829852
 09/27  09:00:00,446.42566943,75.2838349976,0.00265624814096,0.0,220.879908,145.652643033,388.270838064,316.474893819,36.25695,35.538994245
 09/27  10:00:00,452.926421825,75.7799413062,0.00222303754273,0.0,220.879908,151.653867033,325.498785332,241.574289438,48.3426,35.5818958946
 09/27  11:00:00,540.280738763,76.5813100804,84.4830025466,0.0,220.879908,151.653867033,181.08790149,97.0512084684,48.3426,35.6940930213
 09/27  12:00:00,597.512829369,78.745656153,139.331190091,0.0,220.879908,151.653867033,124.806129501,31.7313091476,48.3426,44.7322203538
 09/27  13:00:00,590.81704077,79.6796196874,137.686760206,0.0,220.879908,145.652643033,100.497447736,31.5298747586,24.1713,44.7962729775
 09/27  14:00:00,601.310110227,80.3120460923,147.381083878,0.0,220.879908,145.652643033,89.9218386011,30.2002674073,24.1713,35.5502711938
 09/27  15:00:00,550.931186978,80.6027203398,105.404809038,0.0,220.879908,137.835547516,75.2744074546,25.9340267806,4.83426,44.5061206739
 09/27  16:00:00,542.284898079,76.7791184258,106.030148286,0.0,220.879908,133.019064,43.6763647651,12.3180615745,4.83426,26.5240431906
 09/27  17:00:00,436.321357491,74.6175151659,82.2857311992,0.0,220.879908,53.238744,69.6401498112,35.5910700226,4.83426,29.2148197885
 09/27  18:00:00,415.743642573,74.2888993376,62.2085358244,0.0,220.879908,53.238744,90.0503835273,52.4498584759,4.83426,32.7662650513
 09/27  19:00:00,386.345476544,73.9671812791,21.2677569425,0.0,220.879908,53.238744,93.379717724,79.8681731002,4.83426,8.67728462371
 09/27  20:00:00,370.51428799,73.7669946596,0.0,0.0,220.879908,53.238744,186.356879339,172.853844836,4.83426,8.6687745038
 09/27  21:00:00,117.982518418,0.0,0.0,0.0,43.513341876,52.539744,13.5032913213,0.0,4.83426,8.66903132134
 09/27  22:00:00,117.749711798,0.0,0.0,0.0,43.513341876,52.539744,13.4719464601,0.0,4.83426,8.63768646007
 09/27  23:00:00,118.738163256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.788680352,0.0,0.0,0.0,43.513341876,52.539744,13.4508324703,0.0,4.83426,8.61657247028
 09/28  01:00:00,117.791903026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.783931677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.772217529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.189542761,0.0,0.0,0.0,43.513341876,52.539744,13.4508103804,0.0,4.83426,8.61655038041
 09/28  05:00:00,118.153155951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,192.561277719,73.5210641729,0.00327092886481,0.0,43.513341876,53.238744,881.556006647,876.701746647,4.83426,0.02
 09/28  07:00:00,361.198988644,73.5210641729,0.0,0.0,220.879908,53.238744,784.084170354,761.742300487,4.83426,17.5076098666
 09/28  08:00:00,445.114771962,73.9696891858,0.00215773617432,0.0,220.879908,145.652643033,620.406799705,557.733737882,36.25695,26.4161118238
 09/28  09:00:00,445.655145158,74.5197800374,0.0029932575908,0.0,220.879908,145.652643033,450.50651877,378.703243515,36.25695,35.5463252557
 09/28  10:00:00,476.74475871,75.4594010633,23.8195162476,0.0,220.879908,151.653867033,263.819044572,171.00307689,48.3426,44.4733676826
 09/28  11:00:00,542.292779218,77.1095754511,86.0102246068,0.0,220.879908,151.653867033,140.942325462,56.895146421,48.3426,35.704579041
 09/28  12:00:00,593.09590617,78.0382050551,136.384588539,0.0,220.879908,151.653867033,105.832876417,12.7533385124,48.3426,44.7369379048
 09/28  13:00:00,607.953015109,78.4680896549,156.725432653,0.0,220.879908,145.652643033,72.5970007805,3.62213151298,24.1713,44.8035692676
 09/28  14:00:00,589.303986576,78.9094479069,137.878237961,0.0,220.879908,145.652643033,84.635596794,24.9076417829,24.1713,35.5566550111
 09/28  15:00:00,584.508526565,79.0264774218,140.625590946,0.0,220.879908,137.835547516,93.27363173,52.8297401656,4.83426,35.6096315644
 09/28  16:00:00,529.295306447,75.5828610805,93.8440485479,0.0,220.879908,133.019064,60.0147505319,19.8204334875,4.83426,35.3600570444
 09/28  17:00:00,421.325746566,73.923000966,67.3567219838,0.0,220.879908,53.238744,78.3584272083,47.001868926,4.83426,26.5222982823
 09/28  18:00:00,378.526536445,73.7569455536,25.5918939814,0.0,220.879908,53.238744,116.246149514,75.9397195246,4.83426,35.4721699894
 09/28  19:00:00,364.456247449,73.625314948,0.0,0.0,220.879908,53.238744,201.698781599,188.186317226,4.83426,8.67820437258
 09/28  20:00:00,370.369960744,73.5512311687,0.0,0.0,220.879908,53.238744,375.595225721,362.092555133,4.83426,8.66841058741
 09/28  21:00:00,117.917343743,0.0,0.0,0.0,43.513341876,52.539744,13.5035115406,0.0,4.83426,8.66925154059
 09/28  22:00:00,117.666567273,0.0,0.0,0.0,43.513341876,52.539744,13.4721687738,0.0,4.83426,8.63790877384
 09/28  23:00:00,118.681255139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,117.676222433,0.0,0.0,0.0,43.513341876,52.539744,13.4509509871,0.0,4.83426,8.61669098709
 09/29  01:00:00,117.664571131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.643138413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.61901503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.716741078,0.0,0.0,0.0,43.513341876,52.539744,13.4509469442,0.0,4.83426,8.61668694423
 09/29  05:00:00,119.383409789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,195.573726285,73.5210641729,0.00303323229578,0.0,43.513341876,53.238744,1746.69875212,1741.84449212,4.83426,0.02
 09/29  07:00:00,363.468501766,73.5210641729,0.0,0.0,220.879908,53.238744,1458.663374,1436.32018363,4.83426,17.5089303718
 09/29  08:00:00,445.487930176,73.534933951,0.00598366146215,0.0,220.879908,145.652643033,907.136459044,844.461836122,36.25695,26.4176729223
 09/29  09:00:00,445.039337024,73.8563308668,0.00309862499898,0.0,220.879908,145.652643033,547.61373499,475.808337732,36.25695,35.5484472587
 09/29  10:00:00,459.641373349,74.4956599575,7.78877084351,0.0,220.879908,151.653867033,327.606247848,234.784128332,48.3426,44.4795195155
 09/29  11:00:00,544.790597268,76.0876136135,89.133124589,0.0,220.879908,151.653867033,116.574940461,32.5246301026,48.3426,35.7077103587
 09/29  12:00:00,642.300834933,78.1525166999,184.974919147,0.0,220.879908,151.653867033,93.0843689639,0.0,48.3426,44.7417689639
 09/29  13:00:00,708.015228247,80.348264755,254.241872041,0.0,220.879908,145.652643033,68.9874602125,0.00710723085836,24.1713,44.8090529817
 09/29  14:00:00,764.889460906,82.264628464,309.04348192,0.0,220.879908,145.652643033,59.7302512754,0.0,24.1713,35.5589512754
 09/29  15:00:00,821.743556794,83.8832131352,371.915358005,0.0,220.879908,137.835547516,41.3245862894,0.0,4.83426,36.4903262894
 09/29  16:00:00,818.456745756,79.597605938,377.96700652,0.0,220.879908,133.019064,39.3382202818,0.0121405585821,4.83426,34.4918197232
 09/29  17:00:00,643.061305232,75.9494933372,286.252024474,0.0,220.879908,53.238744,31.3605775984,0.0,4.83426,26.5263175984
 09/29  18:00:00,548.5039573,74.98842738,193.09799035,0.0,220.879908,53.238744,41.2942545886,0.982965237143,4.83426,35.4770293515
 09/29  19:00:00,469.499343262,74.3812005314,100.580842634,0.0,220.879908,53.238744,47.9064195417,34.3956201999,4.83426,8.67653934177
 09/29  20:00:00,392.00882833,74.0095028771,21.3699167592,0.0,220.879908,53.238744,101.189608518,87.686312539,4.83426,8.66903597881
 09/29  21:00:00,117.727207826,0.0,0.0,0.0,43.513341876,52.539744,13.5035908442,0.0,4.83426,8.66933084421
 09/29  22:00:00,117.784679254,0.0,0.0,0.0,43.513341876,52.539744,13.4721147659,0.0,4.83426,8.63785476591
 09/29  23:00:00,118.755630915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.801344713,0.0,0.0,0.0,43.513341876,52.539744,13.4509235308,0.0,4.83426,8.61666353076
 09/30  01:00:00,117.792324771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.774583308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.754432473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.163645245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.117506149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.124793992,0.0,0.0,0.0,43.513341876,52.539744,13.444789325,0.0,4.83426,8.61052932501
 09/30  07:00:00,109.066921583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.190816323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.281939693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.390308841,0.0,0.0,0.0,43.513341876,52.539744,22.2240029362,0.0,4.83426,17.3897429362
 09/30  11:00:00,101.289800213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.482241745,0.0,0.0,0.0,43.513341876,52.539744,13.4816916371,0.0,4.83426,8.64743163712
 09/30  13:00:00,100.604119963,0.0,0.0,0.0,43.513341876,52.539744,13.4752598436,0.0,4.83426,8.64099984359
 09/30  14:00:00,100.649512311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,172.906616251,1.55732186559,69.9956621818,0.0,43.513341876,52.539744,13.4755916796,0.0,4.83426,8.64133167961
 09/30  16:00:00,208.737455669,2.28773813374,104.964417787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,194.560379655,1.96388578569,91.2651169962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,171.862781999,1.83159011849,68.9564584787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,115.690993383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.540833808,0.0,0.0,0.0,43.513341876,52.539744,13.4449473667,0.0,4.83426,8.61068736669
 09/30  21:00:00,118.241302425,0.0,0.0,0.0,43.513341876,52.539744,22.3887846857,0.0,4.83426,17.5545246857
 09/30  22:00:00,117.861904291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.721347114,0.0,0.0,0.0,43.513341876,52.539744,13.4449306545,0.0,4.83426,8.61067065447
 09/30  24:00:00,117.824912852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.807934922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.790008089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.771297267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.181963007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.130965182,0.0,0.0,0.0,43.513341876,52.539744,13.4449429725,0.0,4.83426,8.61068297247
 10/01  06:00:00,118.170747757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,109.087574012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.178064058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.405270446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.568402524,0.0,0.0,0.0,43.513341876,52.539744,22.2237776894,0.0,4.83426,17.3895176894
 10/01  11:00:00,101.408890165,0.0,0.0,0.0,43.513341876,52.539744,13.4815925088,0.0,4.83426,8.6473325088
 10/01  12:00:00,100.618573325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,355.761550751,2.73622151713,249.210461689,0.0,43.513341876,52.539744,13.4819992188,0.0,4.83426,8.64773921881
 10/01  14:00:00,404.33472769,4.08907146537,295.029250412,0.0,43.513341876,52.539744,13.4758513535,0.0,4.83426,8.64159135348
 10/01  15:00:00,428.797266785,4.41992860384,319.07142172,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,409.78856877,4.17123243604,300.925671532,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,415.516554319,4.24502620983,306.898975097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,356.28905026,3.555898098,249.417507862,0.0,43.513341876,52.539744,13.4449698469,0.0,4.83426,8.61070984695
 10/01  19:00:00,189.435249706,1.22646038357,71.5096147199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.735765942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.427502616,0.0,0.0,0.0,43.513341876,52.539744,31.1580565691,0.0,4.83426,26.3237965691
 10/01  22:00:00,118.029484996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.872953487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,118.02457374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,118.025019161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,118.042195318,0.0,0.0,0.0,43.513341876,52.539744,13.4510635358,0.0,4.83426,8.61680353576
 10/02  03:00:00,118.03569663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.514910953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.481489264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,622.99366473,73.6099034849,424.86824682,0.0,43.513341876,53.238744,75.0335054252,61.5824102235,4.83426,8.61683520164
 10/02  07:00:00,831.669486667,73.5210641729,464.317420202,0.0,220.879908,53.238744,46.5894856726,24.2425170902,4.83426,17.5127085824
 10/02  08:00:00,958.314580783,75.5498800354,504.544955412,0.0,220.879908,145.652643033,62.6840274047,0.00451037987021,36.25695,26.4225670248
 10/02  09:00:00,957.87138362,76.9167330285,501.501732614,0.0,220.879908,145.652643033,71.8125978655,0.0,36.25695,35.5556478655
 10/02  10:00:00,994.864539827,78.4690854196,530.07675204,0.0,220.879908,151.653867033,83.9408917511,0.0,48.3426,35.5982917511
 10/02  11:00:00,1059.47506924,81.5247903696,590.856222449,0.0,220.879908,151.653867033,92.9804878529,0.0,48.3426,44.6378878529
 10/02  12:00:00,1110.68977158,87.4631836794,636.674999409,0.0,220.879908,151.653867033,93.0997526128,0.0,48.3426,44.7571526128
 10/02  13:00:00,1121.43828264,90.5643811573,650.45984672,0.0,220.879908,145.652643033,69.0089971005,0.0111498947557,24.1713,44.8265472057
 10/02  14:00:00,1133.13213322,90.5959230862,662.191421113,0.0,220.879908,145.652643033,59.7430881123,0.0,24.1713,35.5717881123
 10/02  15:00:00,1166.8751383,96.2100152412,697.989110714,0.0,220.879908,137.835547516,40.4595265012,0.0,4.83426,35.6252665012
 10/02  16:00:00,1211.38739676,92.8619562384,751.48817001,0.0,220.879908,133.019064,40.2168913798,0.0119386998051,4.83426,35.37069268
 10/02  17:00:00,1124.91066766,86.6219005234,751.99797886,0.0,220.879908,53.238744,31.3644355259,0.0,4.83426,26.5301755259
 10/02  18:00:00,1094.85003384,83.605972327,725.635771823,0.0,220.879908,53.238744,40.3176665651,0.0,4.83426,35.4834065651
 10/02  19:00:00,1034.64462034,80.016990567,654.622909402,0.0,220.879908,53.238744,13.5128146011,0.0,4.83426,8.67855460107
 10/02  20:00:00,852.980566003,77.6945309987,474.252051977,0.0,220.879908,53.238744,13.5310115435,0.0268657020574,4.83426,8.66988584144
 10/02  21:00:00,118.449212973,0.0,0.0,0.0,43.513341876,52.539744,13.5041791764,0.0,4.83426,8.66991917642
 10/02  22:00:00,118.139834494,0.0,0.0,0.0,43.513341876,52.539744,13.4729528802,0.0,4.83426,8.63869288024
 10/02  23:00:00,119.180436282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.328424733,0.0,0.0,0.0,43.513341876,52.539744,13.4492952337,0.0,4.83426,8.61503523366
 10/03  01:00:00,118.26060099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,118.155953285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.04266964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.385196668,0.0,0.0,0.0,43.513341876,52.539744,13.4509924372,0.0,4.83426,8.61673243715
 10/03  05:00:00,120.006051765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,261.144111065,73.6535831032,67.0007956862,0.0,43.513341876,53.238744,252.965390214,248.111130214,4.83426,0.02
