Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  07:00:00,394.322090462,73.5210641729,32.6691176965,0.0,220.879908,53.238744,281.049419263,258.702242255,4.83426,17.5129170083
 10/03  08:00:00,486.589237203,76.0100467797,38.756013371,0.0,220.879908,145.652643033,208.549272671,145.866487128,36.25695,26.4258355432
 10/03  09:00:00,551.183276638,77.6888497126,100.732290807,0.0,220.879908,145.652643033,138.319845831,57.614866603,36.25695,44.4480292277
 10/03  10:00:00,849.424779158,81.3302534716,386.873576453,0.0,220.879908,151.653867033,83.9514839897,0.0,48.3426,35.6088839897
 10/03  11:00:00,1091.54879745,86.4173634885,619.197648983,0.0,220.879908,151.653867033,84.0595416213,0.0,48.3426,35.7169416213
 10/03  12:00:00,1155.91790182,91.5730119554,678.081247997,0.0,220.879908,151.653867033,93.1056898629,0.0,48.3426,44.7630898629
 10/03  13:00:00,1170.05693811,95.4211689739,694.265372817,0.0,220.879908,145.652643033,69.00751633,0.0104434102913,24.1713,44.8257729197
 10/03  14:00:00,1190.05484331,98.4390682457,711.295728116,0.0,220.879908,145.652643033,68.6349099478,0.0,24.1713,44.4636099478
 10/03  15:00:00,1213.24389229,102.250047659,738.690752726,0.0,220.879908,137.835547516,40.463338639,0.0,4.83426,35.629078639
 10/03  16:00:00,1230.74184359,97.3622207516,766.228003688,0.0,220.879908,133.019064,31.381279106,0.011972464883,4.83426,26.5350466411
 10/03  17:00:00,1101.02458226,91.9402653408,720.758541062,0.0,220.879908,53.238744,40.2066959265,0.0,4.83426,35.3724359265
 10/03  18:00:00,1056.35782279,87.5076554945,681.519046108,0.0,220.879908,53.238744,40.3200419002,0.0,4.83426,35.4857819002
 10/03  19:00:00,994.707767393,82.2914469707,612.295137107,0.0,220.879908,53.238744,13.5131876592,0.0,4.83426,8.67892765916
 10/03  20:00:00,810.908091791,79.2769603911,430.827157225,0.0,220.879908,53.238744,13.5041734251,0.0,4.83426,8.66991342509
 10/03  21:00:00,118.066351622,0.0,0.0,0.0,43.513341876,52.539744,13.5041653632,0.0,4.83426,8.66990536319
 10/03  22:00:00,118.118953907,0.0,0.0,0.0,43.513341876,52.539744,13.4725405038,0.0,4.83426,8.63828050383
 10/03  23:00:00,119.018702925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,118.103710263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,118.087010291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.079831355,0.0,0.0,0.0,43.513341876,52.539744,13.4511576217,0.0,4.83426,8.61689762172
 10/04  03:00:00,118.073079041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.574697932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.5078201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,279.883278642,73.7603013407,86.0645364496,0.0,43.513341876,53.238744,214.088486194,200.637257294,4.83426,8.61696890029
 10/04  07:00:00,422.784268052,73.5210641729,60.6558918916,0.0,220.879908,53.238744,223.714827464,201.36596757,4.83426,17.514599894
 10/04  08:00:00,511.107196605,76.7778225804,62.1708251631,0.0,220.879908,145.652643033,169.840692213,107.160721711,36.25695,26.4230205021
 10/04  09:00:00,518.738174119,77.6740587761,68.8370409145,0.0,220.879908,145.652643033,178.001175724,106.179875055,36.25695,35.5643506693
 10/04  10:00:00,602.946713593,79.3332281803,144.600700365,0.0,220.879908,151.653867033,112.004000767,27.8071917357,48.3426,35.8542090316
 10/04  11:00:00,734.598550443,82.2517099802,271.626061958,0.0,220.879908,151.653867033,92.7562975434,0.0111081254038,48.3426,44.402589418
 10/04  12:00:00,817.55294879,85.3030860673,352.05842502,0.0,220.879908,151.653867033,93.1093513139,0.0,48.3426,44.7667513139
 10/04  13:00:00,762.577903963,86.3290119916,302.336180034,0.0,220.879908,145.652643033,69.0300656412,0.0211688472439,24.1713,44.837596794
 10/04  14:00:00,629.443326162,86.7529808046,169.756820931,0.0,220.879908,145.652643033,98.3341427883,38.589017497,24.1713,35.5738252914
 10/04  15:00:00,473.935285205,84.5029869171,25.7960733646,0.0,220.879908,137.835547516,177.825718777,128.45594411,4.83426,44.5355146665
 10/04  16:00:00,437.483541766,79.2046263605,0.0,0.0,220.879908,133.019064,82.0103228225,50.6391869138,4.83426,26.5368759086
 10/04  17:00:00,381.776413018,75.8918423921,27.0459565827,0.0,220.879908,53.238744,114.299276689,74.0894457423,4.83426,35.3755709468
 10/04  18:00:00,361.942107568,74.8845154281,8.44665526788,0.0,220.879908,53.238744,140.547706278,100.220782058,4.83426,35.4926642209
 10/04  19:00:00,368.119645318,74.2906515961,0.0,0.0,220.879908,53.238744,202.064028587,188.550759867,4.83426,8.67900872054
 10/04  20:00:00,370.731301176,73.9372425598,0.0,0.0,220.879908,53.238744,288.444736345,274.940643585,4.83426,8.66983276048
 10/04  21:00:00,117.984388002,0.0,0.0,0.0,43.513341876,52.539744,13.5041042129,0.0,4.83426,8.66984421291
 10/04  22:00:00,117.760901639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.7430946,0.0,0.0,0.0,43.513341876,52.539744,13.4634821368,0.0,4.83426,8.62922213682
 10/04  24:00:00,117.80499282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.795602587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.788233447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.780258666,0.0,0.0,0.0,43.513341876,52.539744,13.4512865309,0.0,4.83426,8.61702653089
 10/05  04:00:00,118.203738455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.170267283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,192.427395156,73.5210641729,0.0030455999828,0.0,43.513341876,53.238744,716.617424536,703.166344859,4.83426,8.61681967662
 10/05  07:00:00,364.134884943,73.5210641729,0.0,0.0,220.879908,53.238744,710.806405843,688.456403625,4.83426,17.5157422177
 10/05  08:00:00,444.922403658,73.7816387932,0.00220338979183,0.0,220.879908,145.652643033,631.121076764,568.435127802,36.25695,26.4289989619
 10/05  09:00:00,445.269894822,74.0539667408,0.00223118737668,0.0,220.879908,145.652643033,655.516884298,583.691855571,36.25695,35.5680787276
 10/05  10:00:00,451.497086703,74.2791773493,0.00186463331397,0.0,220.879908,151.653867033,648.716588917,564.762742549,48.3426,35.6112463687
 10/05  11:00:00,452.709983953,74.5665447161,0.0,0.0,220.879908,151.653867033,589.901802316,496.901156425,48.3426,44.6580458915
 10/05  12:00:00,453.115282961,75.9209849544,0.0,0.0,220.879908,151.653867033,533.71135246,440.595106002,48.3426,44.7736464582
 10/05  13:00:00,449.342746538,78.1952582318,0.0,0.0,220.879908,145.652643033,363.034984247,294.018375568,24.1713,44.8453086788
 10/05  14:00:00,450.63992177,79.5244275331,0.0,0.0,220.879908,145.652643033,259.322827994,199.570462056,24.1713,35.5810659379
 10/05  15:00:00,444.420622965,81.178023931,0.0,0.0,220.879908,137.835547516,197.804235449,148.431031932,4.83426,44.5389435171
 10/05  16:00:00,435.054766579,76.8757156762,0.0,0.0,220.879908,133.019064,110.164908665,78.7911904531,4.83426,26.5394582114
 10/05  17:00:00,352.705272913,74.3246608665,0.0,0.0,220.879908,53.238744,250.143522598,209.928189392,4.83426,35.3810732065
 10/05  18:00:00,352.303948367,73.8939362575,0.0,0.0,220.879908,53.238744,349.234138344,308.905110506,4.83426,35.4947678385
 10/05  19:00:00,370.421732584,73.6276034481,0.0,0.0,220.879908,53.238744,450.531182954,437.019213939,4.83426,8.67770901456
 10/05  20:00:00,370.398056093,73.5608810464,0.0,0.0,220.879908,53.238744,560.908018041,547.404078307,4.83426,8.66967973382
 10/05  21:00:00,117.82022349,0.0,0.0,0.0,43.513341876,52.539744,13.5039722256,0.0,4.83426,8.66971222558
 10/05  22:00:00,117.61405971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.6424102,0.0,0.0,0.0,43.513341876,52.539744,13.4637482054,0.0,4.83426,8.62948820541
 10/05  24:00:00,117.647485385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.661691169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.64737301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.643811565,0.0,0.0,0.0,43.513341876,52.539744,13.4513324497,0.0,4.83426,8.61707244968
 10/06  04:00:00,119.755022836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.399618586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,194.106485102,73.5210641729,0.00194729755065,0.0,43.513341876,53.238744,1404.40062789,1399.54636789,4.83426,0.02
 10/06  07:00:00,365.277937501,73.5210641729,0.0,0.0,220.879908,53.238744,1277.15763542,1246.05822269,4.83426,26.2651527355
 10/06  08:00:00,445.316828784,73.5210641729,0.00205767298225,0.0,220.879908,145.652643033,982.948059362,920.259802296,36.25695,26.4313070667
 10/06  09:00:00,444.953546253,73.5944485418,0.00219782905436,0.0,220.879908,145.652643033,787.744870311,715.916909152,36.25695,35.5710111588
 10/06  10:00:00,451.213365328,73.9607215922,0.00178364394647,0.0,220.879908,151.653867033,684.964215228,601.0064243,48.3426,35.6151909273
 10/06  11:00:00,453.231664392,75.0983990296,0.0,0.0,220.879908,151.653867033,543.921993651,450.916245005,48.3426,44.6631486456
 10/06  12:00:00,453.925265182,76.8154172257,0.0,0.0,220.879908,151.653867033,397.719699837,304.597428991,48.3426,44.7796708469
 10/06  13:00:00,449.725153942,78.605989055,0.0,0.0,220.879908,145.652643033,336.297720151,267.274626394,24.1713,44.8517937564
 10/06  14:00:00,451.301803414,80.2100669645,0.0,0.0,220.879908,145.652643033,283.836733091,224.080539909,24.1713,35.5848931817
 10/06  15:00:00,462.823747384,81.6655618588,17.6612184459,0.0,220.879908,137.835547516,174.710204355,125.330396819,4.83426,44.5455475365
 10/06  16:00:00,465.079900213,77.7059457589,28.7893366709,0.0,220.879908,133.019064,61.9775013955,30.6013796768,4.83426,26.5418617187
 10/06  17:00:00,362.913539911,75.0329877162,9.37554470978,0.0,220.879908,53.238744,127.10260558,86.8865772025,4.83426,35.3817683775
 10/06  18:00:00,352.633715686,74.2452956602,0.0,0.0,220.879908,53.238744,257.265238251,216.930210442,4.83426,35.5007678089
 10/06  19:00:00,370.296837368,73.7721788153,0.0,0.0,220.879908,53.238744,565.671890957,552.157906564,4.83426,8.67972439317
 10/06  20:00:00,370.362476452,73.5971690077,0.0,0.0,220.879908,53.238744,748.510065514,735.005271461,4.83426,8.67053405297
 10/06  21:00:00,117.491899537,0.0,0.0,0.0,43.513341876,52.539744,13.5048420614,0.0,4.83426,8.67058206138
 10/06  22:00:00,117.587117014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.618671313,0.0,0.0,0.0,43.513341876,52.539744,13.4635242217,0.0,4.83426,8.62926422169
 10/06  24:00:00,117.574749075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.566407452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.560307624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.551081089,0.0,0.0,0.0,43.513341876,52.539744,13.4450182879,0.0,4.83426,8.61075828788
 10/07  04:00:00,117.970921719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,117.934996124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,117.955745089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,111.851205591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,99.9168609409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,99.9996119093,0.0,0.0,0.0,43.513341876,52.539744,13.4513476157,0.0,4.83426,8.61708761574
 10/07  10:00:00,100.076033849,0.0,0.0,0.0,43.513341876,52.539744,13.5410766238,0.0,4.83426,8.70681662379
 10/07  11:00:00,101.004505393,0.0,0.0,0.0,43.513341876,52.539744,13.4828278173,0.0,4.83426,8.64856781733
 10/07  12:00:00,100.126050679,0.0,0.0,0.0,43.513341876,52.539744,13.4823560122,0.0,4.83426,8.64809601217
 10/07  13:00:00,100.257915374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  14:00:00,100.327140864,0.0,0.0,0.0,43.513341876,52.539744,13.4762295729,0.0,4.83426,8.64196957289
 10/07  15:00:00,100.315648839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,100.133981368,0.0,0.0,0.0,43.513341876,52.539744,13.4451264906,0.0,4.83426,8.61086649055
 10/07  17:00:00,100.125932087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,100.087940757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.402614458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.310628624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.072848334,0.0,0.0,0.0,43.513341876,52.539744,31.1705436975,0.0,4.83426,26.3362836975
 10/07  22:00:00,117.701344391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.595001653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.648867094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.612879771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.598856474,0.0,0.0,0.0,43.513341876,52.539744,13.4451404545,0.0,4.83426,8.61088045447
 10/08  03:00:00,117.581420105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,117.99599658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,117.951275935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,117.953705881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,111.840488268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,99.9467143358,0.0,0.0,0.0,43.513341876,52.539744,13.4513805933,0.0,4.83426,8.61712059329
 10/08  09:00:00,100.089293775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.187183729,0.0,0.0,0.0,43.513341876,52.539744,22.2260596414,0.0,4.83426,17.3917996414
 10/08  11:00:00,101.115800348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.297076176,0.0,0.0,0.0,43.513341876,52.539744,13.4827265316,0.0,4.83426,8.64846653158
 10/08  13:00:00,100.419613835,0.0,0.0,0.0,43.513341876,52.539744,13.4824533696,0.0,4.83426,8.64819336956
 10/08  14:00:00,100.48117175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,107.581438463,0.228132511873,6.79798087965,0.0,43.513341876,52.539744,13.4762515343,0.0,4.83426,8.64199153429
 10/08  16:00:00,164.244061644,1.99546199629,61.2536642364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,151.677106786,1.59826756775,49.2687865269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,106.719424406,0.226324493251,6.20989502588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.539904152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.428147521,0.0,0.0,0.0,43.513341876,52.539744,13.4451389063,0.0,4.83426,8.61087890633
 10/08  21:00:00,118.146702787,0.0,0.0,0.0,43.513341876,52.539744,22.3993993538,0.0,4.83426,17.5651393538
 10/08  22:00:00,117.756063347,0.0,0.0,0.0,43.513341876,52.539744,13.4450613284,0.0,4.83426,8.61080132844
 10/08  23:00:00,118.615478847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.702459785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.677104929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.66433791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.648098694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.051069523,0.0,0.0,0.0,43.513341876,52.539744,13.445012564,0.0,4.83426,8.61075256403
 10/09  05:00:00,117.997552063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.01353679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,111.910521821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.02033844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.126924703,0.0,0.0,0.0,43.513341876,52.539744,13.45129612,0.0,4.83426,8.61703611998
 10/09  10:00:00,100.155856702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.048111724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.197052671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.320984205,0.0,0.0,0.0,43.513341876,52.539744,13.4514511534,0.0,4.83426,8.61719115335
 10/09  14:00:00,100.413578145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.440794225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,100.26186255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.261087169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,100.239591535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.628741854,0.0,0.0,0.0,43.513341876,52.539744,13.4451650257,0.0,4.83426,8.61090502567
 10/09  20:00:00,118.552500836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.231374474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.847191288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.680996595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.800494401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.783322468,0.0,0.0,0.0,43.513341876,52.539744,13.4513975753,0.0,4.83426,8.61713757533
 10/10  02:00:00,117.769671131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.768033507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,119.933699219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.595330538,0.0,0.0,0.0,43.513341876,52.539744,13.4512810869,0.0,4.83426,8.61702108694
 10/10  06:00:00,193.072975622,73.5210641729,0.0,0.0,43.513341876,53.238744,527.723282032,522.869022032,4.83426,0.02
 10/10  07:00:00,364.041541978,73.5210641729,0.0,0.0,220.879908,53.238744,505.455868852,483.100263421,4.83426,17.5213454312
 10/10  08:00:00,444.575316487,73.5347184097,0.00256759206937,0.0,220.879908,145.652643033,451.90747451,389.21071919,36.25695,26.4398053196
 10/10  09:00:00,444.820703043,73.7170351284,0.00319792705454,0.0,220.879908,145.652643033,418.701998933,337.963152419,36.25695,44.4818965135
 10/10  10:00:00,451.099106621,73.9828088312,0.00216140872006,0.0,220.879908,151.653867033,349.838469574,265.864232121,48.3426,35.6316374525
 10/10  11:00:00,523.137946148,74.7394950978,69.420483542,0.0,220.879908,151.653867033,183.145938211,90.1127241245,48.3426,44.6906140865
 10/10  12:00:00,585.390258425,75.6314296445,131.006662027,0.0,220.879908,151.653867033,108.065505307,14.9187447276,48.3426,44.8041605798
 10/10  13:00:00,598.67288729,77.320380908,148.57623607,0.0,220.879908,145.652643033,78.5755896923,9.52939340369,24.1713,44.8748962887
 10/10  14:00:00,608.124352853,77.3700547092,158.0104552,0.0,220.879908,145.652643033,68.1424648532,8.3712563277,24.1713,35.5999085255
 10/10  15:00:00,637.360535179,78.790392454,193.457481317,0.0,220.879908,137.835547516,46.4491519349,5.95736505895,4.83426,35.6575268759
 10/10  16:00:00,612.848416998,75.6422476345,177.258446568,0.0,220.879908,133.019064,47.4075245678,7.17064466278,4.83426,35.402619905
 10/10  17:00:00,494.43692301,74.2657359226,140.18611814,0.0,220.879908,53.238744,55.4287006178,15.1945425524,4.83426,35.3998980654
 10/10  18:00:00,443.323096515,73.9158353625,89.8588701389,0.0,220.879908,53.238744,84.6871021175,44.3367034592,4.83426,35.5161386583
 10/10  19:00:00,411.033780288,73.7217462802,40.4245197247,0.0,220.879908,53.238744,86.6702415135,73.1551551935,4.83426,8.68082632006
 10/10  20:00:00,373.438232666,73.6253181679,3.43970528949,0.0,220.879908,53.238744,149.207474953,135.70160932,4.83426,8.67160563302
 10/10  21:00:00,117.681065211,0.0,0.0,0.0,43.513341876,52.539744,13.5048176709,0.0,4.83426,8.67055767092
 10/10  22:00:00,117.749779918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.713917168,0.0,0.0,0.0,43.513341876,52.539744,13.4642553934,0.0,4.83426,8.62999539336
 10/10  24:00:00,117.78060231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.763279505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.725791927,0.0,0.0,0.0,43.513341876,52.539744,13.4515685001,0.0,4.83426,8.61730850013
 10/11  03:00:00,117.722966385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.155386012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.12227344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,192.506068344,73.5210641729,0.00220962176218,0.0,43.513341876,53.238744,861.456668256,848.005199532,4.83426,8.61720872359
 10/11  07:00:00,364.125401259,73.5210641729,0.0,0.0,220.879908,53.238744,730.362160973,708.00587561,4.83426,17.5220253637
 10/11  08:00:00,444.674063442,73.5663122639,0.00225722421487,0.0,220.879908,145.652643033,615.503601386,552.808033585,36.25695,26.4386178004
 10/11  09:00:00,444.846354253,73.6972875188,0.00272664102513,0.0,220.879908,145.652643033,575.036685285,503.189944285,36.25695,35.5897910008
 10/11  10:00:00,450.919662502,73.7602620447,0.00212155918723,0.0,220.879908,151.653867033,561.596563347,468.718455791,48.3426,44.5355075552
 10/11  11:00:00,451.821990401,73.7263790529,0.0,0.0,220.879908,151.653867033,520.510270485,436.41548366,48.3426,35.7521868246
 10/11  12:00:00,450.976776058,73.8000904108,0.0,0.0,220.879908,151.653867033,526.671143199,433.517952401,48.3426,44.8105907976
 10/11  13:00:00,445.115413776,73.918410261,0.0,0.0,220.879908,145.652643033,495.633064467,417.609665041,24.1713,53.8520994255
 10/11  14:00:00,445.511935577,74.3316403515,0.0,0.0,220.879908,145.652643033,398.78021957,339.003277539,24.1713,35.6056420313
 10/11  15:00:00,437.936467139,74.6171633785,0.0,0.0,220.879908,137.835547516,297.730004125,257.232815876,4.83426,35.6629282496
 10/11  16:00:00,431.789041984,73.5291143006,0.0,0.0,220.879908,133.019064,172.063190146,131.826259444,4.83426,35.4026707023
 10/11  17:00:00,351.990093425,73.5210641729,0.0,0.0,220.879908,53.238744,245.854479083,205.620167925,4.83426,35.4000511581
 10/11  18:00:00,354.98191953,73.5210641729,0.0,0.0,220.879908,53.238744,247.914045233,207.561975588,4.83426,35.5178096449
 10/11  19:00:00,370.330306156,73.5210641729,0.0,0.0,220.879908,53.238744,225.506651788,211.991881064,4.83426,8.68051072385
 10/11  20:00:00,370.299891587,73.5210641729,0.0,0.0,220.879908,53.238744,234.696104431,221.190562723,4.83426,8.67128170798
 10/11  21:00:00,118.023259424,0.0,0.0,0.0,43.513341876,52.539744,13.5056940258,0.0,4.83426,8.67143402582
 10/11  22:00:00,117.77944197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.72250254,0.0,0.0,0.0,43.513341876,52.539744,13.4643564187,0.0,4.83426,8.6300964187
 10/11  24:00:00,117.81825539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.810368748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.792393048,0.0,0.0,0.0,43.513341876,52.539744,13.4514415914,0.0,4.83426,8.61718159136
 10/12  03:00:00,117.787402764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.211390738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.166627489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,192.464723089,73.5210641729,0.00222852101396,0.0,43.513341876,53.238744,729.973365367,716.521707894,4.83426,8.61739747303
 10/12  07:00:00,364.116962312,73.5210641729,0.0,0.0,220.879908,53.238744,643.026930701,620.670327774,4.83426,17.5223429267
 10/12  08:00:00,444.620850401,73.5210641729,0.00269405697118,0.0,220.879908,145.652643033,544.347277609,481.649955683,36.25695,26.440371926
 10/12  09:00:00,444.933115569,73.7843682354,0.0040309426013,0.0,220.879908,145.652643033,438.144738282,366.295122193,36.25695,35.5926660894
 10/12  10:00:00,466.89183382,74.7409270681,14.7645541129,0.0,220.879908,151.653867033,310.717559402,217.835080167,48.3426,44.539879235
 10/12  11:00:00,545.845923355,76.7108200959,89.4676928114,0.0,220.879908,151.653867033,174.183192379,90.0810088411,48.3426,35.7595835377
 10/12  12:00:00,640.48064326,79.5222786798,180.840775254,0.0,220.879908,151.653867033,106.1651632,11.9081880685,48.3426,45.9143751316
 10/12  13:00:00,741.753695687,81.80870057,284.843124107,0.0,220.879908,145.652643033,76.9514185953,0.0196288240976,24.1713,52.7604897712
 10/12  14:00:00,809.350079755,84.0675039419,349.607011565,0.0,220.879908,145.652643033,59.781477305,0.0,24.1713,35.610177305
 10/12  15:00:00,832.653942883,86.4626957759,378.902912504,0.0,220.879908,137.835547516,40.5027207111,0.0,4.83426,35.6684607111
 10/12  16:00:00,934.657432432,82.4154684741,489.610849581,0.0,220.879908,133.019064,40.2559255819,0.0135338626665,4.83426,35.4081317192
 10/12  17:00:00,626.767839515,77.4116233517,267.485282292,0.0,220.879908,53.238744,40.2408760741,0.0,4.83426,35.4066160741
 10/12  18:00:00,621.430233313,75.9662344874,260.715328169,0.0,220.879908,53.238744,40.8302246655,0.471783169149,4.83426,35.5241814963
 10/12  19:00:00,493.92706725,75.0087756052,119.816280838,0.0,220.879908,53.238744,44.2649174503,30.749246844,4.83426,8.68141060624
 10/12  20:00:00,400.625978079,74.405837057,28.7724666176,0.0,220.879908,53.238744,98.0353775894,84.5301262038,4.83426,8.67099138558
 10/12  21:00:00,118.067522439,0.0,0.0,0.0,43.513341876,52.539744,13.505416283,0.0,4.83426,8.671156283
 10/12  22:00:00,117.814128369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.803275123,0.0,0.0,0.0,43.513341876,52.539744,13.4641414561,0.0,4.83426,8.62988145605
 10/12  24:00:00,117.83350843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.792626215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.772674287,0.0,0.0,0.0,43.513341876,52.539744,13.4516233346,0.0,4.83426,8.61736333456
 10/13  03:00:00,117.743374974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.833432896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.480646303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,193.545331647,73.5210641729,0.00288208890526,0.0,43.513341876,53.238744,1184.43250784,1170.98158095,4.83426,8.61666688862
 10/13  07:00:00,364.644671127,73.5210641729,0.0,0.0,220.879908,53.238744,1094.61836927,1072.26175481,4.83426,17.5223544649
 10/13  08:00:00,444.983383439,73.6365810321,0.00389071520642,0.0,220.879908,145.652643033,782.493758522,719.791083652,36.25695,26.4457248696
 10/13  09:00:00,445.365047426,74.186160217,0.00344331291152,0.0,220.879908,145.652643033,516.041546928,444.184011282,36.25695,35.6005856461
 10/13  10:00:00,472.331907182,75.5560071684,19.150956137,0.0,220.879908,151.653867033,302.314907164,209.421912489,48.3426,44.5503946742
 10/13  11:00:00,598.930371337,78.142984317,140.066529374,0.0,220.879908,151.653867033,125.835124876,32.7883223305,48.3426,44.7042025458
 10/13  12:00:00,717.273560738,81.1191942075,255.699833649,0.0,220.879908,151.653867033,93.1659916247,0.0,48.3426,44.8233916247
 10/13  13:00:00,913.408248424,84.52495453,454.430653745,0.0,220.879908,145.652643033,69.0753284763,0.00696763703031,24.1713,44.8970608393
 10/13  14:00:00,1014.8089341,86.9359599861,552.914239299,0.0,220.879908,145.652643033,59.7868886467,0.0,24.1713,35.6155886467
 10/13  15:00:00,1025.2928722,89.7059597301,566.719188059,0.0,220.879908,137.835547516,49.4165319023,0.0,4.83426,44.5822719023
 10/13  16:00:00,1062.36457875,86.0019479986,609.925114119,0.0,220.879908,133.019064,31.4080984012,0.0121038864179,4.83426,26.5617345148
 10/13  17:00:00,889.60186774,80.2112112049,525.591701187,0.0,220.879908,53.238744,40.2437962984,0.0,4.83426,35.4095362984
 10/13  18:00:00,696.541105492,77.5168171323,334.924458919,0.0,220.879908,53.238744,40.7200928815,0.353433481479,4.83426,35.5323994
 10/13  19:00:00,475.548243501,75.5933934276,102.40033434,0.0,220.879908,53.238744,77.4245105906,63.9087292048,4.83426,8.68152138578
 10/13  20:00:00,371.085315268,74.7064489383,0.0,0.0,220.879908,53.238744,167.103314425,153.597201051,4.83426,8.67185337333
 10/13  21:00:00,117.719377243,0.0,0.0,0.0,43.513341876,52.539744,13.5063109215,0.0,4.83426,8.67205092146
 10/13  22:00:00,117.791710095,0.0,0.0,0.0,43.513341876,52.539744,13.4737862701,0.0,4.83426,8.63952627012
 10/13  23:00:00,118.741162347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.766157213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.755935749,0.0,0.0,0.0,43.513341876,52.539744,13.4451552673,0.0,4.83426,8.61089526732
 10/14  02:00:00,117.7465573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.725502485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.123810612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.078777682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.087329482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,114.961862214,0.0,0.0,0.0,43.513341876,52.539744,13.4451909975,0.0,4.83426,8.61093099751
 10/14  08:00:00,100.086583224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.245534161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.408006391,0.0,0.0,0.0,43.513341876,52.539744,22.2318552464,0.0,4.83426,17.3975952464
 10/14  11:00:00,101.410205838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.637462994,0.0,0.0,0.0,43.513341876,52.539744,13.4833321961,0.0,4.83426,8.64907219609
 10/14  13:00:00,175.250933238,1.26563091226,72.4983054601,0.0,43.513341876,52.539744,13.4773065664,0.0,4.83426,8.64304656638
 10/14  14:00:00,285.979052455,2.83850205224,180.724841179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,376.80607296,3.86920320273,269.884009321,0.0,43.513341876,52.539744,13.4775141795,0.0,4.83426,8.64325417946
 10/14  16:00:00,407.371059337,4.24172375292,300.042145343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,326.326207509,3.3377778697,220.542442338,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,218.367277938,2.35019074919,111.567538063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,133.960221279,0.459647043995,14.7003530966,0.0,43.513341876,52.539744,13.4451626711,0.0,4.83426,8.61090267111
 10/14  20:00:00,118.44802151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.141182041,0.0,0.0,0.0,43.513341876,52.539744,22.4051700697,0.0,4.83426,17.5709100697
 10/14  22:00:00,117.769167842,0.0,0.0,0.0,43.513341876,52.539744,13.4453068372,0.0,4.83426,8.61104683722
 10/14  23:00:00,118.651133451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.714308847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.69944092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.694103933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.650257465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.044709196,0.0,0.0,0.0,43.513341876,52.539744,13.4445458495,0.0,4.83426,8.61028584953
 10/15  05:00:00,118.011294379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.034884481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,114.90641656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.022018541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.161423254,0.0,0.0,0.0,43.513341876,52.539744,13.4515519243,0.0,4.83426,8.61729192429
 10/15  10:00:00,100.316862531,0.0,0.0,0.0,43.513341876,52.539744,13.5442808318,0.0,4.83426,8.71002083178
 10/15  11:00:00,101.248011662,0.0,0.0,0.0,43.513341876,52.539744,13.4837389974,0.0,4.83426,8.64947899742
 10/15  12:00:00,100.465949267,0.0,0.0,0.0,43.513341876,52.539744,13.4834327131,0.0,4.83426,8.64917271305
 10/15  13:00:00,125.376967716,0.458328821991,24.0869886314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,227.988380064,2.19224409753,123.981244999,0.0,43.513341876,52.539744,13.4776688822,0.0,4.83426,8.64340888219
 10/15  15:00:00,367.74315714,4.32381584754,260.398402069,0.0,43.513341876,52.539744,13.4776651068,0.0,4.83426,8.64340510683
 10/15  16:00:00,323.638001223,3.58557397902,217.628205532,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,289.804980356,3.23095630867,184.446192207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,207.109714356,2.17107685837,100.603528712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,128.15947346,0.238722855322,9.14305006435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.55216135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.280121197,0.0,0.0,0.0,43.513341876,52.539744,31.1872400076,0.0,4.83426,26.3529800076
 10/15  22:00:00,117.866588607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.646867305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.768745451,0.0,0.0,0.0,43.513341876,52.539744,13.4453344058,0.0,4.83426,8.61107440576
 10/16  01:00:00,117.801733863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.753322144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.720902786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.158508888,0.0,0.0,0.0,43.513341876,52.539744,13.4517644809,0.0,4.83426,8.61750448086
 10/16  05:00:00,118.124180424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,192.414005557,73.5210641729,0.00166424611797,0.0,43.513341876,53.238744,708.180753252,703.326493252,4.83426,0.02
 10/16  07:00:00,367.056619863,73.5210641729,0.0,0.0,220.879908,53.238744,623.621727777,592.504941493,4.83426,26.2825262831
 10/16  08:00:00,444.841918284,73.7591501493,0.00253144370789,0.0,220.879908,145.652643033,539.614190261,476.905728769,36.25695,26.4515114918
 10/16  09:00:00,445.047321342,73.9274419991,0.00315577035071,0.0,220.879908,145.652643033,461.127393909,389.258055019,36.25695,35.612388891
 10/16  10:00:00,489.9613926,74.2034115795,38.1180384666,0.0,220.879908,151.653867033,304.149616372,211.471013912,48.3426,44.3360024594
 10/16  11:00:00,684.266434109,75.811754999,227.390201838,0.0,220.879908,151.653867033,97.601513403,13.242556815,48.3426,36.0163565879
 10/16  12:00:00,940.099820626,79.0111836472,479.678078556,0.0,220.879908,151.653867033,93.1820356239,0.0,48.3426,44.8394356239
 10/16  13:00:00,1041.12659148,82.1951726612,582.677158828,0.0,220.879908,145.652643033,78.0724705274,0.0102232390365,24.1713,53.8909472884
 10/16  14:00:00,1042.57334539,84.3235508975,581.305803696,0.0,220.879908,145.652643033,59.7994961386,0.0,24.1713,35.6281961386
 10/16  15:00:00,1059.89778989,84.7856706496,605.614209436,0.0,220.879908,137.835547516,49.2181079433,0.0,4.83426,44.3838479433
 10/16  16:00:00,1093.1846085,81.7375637208,647.18766484,0.0,220.879908,133.019064,31.6261613768,0.0129067231772,4.83426,26.7789946536
 10/16  17:00:00,982.265267831,77.3621496061,621.250259869,0.0,220.879908,53.238744,40.2530935649,0.0,4.83426,35.4188335649
 10/16  18:00:00,854.31874908,75.9121619052,492.578198078,0.0,220.879908,53.238744,40.372232079,0.0,4.83426,35.537972079
 10/16  19:00:00,655.30581074,74.9653359021,280.312500705,0.0,220.879908,53.238744,13.5656749327,0.0491015262832,4.83426,8.68231340645
 10/16  20:00:00,529.202366692,74.4601691731,155.697617916,0.0,220.879908,53.238744,28.6926920161,15.1858227115,4.83426,8.67260930461
 10/16  21:00:00,118.231462108,0.0,0.0,0.0,43.513341876,52.539744,13.5071298246,0.0,4.83426,8.67286982461
 10/16  22:00:00,117.96995242,0.0,0.0,0.0,43.513341876,52.539744,13.474354138,0.0,4.83426,8.64009413799
 10/16  23:00:00,118.866714283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.926344215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.855350637,0.0,0.0,0.0,43.513341876,52.539744,13.4516032431,0.0,4.83426,8.61734324313
 10/17  02:00:00,117.789975222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.764203344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.876106034,0.0,0.0,0.0,43.513341876,52.539744,13.4516199013,0.0,4.83426,8.61735990128
 10/17  05:00:00,119.57153562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,193.075252233,73.5210641729,0.00329664362414,0.0,43.513341876,53.238744,552.375923155,547.521663155,4.83426,0.02
 10/17  07:00:00,367.072284433,73.5210641729,0.0,0.0,220.879908,53.238744,536.080625554,513.717317302,4.83426,17.5290482516
 10/17  08:00:00,453.207010864,73.8693212769,8.13702940605,0.0,220.879908,145.652643033,370.822376401,299.302484835,36.25695,35.262941566
 10/17  09:00:00,507.336475901,74.8742320726,60.2266122195,0.0,220.879908,145.652643033,218.592943146,146.718215904,36.25695,35.6177772424
 10/17  10:00:00,597.493882033,76.6980712964,141.045065299,0.0,220.879908,151.653867033,124.496209619,40.4923353359,48.3426,35.6612742826
 10/17  11:00:00,765.68713354,80.1443889028,303.870577408,0.0,220.879908,151.653867033,93.0888796463,0.0120958744069,48.3426,44.7341837719
 10/17  12:00:00,1005.96927998,83.9749400016,541.122854044,0.0,220.879908,151.653867033,93.1899645061,0.0,48.3426,44.8473645061
 10/17  13:00:00,1028.80304005,86.7146423504,566.814843277,0.0,220.879908,145.652643033,78.0765401523,0.0109105899442,24.1713,53.8943295624
 10/17  14:00:00,1044.1995284,88.8227249619,579.764227321,0.0,220.879908,145.652643033,59.8057747518,0.0,24.1713,35.6344747518
 10/17  15:00:00,1060.88867091,91.6799816385,601.147253528,0.0,220.879908,137.835547516,40.5250841247,0.0,4.83426,35.6908241247
 10/17  16:00:00,1094.43626068,88.1545172756,643.173102429,0.0,220.879908,133.019064,40.2700811964,0.0115862592105,4.83426,35.4242349372
 10/17  17:00:00,991.943079315,82.3465174476,626.532700657,0.0,220.879908,53.238744,40.2577864811,0.0,4.83426,35.4235264811
 10/17  18:00:00,807.381799542,78.6595990742,441.207707387,0.0,220.879908,53.238744,40.41567654,0.0300726429267,4.83426,35.5513438971
 10/17  19:00:00,492.304516886,76.4144925833,118.426269931,0.0,220.879908,53.238744,43.2829327411,29.7656944832,4.83426,8.68297825786
 10/17  20:00:00,409.609080217,75.3714451133,37.4684467854,0.0,220.879908,53.238744,89.7943538813,76.2874954445,4.83426,8.67259843678
 10/17  21:00:00,117.798052819,0.0,0.0,0.0,43.513341876,52.539744,13.5071438424,0.0,4.83426,8.67288384241
 10/17  22:00:00,117.86802083,0.0,0.0,0.0,43.513341876,52.539744,13.4742886296,0.0,4.83426,8.64002862958
 10/17  23:00:00,118.8098071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.850494983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.835344359,0.0,0.0,0.0,43.513341876,52.539744,13.4517877189,0.0,4.83426,8.61752771894
 10/18  02:00:00,117.814734796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.81035566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.227973084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.209459067,0.0,0.0,0.0,43.513341876,52.539744,13.4518237079,0.0,4.83426,8.61756370785
 10/18  06:00:00,192.427275078,73.5210641729,0.00334592920594,0.0,43.513341876,53.238744,710.219052818,705.364792818,4.83426,0.02
 10/18  07:00:00,367.123648298,73.5210641729,0.0,0.0,220.879908,53.238744,717.484506839,695.120194712,4.83426,17.5300521268
 10/18  08:00:00,445.059129661,73.9406978586,0.00246720854801,0.0,220.879908,145.652643033,567.630970788,496.108144577,36.25695,35.2658762116
 10/18  09:00:00,480.082604695,75.0060813334,33.5368645279,0.0,220.879908,145.652643033,317.153756668,245.27545116,36.25695,35.6213555079
 10/18  10:00:00,750.398677888,77.4528219145,291.789331807,0.0,220.879908,151.653867033,96.7189275656,12.7029691604,48.3426,35.6733584052
 10/18  11:00:00,1048.85856197,81.1594508687,582.820450693,0.0,220.879908,151.653867033,93.0773389638,0.0,48.3426,44.7347389638
 10/18  12:00:00,1108.38854894,85.1974205579,638.3051322,0.0,220.879908,151.653867033,93.1937132769,0.0,48.3426,44.8511132769
 10/18  13:00:00,1159.85657103,89.0863857088,690.555788059,0.0,220.879908,145.652643033,78.0861682895,0.00983088257114,24.1713,53.9050374069
 10/18  14:00:00,1191.44728391,92.2356636474,721.736381575,0.0,220.879908,145.652643033,59.8077276479,0.0,24.1713,35.6364276479
 10/18  15:00:00,1186.41554012,95.7508639803,721.217928655,0.0,220.879908,137.835547516,49.44008047,0.0,4.83426,44.60582047
 10/18  16:00:00,1207.58269332,91.4623297846,751.83993922,0.0,220.879908,133.019064,31.4229405692,0.0118382723048,4.83426,26.5768422969
 10/18  17:00:00,1082.14352042,86.1954403062,711.880209384,0.0,220.879908,53.238744,40.2629449121,0.0,4.83426,35.4286849121
 10/18  18:00:00,1031.8751655,81.7173986448,660.771101453,0.0,220.879908,53.238744,40.3832459815,0.0,4.83426,35.5489859815
 10/18  19:00:00,987.544823011,78.8463247606,607.593888178,0.0,220.879908,53.238744,13.5170496042,0.0,4.83426,8.68278960418
 10/18  20:00:00,841.273211114,77.3077523287,463.731730079,0.0,220.879908,53.238744,13.5068825596,0.0,4.83426,8.67262255964
 10/18  21:00:00,118.379065569,0.0,0.0,0.0,43.513341876,52.539744,13.5072416062,0.0,4.83426,8.67298160623
 10/18  22:00:00,118.008944749,0.0,0.0,0.0,43.513341876,52.539744,13.4747792911,0.0,4.83426,8.64051929109
 10/18  23:00:00,118.896034511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.933132895,0.0,0.0,0.0,43.513341876,52.539744,13.4501583351,0.0,4.83426,8.61589833514
 10/19  01:00:00,117.881409123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.840443027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.822401371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.229775583,0.0,0.0,0.0,43.513341876,52.539744,13.4517473762,0.0,4.83426,8.6174873762
 10/19  05:00:00,118.184786572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.474342164,73.5210641729,0.00391401621391,0.0,43.513341876,53.238744,774.481577005,769.627317005,4.83426,0.02
 10/19  07:00:00,367.142709305,73.5210641729,0.0,0.0,220.879908,53.238744,746.721985362,715.600630313,4.83426,26.2870950486
 10/19  08:00:00,445.237374624,74.0435283442,0.00199407005474,0.0,220.879908,145.652643033,681.86206756,619.147385054,36.25695,26.4577325068
 10/19  09:00:00,445.764519549,74.5309765979,0.00261461868175,0.0,220.879908,145.652643033,638.540334278,566.657275367,36.25695,35.626108911
 10/19  10:00:00,452.147059195,74.9488553575,0.00199543920634,0.0,220.879908,151.653867033,573.893520946,480.97306752,48.3426,44.5778534258
 10/19  11:00:00,454.277745991,76.1994893135,0.0,0.0,220.879908,151.653867033,401.688897313,317.551578256,48.3426,35.7947190571
 10/19  12:00:00,468.450633319,77.1611304438,14.0291203788,0.0,220.879908,151.653867033,276.349350015,174.176673749,48.3426,53.8300762659
 10/19  13:00:00,514.956372091,77.227343003,65.9016706848,0.0,220.879908,145.652643033,193.833133288,124.72334258,24.1713,44.9384907082
 10/19  14:00:00,504.119556373,77.3284644851,55.0484209438,0.0,220.879908,145.652643033,191.93992673,132.129937331,24.1713,35.6386893991
 10/19  15:00:00,480.518088053,78.9752254378,37.8275945444,0.0,220.879908,137.835547516,163.137783486,113.688819891,4.83426,44.6147035948
 10/19  16:00:00,468.946113052,76.2836743294,34.0350645734,0.0,220.879908,133.019064,68.4691624663,28.2044302838,4.83426,35.4304721825
 10/19  17:00:00,382.822489075,74.0792890137,29.9348262282,0.0,220.879908,53.238744,105.128659571,73.7169202208,4.83426,26.57747935
 10/19  18:00:00,367.680347827,73.7996034399,9.35510874042,0.0,220.879908,53.238744,136.516816856,96.1298513827,4.83426,35.5527054736
 10/19  19:00:00,370.416439388,73.6556939009,0.0,0.0,220.879908,53.238744,179.27578604,157.096342516,4.83426,17.3451835241
 10/19  20:00:00,370.320369667,73.6003871812,0.0,0.0,220.879908,53.238744,207.999335459,194.491968763,4.83426,8.67310669579
 10/19  21:00:00,117.974549122,0.0,0.0,0.0,43.513341876,52.539744,13.5076970486,0.0,4.83426,8.67343704857
 10/19  22:00:00,117.728051335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.71978413,0.0,0.0,0.0,43.513341876,52.539744,13.4647690202,0.0,4.83426,8.63050902022
 10/19  24:00:00,117.786643839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.796832711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.79210304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.773515597,0.0,0.0,0.0,43.513341876,52.539744,13.451776506,0.0,4.83426,8.61751650601
 10/20  04:00:00,119.865048596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.525094432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,193.35627541,73.5210641729,0.00244696942975,0.0,43.513341876,53.238744,1022.16243223,1008.71058248,4.83426,8.61758975148
 10/20  07:00:00,367.625219758,73.5210641729,0.0,0.0,220.879908,53.238744,1103.47822751,1081.11239899,4.83426,17.5315685277
 10/20  08:00:00,445.156691574,73.5528912916,0.00194346681181,0.0,220.879908,145.652643033,948.087471865,885.372268385,36.25695,26.45825348
 10/20  09:00:00,445.295338374,73.9267152846,0.0032755705188,0.0,220.879908,145.652643033,747.503193656,666.71460073,36.25695,44.5316429261
 10/20  10:00:00,452.130316066,74.9569315608,0.00221119539414,0.0,220.879908,151.653867033,482.824701773,398.810390382,48.3426,35.6717113905
 10/20  11:00:00,478.958235474,76.5276465111,24.0435091443,0.0,220.879908,151.653867033,247.948211327,154.861327898,48.3426,44.7442834289
 10/20  12:00:00,569.001494265,79.4480308791,111.101316207,0.0,220.879908,151.653867033,138.876387842,45.6648941906,48.3426,44.8688936518
 10/20  13:00:00,661.492051113,82.0509541369,206.404187863,0.0,220.879908,145.652643033,71.0753455819,1.96381532584,24.1713,44.940230256
 10/20  14:00:00,719.65783012,84.1119999894,262.357052826,0.0,220.879908,145.652643033,68.72139961,0.0,24.1713,44.55009961
 10/20  15:00:00,771.212565279,85.8157092384,319.842213817,0.0,220.879908,137.835547516,40.5353964236,0.0,4.83426,35.7011364236
 10/20  16:00:00,778.452964347,81.5369476483,336.339272874,0.0,220.879908,133.019064,40.2851252635,0.0122278202933,4.83426,35.4386374432
 10/20  17:00:00,611.025339194,77.054577336,253.464520075,0.0,220.879908,53.238744,40.9044410416,0.635564572998,4.83426,35.4346164686
