Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  18:00:00,467.701544742,75.3999548759,106.849538957,0.0,220.879908,53.238744,82.2398459034,41.8416173865,4.83426,35.5639685169
 10/20  19:00:00,372.071610256,74.4824204403,1.24801876202,0.0,220.879908,53.238744,192.542547628,179.024599356,4.83426,8.68368827228
 10/20  20:00:00,370.40418552,73.9671166944,0.0,0.0,220.879908,53.238744,441.220448524,427.712850649,4.83426,8.67333787596
 10/20  21:00:00,117.532985126,0.0,0.0,0.0,43.513341876,52.539744,13.5079532406,0.0,4.83426,8.67369324065
 10/20  22:00:00,117.607493612,0.0,0.0,0.0,43.513341876,52.539744,13.4748413994,0.0,4.83426,8.64058139937
 10/20  23:00:00,118.649552478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.659556846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.665741247,0.0,0.0,0.0,43.513341876,52.539744,13.4455136961,0.0,4.83426,8.61125369608
 10/21  02:00:00,117.663458792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.665537302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.099925234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.062310186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.062759483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,114.93709588,0.0,0.0,0.0,43.513341876,52.539744,13.445481542,0.0,4.83426,8.61122154198
 10/21  08:00:00,100.04973764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.163755945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.224418186,0.0,0.0,0.0,43.513341876,52.539744,22.2386387054,0.0,4.83426,17.4043787054
 10/21  11:00:00,101.083272934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,100.273897423,0.0,0.0,0.0,43.513341876,52.539744,13.4850461322,0.0,4.83426,8.65078613222
 10/21  13:00:00,100.37075909,0.0,0.0,0.0,43.513341876,52.539744,13.4783162221,0.0,4.83426,8.64405622212
 10/21  14:00:00,100.400563861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,100.390171927,0.0,0.0,0.0,43.513341876,52.539744,13.4780157711,0.0,4.83426,8.64375577113
 10/21  16:00:00,100.16884922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.111566616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,105.99350251,0.0,0.0,0.0,43.513341876,52.539744,13.4454122677,0.0,4.83426,8.61115226775
 10/21  19:00:00,118.288717872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.216552652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.973052855,0.0,0.0,0.0,43.513341876,52.539744,31.1997354885,0.0,4.83426,26.3654754885
 10/21  22:00:00,117.590087079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.526613024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.519407727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.509029981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.503236222,0.0,0.0,0.0,43.513341876,52.539744,13.4454921961,0.0,4.83426,8.61123219612
 10/22  03:00:00,117.498375267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,117.961190825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,117.95772152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,117.983152729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,114.879270223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,99.9454493337,0.0,0.0,0.0,43.513341876,52.539744,13.4520920299,0.0,4.83426,8.61783202995
 10/22  09:00:00,99.9693533873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,99.9814349465,0.0,0.0,0.0,43.513341876,52.539744,22.2390578589,0.0,4.83426,17.4047978589
 10/22  11:00:00,100.88330886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  12:00:00,99.9754760617,0.0,0.0,0.0,43.513341876,52.539744,13.4853687423,0.0,4.83426,8.65110874229
 10/22  13:00:00,100.071408065,0.0,0.0,0.0,43.513341876,52.539744,13.4852107659,0.0,4.83426,8.65095076587
 10/22  14:00:00,100.150368465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.148710958,0.0,0.0,0.0,43.513341876,52.539744,13.4785205677,0.0,4.83426,8.64426056771
 10/22  16:00:00,99.9022165316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,99.8799275538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,105.826529224,0.0,0.0,0.0,43.513341876,52.539744,13.4454543293,0.0,4.83426,8.6111943293
 10/22  19:00:00,118.159044523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.083836838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,117.834916396,0.0,0.0,0.0,43.513341876,52.539744,31.2009384113,0.0,4.83426,26.3666784113
 10/22  22:00:00,117.465784532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.453304567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.458070509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.46055006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.468086676,0.0,0.0,0.0,43.513341876,52.539744,13.4520151692,0.0,4.83426,8.61775516919
 10/23  03:00:00,117.478077582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,117.913362615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.7173112,0.845652691767,0.0,0.0,43.513341876,52.539744,5.2229757708,0.368715770804,4.83426,0.02
 10/23  06:00:00,194.620949034,73.5210641729,0.0,0.0,43.513341876,53.238744,1800.16993889,1786.71772334,4.83426,8.61795555782
 10/23  07:00:00,372.484874659,73.5210641729,0.0,0.0,220.879908,53.238744,1641.10591899,1618.73556387,4.83426,17.536095124
 10/23  08:00:00,446.660336473,73.5210641729,0.00185027094992,0.0,220.879908,145.652643033,1327.70300931,1264.97465785,36.25695,26.4714014569
 10/23  09:00:00,445.546254343,73.5210641729,0.00105813208634,0.0,220.879908,145.652643033,1063.71438504,982.902839309,36.25695,44.5545957321
 10/23  10:00:00,451.150770746,73.5210641729,0.00163607594704,0.0,220.879908,151.653867033,939.45841486,855.427489988,48.3426,35.6883248721
 10/23  11:00:00,451.935236747,73.5990602975,0.0,0.0,220.879908,151.653867033,786.196902998,693.087415535,48.3426,44.7668874628
 10/23  12:00:00,451.294090435,74.0620825297,0.0,0.0,220.879908,151.653867033,683.730092504,586.687637146,48.3426,48.699855358
 10/23  13:00:00,446.322041545,75.097572261,0.0,0.0,220.879908,145.652643033,618.110100017,543.80666539,24.1713,50.1321346277
 10/23  14:00:00,447.09867018,75.9369066677,0.0,0.0,220.879908,145.652643033,528.120666427,468.292344055,24.1713,35.6570223721
 10/23  15:00:00,440.004465312,76.7213826242,0.0,0.0,220.879908,137.835547516,438.292197224,388.817124462,4.83426,44.6408127624
 10/23  16:00:00,433.151642456,74.9594821685,0.0,0.0,220.879908,133.019064,302.568653111,262.285819773,4.83426,35.4485733376
 10/23  17:00:00,352.093870834,73.7007426517,0.0,0.0,220.879908,53.238744,406.595635293,375.172589717,4.83426,26.5887855762
 10/23  18:00:00,361.111365211,73.5300869837,0.0,0.0,220.879908,53.238744,672.520520187,623.228012235,4.83426,44.458247952
 10/23  19:00:00,371.504648677,73.5210641729,0.0,0.0,220.879908,53.238744,1027.20415966,1013.68596827,4.83426,8.68393139646
 10/23  20:00:00,372.582114458,73.5210641729,0.0,0.0,220.879908,53.238744,1092.50785213,1078.99898413,4.83426,8.67460800571
 10/23  21:00:00,117.635000146,0.0,0.0,0.0,43.513341876,52.539744,13.5080531797,0.0,4.83426,8.67379317973
 10/23  22:00:00,117.429160846,0.0,0.0,0.0,43.513341876,52.539744,10.1808057215,0.0,4.83426,5.34654572149
 10/23  23:00:00,118.537252858,0.0,0.0,0.0,43.513341876,52.539744,8.14298762197,0.0,4.83426,3.30872762197
 10/23  24:00:00,117.49922193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.509569608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.50384897,0.0,0.0,0.0,43.513341876,52.539744,13.452170083,0.0,4.83426,8.61791008299
 10/24  03:00:00,118.665336838,1.1676546187,0.0,0.0,43.513341876,52.539744,5.05789440336,0.203634403361,4.83426,0.02
 10/24  04:00:00,124.722892887,5.10233006152,0.0,0.0,43.513341876,52.539744,5.7664127206,0.912152720604,4.83426,0.02
 10/24  05:00:00,123.483017984,4.20257044562,0.0,0.0,43.513341876,52.539744,14.618910589,1.16665659137,4.83426,8.61799399765
 10/24  06:00:00,196.515551527,73.5210641729,0.0,0.0,43.513341876,53.238744,2266.53452861,2261.68026861,4.83426,0.02
 10/24  07:00:00,372.690151568,73.5210641729,0.0,0.0,220.879908,53.238744,2053.6059162,2031.23331308,4.83426,17.5383431125
 10/24  08:00:00,446.968904818,73.5210641729,0.0,0.0,220.879908,145.652643033,1798.41765309,1726.8709064,36.25695,35.2897966919
 10/24  09:00:00,446.984275247,73.5210641729,0.00173761865316,0.0,220.879908,145.652643033,1509.05180907,1437.14542178,36.25695,35.6494372914
 10/24  10:00:00,452.464883018,73.5320887105,0.00148091340574,0.0,220.879908,151.653867033,1196.239937,1108.93084182,48.3426,38.9664951768
 10/24  11:00:00,452.186363837,73.7914096813,0.0,0.0,220.879908,151.653867033,747.132092577,657.303351484,48.3426,41.4861410927
 10/24  12:00:00,451.273778248,74.1747226951,0.0,0.0,220.879908,151.653867033,502.994816041,400.780355795,48.3426,53.8718602455
 10/24  13:00:00,446.423963358,75.3242950958,0.0,0.0,220.879908,145.652643033,395.337663101,326.191370131,24.1713,44.9749929708
 10/24  14:00:00,447.724935667,76.6520354471,0.0,0.0,220.879908,145.652643033,314.186653514,250.683085797,24.1713,39.3322677166
 10/24  15:00:00,440.735498247,77.5352119127,0.0,0.0,220.879908,137.835547516,214.290669962,168.488530314,4.83426,40.9678796476
 10/24  16:00:00,451.719816054,75.8247934528,17.5593351884,0.0,220.879908,133.019064,84.3363844859,44.0496491253,4.83426,35.4524753606
 10/24  17:00:00,363.15743313,74.1495130159,10.5427445122,0.0,220.879908,53.238744,143.856302401,103.570846088,4.83426,35.4511963134
 10/24  18:00:00,360.969137876,73.6604451889,0.0,0.0,220.879908,53.238744,235.423344493,195.009731492,4.83426,35.5793530006
 10/24  19:00:00,370.089596883,73.5485754163,0.0,0.0,220.879908,53.238744,591.723007102,578.204149267,4.83426,8.68459783453
 10/24  20:00:00,370.645533895,73.5210641729,0.0,0.0,220.879908,53.238744,901.082055761,887.573610814,4.83426,8.67418494642
 10/24  21:00:00,117.356119563,0.0,0.0,0.0,43.513341876,52.539744,13.5088854683,0.0,4.83426,8.67462546828
 10/24  22:00:00,117.44662886,0.0,0.0,0.0,43.513341876,52.539744,13.4754169632,0.0,4.83426,8.64115696318
 10/24  23:00:00,118.555936171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.517110369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.528731857,0.0,0.0,0.0,43.513341876,52.539744,13.4522354198,0.0,4.83426,8.61797541979
 10/25  02:00:00,117.523127345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.514607351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,119.031327186,1.09401322247,0.0,0.0,43.513341876,52.539744,13.8057379898,0.353632819077,4.83426,8.61784517072
 10/25  05:00:00,120.660185076,2.75518587337,0.0,0.0,43.513341876,52.539744,5.81932182323,0.965061823234,4.83426,0.02
 10/25  06:00:00,195.481017959,73.5210641729,0.0,0.0,43.513341876,53.238744,2112.32774893,2107.47348893,4.83426,0.02
 10/25  07:00:00,372.579608111,73.5210641729,0.0,0.0,220.879908,53.238744,1876.89542806,1845.76459284,4.83426,26.2965752156
 10/25  08:00:00,446.931793007,73.5210641729,0.0,0.0,220.879908,145.652643033,1584.41857937,1521.68831131,36.25695,26.4733180565
 10/25  09:00:00,446.498442759,73.5210641729,0.000967137383903,0.0,220.879908,145.652643033,1226.660313,1154.75211969,36.25695,35.6512433048
 10/25  10:00:00,451.049157239,73.6554943632,0.00406074309453,0.0,220.879908,151.653867033,782.686079361,689.728916328,48.3426,44.6145630334
 10/25  11:00:00,451.954738862,73.9272283175,0.0,0.0,220.879908,151.653867033,463.6965211,370.576175648,48.3426,44.7777454525
 10/25  12:00:00,461.200938443,74.9035465377,9.11384031445,0.0,220.879908,151.653867033,299.117604065,205.873240452,48.3426,44.9017636134
 10/25  13:00:00,539.266619262,76.4404141385,90.6173016648,0.0,220.879908,145.652643033,164.799582852,95.6579606239,24.1713,44.970322228
 10/25  14:00:00,622.655993053,77.5586473852,172.198259382,0.0,220.879908,145.652643033,78.8417009462,10.0877164985,24.1713,44.5826844477
 10/25  15:00:00,654.789060881,78.5966479962,210.983003151,0.0,220.879908,137.835547516,56.0715695474,6.58428767211,4.83426,44.6530218753
 10/25  16:00:00,647.032468017,76.8831381746,210.02336356,0.0,220.879908,133.019064,37.9851437877,6.55209941942,4.83426,26.5987843682
 10/25  17:00:00,518.80245394,74.6176089195,164.091256931,0.0,220.879908,53.238744,57.3652171368,17.0700788508,4.83426,35.460878286
 10/25  18:00:00,416.371515618,73.9063076426,54.4564978472,0.0,220.879908,53.238744,115.155740207,74.7360704499,4.83426,35.5854097573
 10/25  19:00:00,370.363898625,73.6207622271,0.0,0.0,220.879908,53.238744,277.749293469,259.571548674,4.83426,13.3434847946
 10/25  20:00:00,370.304523549,73.5527557607,0.0,0.0,220.879908,53.238744,408.664629304,391.156345818,4.83426,12.6740234862
 10/25  21:00:00,117.81716693,0.0,0.0,0.0,43.513341876,52.539744,13.5090840721,0.0,4.83426,8.67482407214
 10/25  22:00:00,117.563119783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.596590857,0.0,0.0,0.0,43.513341876,52.539744,13.465432462,0.0,4.83426,8.63117246196
 10/25  24:00:00,117.566758986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.563860665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.548069638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.53940882,0.0,0.0,0.0,43.513341876,52.539744,13.4523059969,0.0,4.83426,8.61804599693
 10/26  04:00:00,117.960250355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,117.923680793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,195.117930881,73.5210641729,0.0,0.0,43.513341876,53.238744,1951.93331727,1938.48112451,4.83426,8.61793275965
 10/26  07:00:00,372.484737758,73.5210641729,0.0,0.0,220.879908,53.238744,1660.36508018,1637.99043988,4.83426,17.5403803006
 10/26  08:00:00,446.907238255,73.5210641729,0.000779226707326,0.0,220.879908,145.652643033,1439.14502319,1376.41062879,36.25695,26.4774444054
 10/26  09:00:00,446.188586085,73.5332104927,0.00106369553782,0.0,220.879908,145.652643033,1126.47430167,1045.64639005,36.25695,44.5709616129
 10/26  10:00:00,451.176576398,73.7728804836,0.0018346812889,0.0,220.879908,151.653867033,779.374969012,695.331312844,48.3426,35.701056168
 10/26  11:00:00,452.326167585,74.2524218075,0.0,0.0,220.879908,151.653867033,480.08618328,386.957680451,48.3426,44.7859028287
 10/26  12:00:00,514.043148613,75.2958352369,60.8706644659,0.0,220.879908,151.653867033,222.27028038,120.031298002,48.3426,53.8963823779
 10/26  13:00:00,638.862877916,77.1010771092,188.599922497,0.0,220.879908,145.652643033,72.5947463604,3.43306513073,24.1713,44.9903812297
 10/26  14:00:00,742.372093305,78.8671252408,289.826169117,0.0,220.879908,145.652643033,59.8457471164,0.0,24.1713,35.6744471164
 10/26  15:00:00,836.144847864,80.9243297128,389.019892384,0.0,220.879908,137.835547516,49.4950513175,0.0,4.83426,44.6607913175
 10/26  16:00:00,824.115338286,78.2171207076,384.864448677,0.0,220.879908,133.019064,40.3097826951,0.01439884911,4.83426,35.461123846
 10/26  17:00:00,599.321027894,75.272451493,243.422556457,0.0,220.879908,53.238744,41.4825597281,1.18669603002,4.83426,35.4616036981
 10/26  18:00:00,443.705887144,74.2416674704,81.1891417674,0.0,220.879908,53.238744,94.2764773784,53.850053947,4.83426,35.5921634314
 10/26  19:00:00,370.55465033,73.7931637507,0.0,0.0,220.879908,53.238744,248.703076839,235.184492507,4.83426,8.68432433181
 10/26  20:00:00,370.440204029,73.5991042674,0.0,0.0,220.879908,53.238744,477.332096632,463.822533162,4.83426,8.67530347028
 10/26  21:00:00,117.813392934,0.0,0.0,0.0,43.513341876,52.539744,13.5088107336,0.0,4.83426,8.67455073359
 10/26  22:00:00,117.579700545,0.0,0.0,0.0,43.513341876,52.539744,13.4757184618,0.0,4.83426,8.64145846185
 10/26  23:00:00,118.611685965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.582113793,0.0,0.0,0.0,43.513341876,52.539744,13.4521767516,0.0,4.83426,8.61791675162
 10/27  01:00:00,117.591293566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.56676649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.561957341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.672778162,0.0,0.0,0.0,43.513341876,52.539744,13.4524099754,0.0,4.83426,8.61814997543
 10/27  05:00:00,119.332265514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,195.709203232,73.5210641729,0.0,0.0,43.513341876,53.238744,1864.77582536,1859.92156536,4.83426,0.02
 10/27  07:00:00,372.469708834,73.5210641729,0.0,0.0,220.879908,53.238744,1641.20647423,1610.06784331,4.83426,26.3043709194
 10/27  08:00:00,446.713757256,73.5210641729,0.000644274024092,0.0,220.879908,145.652643033,1307.60040101,1244.86151169,36.25695,26.4819393204
 10/27  09:00:00,445.65302947,73.5842340162,0.00291580566534,0.0,220.879908,145.652643033,1014.02843537,942.108588158,36.25695,35.6628972068
 10/27  10:00:00,451.390827955,74.0525065284,0.00446839904522,0.0,220.879908,151.653867033,699.572413328,606.600360224,48.3426,44.6294531045
 10/27  11:00:00,471.393097792,75.0209521512,18.0895208518,0.0,220.879908,151.653867033,314.615381669,221.484882088,48.3426,44.7878995802
 10/27  12:00:00,558.640607917,75.8062906258,104.4332381,0.0,220.879908,151.653867033,156.204155685,62.9489335729,48.3426,44.9126221125
 10/27  13:00:00,624.457427587,77.8315425342,173.651240774,0.0,220.879908,145.652643033,84.7794743635,6.62308724804,24.1713,53.9850871154
 10/27  14:00:00,672.573633109,79.6274449888,219.819607844,0.0,220.879908,145.652643033,59.85347126,0.0,24.1713,35.68217126
 10/27  15:00:00,718.433202727,81.1108770541,271.826663182,0.0,220.879908,137.835547516,50.3809893341,0.87890305388,4.83426,44.6678262802
 10/27  16:00:00,693.534921969,78.0369491391,255.175756904,0.0,220.879908,133.019064,42.1262592334,1.82587141212,4.83426,35.4661278213
 10/27  17:00:00,532.301064246,75.2037762419,176.969785696,0.0,220.879908,53.238744,53.8994560713,13.6034645651,4.83426,35.4617315062
 10/27  18:00:00,440.241178133,74.208839025,77.763484962,0.0,220.879908,53.238744,99.1036789578,58.6799170919,4.83426,35.5895018659
 10/27  19:00:00,371.071696564,73.8000930985,0.939385256027,0.0,220.879908,53.238744,205.501965882,191.982955091,4.83426,8.68475079112
 10/27  20:00:00,369.934982003,73.6187815087,0.0,0.0,220.879908,53.238744,283.898481491,270.388685189,4.83426,8.67553630121
 10/27  21:00:00,117.618294788,0.0,0.0,0.0,43.513341876,52.539744,13.5090571021,0.0,4.83426,8.67479710209
 10/27  22:00:00,117.699251222,0.0,0.0,0.0,43.513341876,52.539744,13.4760147006,0.0,4.83426,8.64175470057
 10/27  23:00:00,118.692862619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.734017645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.72001673,0.0,0.0,0.0,43.513341876,52.539744,13.4456538722,0.0,4.83426,8.61139387224
 10/28  02:00:00,117.665673652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.642935901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.048243475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.007771665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.039804605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,117.911319282,0.0,0.0,0.0,43.513341876,52.539744,13.4457542628,0.0,4.83426,8.61149426278
 10/28  08:00:00,99.9900321014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.076337565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.17294803,0.0,0.0,0.0,43.513341876,52.539744,22.2445365581,0.0,4.83426,17.4102765581
 10/28  11:00:00,101.098364589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.293530546,0.0,0.0,0.0,43.513341876,52.539744,13.4861646016,0.0,4.83426,8.65190460165
 10/28  13:00:00,100.451509767,0.0,0.0,0.0,43.513341876,52.539744,13.4791493017,0.0,4.83426,8.64488930171
 10/28  14:00:00,100.548717028,0.0,0.0,0.0,43.513341876,52.539744,13.4790085974,0.0,4.83426,8.64474859735
 10/28  15:00:00,100.552460776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,100.332322059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,100.295922325,0.0,0.0,0.0,43.513341876,52.539744,13.4456611222,0.0,4.83426,8.61140112216
 10/28  18:00:00,109.221775086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.645876927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.568729924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.29400692,0.0,0.0,0.0,43.513341876,52.539744,31.2154889795,0.0,4.83426,26.3812289795
 10/28  22:00:00,117.909857818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.764752032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.888552667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.87364767,0.0,0.0,0.0,43.513341876,52.539744,13.4457877547,0.0,4.83426,8.6115277547
 10/29  02:00:00,117.853893074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.838918735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.292883847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.238879603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.245813114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,118.093002607,0.0,0.0,0.0,43.513341876,52.539744,13.4457063665,0.0,4.83426,8.61144636646
 10/29  08:00:00,100.151560507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.230824398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.270860245,0.0,0.0,0.0,43.513341876,52.539744,22.2446937107,0.0,4.83426,17.4104337107
 10/29  11:00:00,101.113855451,0.0,0.0,0.0,43.513341876,52.539744,13.4861265976,0.0,4.83426,8.65186659757
 10/29  12:00:00,100.276837062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,100.384722554,0.0,0.0,0.0,43.513341876,52.539744,13.4861357151,0.0,4.83426,8.65187571508
 10/29  14:00:00,100.443878442,0.0,0.0,0.0,43.513341876,52.539744,13.4797675123,0.0,4.83426,8.6455075123
 10/29  15:00:00,100.436253533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,100.237797784,0.0,0.0,0.0,43.513341876,52.539744,13.445674231,0.0,4.83426,8.61141423099
 10/29  17:00:00,100.216735071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,109.084455322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.419426623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.368415572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.152655109,0.0,0.0,0.0,43.513341876,52.539744,31.2175150421,0.0,4.83426,26.3832550421
 10/29  22:00:00,117.80415212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.655550921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.771402367,0.0,0.0,0.0,43.513341876,52.539744,13.4456829986,0.0,4.83426,8.61142299857
 10/30  01:00:00,117.739610651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.70504831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.692882683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.105746646,0.0,0.0,0.0,43.513341876,52.539744,13.4524954551,0.0,4.83426,8.61823545508
 10/30  05:00:00,118.039972797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,192.856428853,73.5210641729,0.0,0.0,43.513341876,53.238744,1111.65240577,1106.79814577,4.83426,0.02
 10/30  07:00:00,370.644009683,73.5210641729,0.0,0.0,220.879908,53.238744,1137.69873462,1106.55596879,4.83426,26.3085058255
 10/30  08:00:00,445.10667046,73.5210641729,0.00198120645829,0.0,220.879908,145.652643033,976.444541791,913.701108715,36.25695,26.4864830764
 10/30  09:00:00,444.963453599,73.6740079595,0.00153833358031,0.0,220.879908,145.652643033,719.776599169,638.927013025,36.25695,44.5926361433
 10/30  10:00:00,451.546407941,74.3916310375,0.00248389380714,0.0,220.879908,151.653867033,467.679524099,383.612283663,48.3426,35.724640436
 10/30  11:00:00,499.554803277,75.2739757482,45.6002368046,0.0,220.879908,151.653867033,259.464275154,166.312112639,48.3426,44.8095625151
 10/30  12:00:00,596.158299128,76.8033542764,139.680204245,0.0,220.879908,151.653867033,158.376246476,56.1156577411,48.3426,53.9179887352
 10/30  13:00:00,601.924452341,78.5176883901,149.99356809,0.0,220.879908,145.652643033,73.1070669516,3.91514939304,24.1713,45.0206175586
 10/30  14:00:00,628.573014117,78.7270334448,176.914707768,0.0,220.879908,145.652643033,72.8496095011,4.07016085964,24.1713,44.6081486415
 10/30  15:00:00,570.824877988,80.2573350104,126.070965214,0.0,220.879908,137.835547516,90.037694617,49.4529957204,4.83426,35.7504388965
 10/30  16:00:00,510.768800414,75.5102336413,76.2083235543,0.0,220.879908,133.019064,68.5338797014,28.2229485833,4.83426,35.4766711181
 10/30  17:00:00,369.017234664,73.9826781151,16.3651301837,0.0,220.879908,53.238744,132.48802324,92.1730012697,4.83426,35.4807619704
 10/30  18:00:00,361.07303983,73.6715661637,0.0,0.0,220.879908,53.238744,193.744109148,153.305546548,4.83426,35.6043025999
 10/30  19:00:00,370.346801418,73.5808419532,0.0,0.0,220.879908,53.238744,279.987820695,257.802702459,4.83426,17.3508582359
 10/30  20:00:00,370.347973161,73.5407410778,0.0,0.0,220.879908,53.238744,432.022559921,418.512332221,4.83426,8.67596769997
 10/30  21:00:00,117.879358434,0.0,0.0,0.0,43.513341876,52.539744,13.5095643283,0.0,4.83426,8.67530432829
 10/30  22:00:00,117.656860325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.652209545,0.0,0.0,0.0,43.513341876,52.539744,13.466003411,0.0,4.83426,8.63174341104
 10/30  24:00:00,117.676664001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.669428533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.679146898,0.0,0.0,0.0,43.513341876,52.539744,13.4511846798,0.0,4.83426,8.61692467984
 10/31  03:00:00,117.666198787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.736987712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.39714125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,193.834795604,73.5210641729,0.00188550075198,0.0,43.513341876,53.238744,1294.50514738,1281.05249126,4.83426,8.61839612808
 10/31  07:00:00,370.878390987,73.5210641729,0.0,0.0,220.879908,53.238744,1202.12757222,1179.74721206,4.83426,17.5461001552
 10/31  08:00:00,448.511283058,73.5210641729,0.00156519643123,0.0,220.879908,145.652643033,1106.51840223,1034.94790394,36.25695,35.3135482901
 10/31  09:00:00,445.171437535,73.6426263377,0.00115875037312,0.0,220.879908,145.652643033,850.350915353,778.411021589,36.25695,35.6829437634
 10/31  10:00:00,451.240094515,74.0758788757,0.0019768063165,0.0,220.879908,151.653867033,571.182304603,478.185137859,48.3426,44.6545667445
 10/31  11:00:00,453.015104454,74.9985476195,0.0,0.0,220.879908,151.653867033,346.462881376,253.303943567,48.3426,44.8163378084
 10/31  12:00:00,486.632621934,76.9551211552,32.1273434107,0.0,220.879908,151.653867033,232.096801082,138.807692949,48.3426,44.946508133
 10/31  13:00:00,513.843237582,78.0818096076,63.8179634287,0.0,220.879908,145.652643033,194.250381542,116.065273309,24.1713,54.0138082334
 10/31  14:00:00,524.022844464,79.6558100329,72.4333879479,0.0,220.879908,145.652643033,171.21094587,111.339764017,24.1713,35.6998818523
 10/31  15:00:00,526.464344308,81.3406101746,81.0375898585,0.0,220.879908,137.835547516,132.081151475,82.5570411551,4.83426,44.6898503195
 10/31  16:00:00,516.873868604,78.1247036397,79.7572115259,0.0,220.879908,133.019064,64.6487601047,24.3309499505,4.83426,35.4835501543
 10/31  17:00:00,382.808165359,75.024528122,29.1052949621,0.0,220.879908,53.238744,124.168943235,83.8538282257,4.83426,35.4808550095
 10/31  18:00:00,364.349757443,74.0059352208,0.0,0.0,220.879908,53.238744,304.938681123,264.494408232,4.83426,35.6100128907
 10/31  19:00:00,370.189290714,73.6487299477,0.0,0.0,220.879908,53.238744,594.52642668,581.006409277,4.83426,8.68575740264
 10/31  20:00:00,370.58109997,73.5436318753,0.0,0.0,220.879908,53.238744,857.582515868,844.072829252,4.83426,8.67542661622
 10/31  21:00:00,117.410957393,0.0,0.0,0.0,43.513341876,52.539744,13.5102883916,0.0,4.83426,8.67602839157
 10/31  22:00:00,117.525730442,0.0,0.0,0.0,43.513341876,52.539744,13.4760426039,0.0,4.83426,8.64178260387
 10/31  23:00:00,118.625632005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.643128227,0.0,0.0,0.0,43.513341876,52.539744,13.4526036025,0.0,4.83426,8.6183436025
 11/01  01:00:00,117.675961948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.693105804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.706005668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.148285604,0.0,0.0,0.0,43.513341876,52.539744,13.4526268175,0.0,4.83426,8.61836681746
 11/01  05:00:00,118.128720317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,192.43952041,73.5210641729,0.00139502792054,0.0,43.513341876,53.238744,718.836723481,713.982463481,4.83426,0.02
 11/01  07:00:00,370.048543056,73.5210641729,0.0,0.0,220.879908,53.238744,672.731881538,641.585264717,4.83426,26.3123568203
 11/01  08:00:00,447.573777137,73.5343498485,0.00204148411429,0.0,220.879908,145.652643033,590.653671777,527.907349285,36.25695,26.4893724915
 11/01  09:00:00,444.843298419,73.734809015,0.0027715804057,0.0,220.879908,145.652643033,566.208577547,485.346152242,36.25695,44.605475305
 11/01  10:00:00,451.377875755,74.2663007449,0.0019752285487,0.0,220.879908,151.653867033,497.885312951,413.811652559,48.3426,35.7310603916
 11/01  11:00:00,453.190804178,75.1647743245,0.0,0.0,220.879908,151.653867033,353.578285008,260.412503248,48.3426,44.8231817599
 11/01  12:00:00,470.241877859,75.8870619446,17.044532093,0.0,220.879908,151.653867033,267.39563826,165.109240472,48.3426,53.943797788
 11/01  13:00:00,480.09732424,76.3894469328,32.1550711816,0.0,220.879908,145.652643033,236.904910772,167.706161805,24.1713,45.0274489669
 11/01  14:00:00,480.356237818,77.0828575895,31.7290347511,0.0,220.879908,145.652643033,233.352870911,164.558018496,24.1713,44.6235524148
 11/01  15:00:00,451.409132113,76.9035316295,11.1008855374,0.0,220.879908,137.835547516,196.968367061,147.435078423,4.83426,44.699028638
 11/01  16:00:00,432.825050218,74.6342460748,0.0,0.0,220.879908,133.019064,105.447044248,65.1306012757,4.83426,35.4821829727
 11/01  17:00:00,352.123094341,73.734574607,0.0,0.0,220.879908,53.238744,161.635384237,130.181449265,4.83426,26.6196749715
 11/01  18:00:00,363.923835756,73.5606589247,0.0,0.0,220.879908,53.238744,342.140401137,292.794314163,4.83426,44.5118269738
 11/01  19:00:00,370.316737949,73.5222656491,0.0,0.0,220.879908,53.238744,441.271831984,427.751619206,4.83426,8.68595277836
 11/01  20:00:00,370.245807139,73.5210641729,0.0,0.0,220.879908,53.238744,392.07811264,378.567163302,4.83426,8.67668933833
 11/01  21:00:00,117.910922325,0.0,0.0,0.0,43.513341876,52.539744,13.5103137146,0.0,4.83426,8.67605371455
 11/01  22:00:00,117.70002645,0.0,0.0,0.0,43.513341876,52.539744,13.4761163379,0.0,4.83426,8.64185633787
 11/01  23:00:00,118.700972015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.769824126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.778287234,0.0,0.0,0.0,43.513341876,52.539744,13.4524799554,0.0,4.83426,8.61821995538
 11/02  02:00:00,117.754947827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.736849795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.140665119,0.0,0.0,0.0,43.513341876,52.539744,13.4525128614,0.0,4.83426,8.61825286138
 11/02  05:00:00,118.095197703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.54771594,73.5210641729,0.00154465557169,0.0,43.513341876,53.238744,949.943965066,945.089705066,4.83426,0.02
 11/02  07:00:00,370.197812646,73.5210641729,0.0,0.0,220.879908,53.238744,934.093465299,902.944429041,4.83426,26.3147762581
 11/02  08:00:00,447.720275344,73.5210641729,0.00165848310658,0.0,220.879908,145.652643033,833.562538896,770.808129069,36.25695,26.4974598271
 11/02  09:00:00,444.748824848,73.6091157817,0.00274069206031,0.0,220.879908,145.652643033,652.816039735,571.953372895,36.25695,44.60571684
 11/02  10:00:00,451.173759015,74.0335519085,0.00179512908896,0.0,220.879908,151.653867033,581.025331292,496.943638882,48.3426,35.7390924095
 11/02  11:00:00,452.927568679,74.7659075325,0.0,0.0,220.879908,151.653867033,637.554156491,544.380357568,48.3426,44.8311989227
 11/02  12:00:00,452.182008499,74.9449391279,0.0,0.0,220.879908,151.653867033,677.884125468,575.594134824,48.3426,53.9473906442
 11/02  13:00:00,447.826003599,76.5727738389,0.0,0.0,220.879908,145.652643033,611.081237293,541.8690097,24.1713,45.0409275937
 11/02  14:00:00,447.408540012,76.2162267196,0.0,0.0,220.879908,145.652643033,533.729509066,464.931184349,24.1713,44.6270247165
 11/02  15:00:00,439.459522646,76.1352115271,0.0,0.0,220.879908,137.835547516,429.627550061,380.088588236,4.83426,44.7047018243
 11/02  16:00:00,432.265195507,74.0559076588,0.0,0.0,220.879908,133.019064,286.710036358,255.255769342,4.83426,26.6200070151
 11/02  17:00:00,352.018454363,73.5403629225,0.0,0.0,220.879908,53.238744,519.066385639,478.740584638,4.83426,35.4915410011
 11/02  18:00:00,364.228850313,73.5210641729,0.0,0.0,220.879908,53.238744,773.639921762,724.288797221,4.83426,44.5168645414
 11/02  19:00:00,370.940141043,73.5210641729,0.0,0.0,220.879908,53.238744,870.188728653,856.668033906,4.83426,8.68643474751
 11/02  20:00:00,371.052697155,73.5210641729,0.0,0.0,220.879908,53.238744,882.885356295,869.374260716,4.83426,8.67683557838
 11/02  21:00:00,117.718906381,0.0,0.0,0.0,43.513341876,52.539744,13.5104844294,0.0,4.83426,8.67622442938
 11/02  22:00:00,117.506312895,0.0,0.0,0.0,43.513341876,52.539744,13.4761926728,0.0,4.83426,8.64193267281
 11/02  23:00:00,118.58940188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.569967975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.583279238,0.0,0.0,0.0,43.513341876,52.539744,13.4528155877,0.0,4.83426,8.61855558774
 11/03  02:00:00,117.583800499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.577534314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.694987008,0.0,0.0,0.0,43.513341876,52.539744,13.4525514135,0.0,4.83426,8.61829141351
 11/03  05:00:00,119.358539015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,194.27984323,73.5210641729,0.00136239455859,0.0,43.513341876,53.238744,1381.99287078,1377.13861078,4.83426,0.02
 11/03  07:00:00,371.053689275,73.5210641729,0.0,0.0,220.879908,53.238744,1266.8848114,1235.73363913,4.83426,26.3169122659
 11/03  08:00:00,448.533454191,73.5210641729,0.00176757140247,0.0,220.879908,145.652643033,1116.81474605,1054.05732913,36.25695,26.5004669212
 11/03  09:00:00,445.273801442,73.5229882517,0.00282157851922,0.0,220.879908,145.652643033,974.349047129,893.479443637,36.25695,44.6126534912
 11/03  10:00:00,451.18512461,73.6070071228,0.0016570519445,0.0,220.879908,151.653867033,904.267633548,820.182646725,48.3426,35.7423868229
 11/03  11:00:00,452.402475831,74.0072024827,0.0,0.0,220.879908,151.653867033,784.385138109,691.208506725,48.3426,44.834031384
 11/03  12:00:00,452.053364456,74.8184606739,0.0,0.0,220.879908,151.653867033,640.30889354,538.00698114,48.3426,53.9593124007
 11/03  13:00:00,446.884132535,75.6693764348,0.0,0.0,220.879908,145.652643033,577.770391083,508.556134467,24.1713,45.0429566162
 11/03  14:00:00,446.922930496,75.7854554953,0.0,0.0,220.879908,145.652643033,491.796428462,422.988363477,24.1713,44.6367649858
 11/03  15:00:00,438.496988397,75.2070213116,0.0,0.0,220.879908,137.835547516,450.096593816,400.552697137,4.83426,44.7096366797
 11/03  16:00:00,432.146148349,73.9192794933,0.0,0.0,220.879908,133.019064,377.769662674,337.442123301,4.83426,35.4932793723
 11/03  17:00:00,351.940571962,73.5261349308,0.0,0.0,220.879908,53.238744,451.064097559,410.739104592,4.83426,35.4907329671
 11/03  18:00:00,364.085607094,73.5210641729,0.0,0.0,220.879908,53.238744,662.477126111,622.017911585,4.83426,35.6249545253
 11/03  19:00:00,370.760121016,73.5210641729,0.0,0.0,220.879908,53.238744,963.441613573,949.919650982,4.83426,8.68770259072
 11/03  20:00:00,371.325258457,73.5210641729,0.0,0.0,220.879908,53.238744,1002.75869263,989.247279812,4.83426,8.67715282146
 11/03  21:00:00,117.374916788,0.0,0.0,0.0,43.513341876,52.539744,13.5115085385,0.0,4.83426,8.67724853849
 11/03  22:00:00,117.470980767,0.0,0.0,0.0,43.513341876,52.539744,13.4752870302,0.0,4.83426,8.64102703017
 11/03  23:00:00,118.569616553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.534626115,0.0,0.0,0.0,43.513341876,52.539744,13.4526750169,0.0,4.83426,8.61841501686
 11/04  01:00:00,117.546713642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.545020898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.540161299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,117.964199546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,117.929821972,0.0,0.0,0.0,43.513341876,52.539744,13.4458837622,0.0,4.83426,8.6116237622
 11/04  06:00:00,117.954475084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,117.825463416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,102.905957984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,99.9786982848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,99.9795920649,0.0,0.0,0.0,43.513341876,52.539744,22.2505125953,0.0,4.83426,17.4162525953
 11/04  11:00:00,100.913491455,0.0,0.0,0.0,43.513341876,52.539744,13.4870162435,0.0,4.83426,8.6527562435
 11/04  12:00:00,100.024579491,0.0,0.0,0.0,43.513341876,52.539744,13.4871689265,0.0,4.83426,8.65290892654
 11/04  13:00:00,100.10347307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.126543407,0.0,0.0,0.0,43.513341876,52.539744,13.4803635821,0.0,4.83426,8.64610358208
 11/04  15:00:00,100.100672327,0.0,0.0,0.0,43.513341876,52.539744,13.4803879813,0.0,4.83426,8.64612798135
 11/04  16:00:00,99.8969194679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,99.8934449059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,111.841300195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.22336221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.170130041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.952244417,0.0,0.0,0.0,43.513341876,52.539744,31.2344526863,0.0,4.83426,26.4001926863
 11/04  22:00:00,117.598154951,0.0,0.0,0.0,43.513341876,52.539744,13.4459002087,0.0,4.83426,8.61164020875
 11/04  23:00:00,118.515745338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.562231691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.550722192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.540506526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.527032545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,117.942407394,0.0,0.0,0.0,43.513341876,52.539744,13.4459542328,0.0,4.83426,8.61169423283
 11/05  05:00:00,117.90008519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.256128878,0.340285616334,0.0,0.0,43.513341876,52.539744,4.92943243925,0.0751724392536,4.83426,0.02
 11/05  07:00:00,118.694827313,0.919294087991,0.0,0.0,43.513341876,52.539744,4.99660785729,0.142347857292,4.83426,0.02
 11/05  08:00:00,104.089233594,1.25957970433,0.0,0.0,43.513341876,52.539744,5.11370531975,0.259445319747,4.83426,0.02
 11/05  09:00:00,101.693615366,1.82809108974,0.0,0.0,43.513341876,52.539744,13.8495601636,0.396710162623,4.83426,8.61859000098
 11/05  10:00:00,101.124114225,1.25957970433,0.0,0.0,43.513341876,52.539744,13.8393129273,0.287500690259,4.83426,8.71755223707
 11/05  11:00:00,102.053618331,1.25957970433,0.0,0.0,43.513341876,52.539744,13.7551645865,0.267496002295,4.83426,8.65340858419
 11/05  12:00:00,99.8169401564,0.0,0.0,0.0,43.513341876,52.539744,13.4872169123,0.0,4.83426,8.65295691234
 11/05  13:00:00,99.897833848,0.0,0.0,0.0,43.513341876,52.539744,13.4873923087,0.0,4.83426,8.65313230872
 11/05  14:00:00,99.9287024544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,99.9071056416,0.0,0.0,0.0,43.513341876,52.539744,13.4807002597,0.0,4.83426,8.64644025973
 11/05  16:00:00,99.7040717136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,99.6858116963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,114.001998817,2.39820022808,0.0,0.0,43.513341876,52.539744,14.0595338637,0.613536682879,4.83426,8.61173718087
 11/05  19:00:00,121.878077245,3.88888638513,0.0,0.0,43.513341876,52.539744,5.95402404667,1.09976404667,4.83426,0.02
 11/05  20:00:00,121.841272992,3.88188832763,0.0,0.0,43.513341876,52.539744,6.25343902274,1.39917902274,4.83426,0.02
 11/05  21:00:00,122.793989172,5.02688856377,0.0,0.0,43.513341876,52.539744,34.4539792457,3.21542939277,4.83426,26.4042898529
 11/05  22:00:00,121.861645816,4.42889493887,0.0,0.0,43.513341876,52.539744,9.15090652653,4.29664652653,4.83426,0.02
 11/05  23:00:00,123.456301192,5.02688856377,0.0,0.0,43.513341876,52.539744,11.5795324742,6.72527247416,4.83426,0.02
 11/05  24:00:00,124.800112432,7.36199461892,0.0,0.0,43.513341876,52.539744,14.7395985899,9.88533858988,4.83426,0.02
 11/06  01:00:00,124.148664659,6.7029455238,0.0,0.0,43.513341876,52.539744,25.5047646079,12.0517916377,4.83426,8.6187129702
 11/06  02:00:00,125.645666887,8.20002309893,0.0,0.0,43.513341876,52.539744,20.1723873945,15.3181273945,4.83426,0.02
 11/06  03:00:00,126.668470433,9.21703096384,0.0,0.0,43.513341876,52.539744,24.8753417708,20.0210817708,4.83426,0.02
 11/06  04:00:00,126.347917303,8.89838016561,0.0,0.0,43.513341876,52.539744,26.9499607681,22.0957007681,4.83426,0.02
 11/06  05:00:00,126.597919649,8.71421387583,0.0,0.0,43.513341876,52.539744,41.0858920737,27.6329629544,4.83426,8.61866911929
 11/06  06:00:00,126.192595025,8.33969451227,0.0,0.0,43.513341876,52.539744,34.3182442559,29.4639842559,4.83426,0.02
 11/06  07:00:00,196.890653196,73.5210641729,0.00064893394878,0.0,43.513341876,53.238744,2252.74268962,2247.88842962,4.83426,0.02
 11/06  08:00:00,357.944986141,73.5210641729,0.0,0.0,220.879908,53.238744,1691.75170504,1660.59404398,4.83426,26.323401059
 11/06  09:00:00,446.40838614,73.5210641729,0.00278803332998,0.0,220.879908,145.652643033,1364.69565511,1301.93449163,36.25695,26.504213482
 11/06  10:00:00,446.126049664,73.5210641729,0.00214424016494,0.0,220.879908,145.652643033,1289.24602197,1208.35274563,36.25695,44.6363263365
 11/06  11:00:00,452.114015964,73.5210641729,0.00146348232465,0.0,220.879908,151.653867033,1262.98303861,1169.94666051,48.3426,44.6937781061
 11/06  12:00:00,452.885243949,73.5210641729,0.0,0.0,220.879908,151.653867033,1148.49993299,1055.29825305,48.3426,44.8590799396
 11/06  13:00:00,451.661937711,73.5210641729,0.0,0.0,220.879908,151.653867033,1091.33631809,998.005462769,48.3426,44.9882553253
 11/06  14:00:00,445.446397277,73.5210641729,0.0,0.0,220.879908,145.652643033,1024.96650923,946.718934315,24.1713,54.0762749112
 11/06  15:00:00,445.162288153,73.5210641729,0.0,0.0,220.879908,145.652643033,919.482140463,852.736813001,24.1713,42.5740274619
 11/06  16:00:00,437.195999196,73.5210641729,0.0,0.0,220.879908,137.835547516,814.137922921,771.437782851,4.83426,37.8658800695
 11/06  17:00:00,432.26698547,73.5210641729,0.0,0.0,220.879908,133.019064,757.587920178,717.245479352,4.83426,35.5081808264
 11/06  18:00:00,364.415100501,73.5210641729,0.0,0.0,220.879908,53.238744,820.79536731,780.456782094,4.83426,35.5043252166
 11/06  19:00:00,371.131079159,73.5210641729,0.0,0.0,220.879908,53.238744,1059.98595579,1010.6092336,4.83426,44.5424621911
 11/06  20:00:00,372.627015619,73.5210641729,0.0,0.0,220.879908,53.238744,1132.14552683,1118.62301568,4.83426,8.68825115654
 11/06  21:00:00,372.631880066,73.5210641729,0.0,0.0,220.879908,53.238744,1131.51578527,1118.004024,4.83426,8.67750127021
 11/06  22:00:00,117.617854843,0.0,0.0,0.0,43.513341876,52.539744,13.5119334164,0.0,4.83426,8.67767341636
 11/06  23:00:00,117.41569995,0.0,0.0,0.0,43.513341876,52.539744,13.4772809774,0.0,4.83426,8.6430209774
 11/06  24:00:00,119.242997597,0.729342148315,0.0,0.0,43.513341876,52.539744,4.98661910436,0.132359104356,4.83426,0.02
 11/07  01:00:00,118.757737072,1.27634875955,0.0,0.0,43.513341876,52.539744,5.07249756201,0.218237562012,4.83426,0.02
 11/07  02:00:00,119.122757986,1.64101983371,0.0,0.0,43.513341876,52.539744,13.8009990937,0.348031130888,4.83426,8.61870796283
 11/07  03:00:00,118.933772711,1.45868429663,0.0,0.0,43.513341876,52.539744,5.19293251835,0.338672518345,4.83426,0.02
 11/07  04:00:00,120.825558868,3.35084681245,0.0,0.0,43.513341876,52.539744,5.84964098267,0.995380982666,4.83426,0.02
 11/07  05:00:00,123.570607325,3.97391326654,0.0,0.0,43.513341876,52.539744,14.8570792075,1.40413629212,4.83426,8.61868291533
 11/07  06:00:00,124.515872125,5.25321305702,0.0,0.0,43.513341876,52.539744,7.36015112109,2.50589112109,4.83426,0.02
 11/07  07:00:00,196.628480917,73.5210641729,0.0,0.0,43.513341876,53.238744,1907.31587431,1902.46161431,4.83426,0.02
 11/07  08:00:00,357.730295676,73.5210641729,0.0,0.0,220.879908,53.238744,1647.33772863,1616.17769472,4.83426,26.3257739129
 11/07  09:00:00,446.935640145,73.5210641729,0.00198290683338,0.0,220.879908,145.652643033,1344.95814611,1282.19259099,36.25695,26.5086051148
