Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  10:00:00,445.577344137,73.5210641729,0.00276078580607,0.0,220.879908,145.652643033,1031.67958232,950.78125397,36.25695,44.641378349
 11/07  11:00:00,450.910315597,73.5342848575,0.00165323605273,0.0,220.879908,151.653867033,821.900030423,736.815947511,48.3426,36.7414829125
 11/07  12:00:00,452.000834364,73.808420574,0.0,0.0,220.879908,151.653867033,701.5571542,600.360961715,48.3426,52.8535924845
 11/07  13:00:00,451.730121709,74.6146662067,0.0,0.0,220.879908,151.653867033,529.3047821,435.958969437,48.3426,45.0032126629
 11/07  14:00:00,446.364254283,75.2688222235,0.0,0.0,220.879908,145.652643033,419.795989569,341.543289496,24.1713,54.0814000726
 11/07  15:00:00,446.627327402,75.5548948222,0.0,0.0,220.879908,145.652643033,360.254742218,300.353975778,24.1713,35.7294664393
 11/07  16:00:00,438.625588072,75.4227575352,0.0,0.0,220.879908,137.835547516,297.510656921,247.937467917,4.83426,44.7389290045
 11/07  17:00:00,431.932717885,73.7693404806,0.0,0.0,220.879908,133.019064,297.081342308,256.735256903,4.83426,35.5118254047
 11/07  18:00:00,364.014972241,73.5210641729,0.0,0.0,220.879908,53.238744,613.458498633,573.112597211,4.83426,35.5116414219
 11/07  19:00:00,370.237742676,73.5210641729,0.0,0.0,220.879908,53.238744,798.349707652,748.96827437,4.83426,44.5471732822
 11/07  20:00:00,370.348004773,73.5210641729,0.0,0.0,220.879908,53.238744,808.301519553,794.778915089,4.83426,8.68834446421
 11/07  21:00:00,370.402759988,73.5210641729,0.0,0.0,220.879908,53.238744,822.815096495,809.303250491,4.83426,8.67758600325
 11/07  22:00:00,117.404532491,0.0,0.0,0.0,43.513341876,52.539744,13.5126330139,0.0,4.83426,8.67837301391
 11/07  23:00:00,117.493523427,0.0,0.0,0.0,43.513341876,52.539744,13.4772928261,0.0,4.83426,8.64303282613
 11/07  24:00:00,118.568516358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.557798899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.56954296,0.0,0.0,0.0,43.513341876,52.539744,13.4529171944,0.0,4.83426,8.61865719444
 11/08  03:00:00,117.561609368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.553476887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,117.972190531,0.0,0.0,0.0,43.513341876,52.539744,13.4530736342,0.0,4.83426,8.61881363421
 11/08  06:00:00,117.93604205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,193.896857614,73.5210641729,0.0,0.0,43.513341876,53.238744,1515.53958151,1510.68532151,4.83426,0.02
 11/08  08:00:00,359.197926429,73.5210641729,0.0,0.0,220.879908,53.238744,1323.81058203,1292.64857784,4.83426,26.3277441935
 11/08  09:00:00,445.52392167,73.5210641729,0.00157773101329,0.0,220.879908,145.652643033,1139.67548448,1076.90713153,36.25695,26.5114029496
 11/08  10:00:00,445.261853072,73.5210641729,0.00254099791467,0.0,220.879908,145.652643033,1004.49405884,923.588868436,36.25695,44.6482403995
 11/08  11:00:00,451.085977386,73.5210641729,0.00173529524169,0.0,220.879908,151.653867033,944.731013684,851.685374016,48.3426,44.7030396682
 11/08  12:00:00,451.969980441,73.5210641729,0.0,0.0,220.879908,151.653867033,863.610193491,770.393725697,48.3426,44.873867794
 11/08  13:00:00,450.905364837,73.5210641729,0.0,0.0,220.879908,151.653867033,805.058135587,711.708421766,48.3426,45.0071138211
 11/08  14:00:00,444.92302789,73.5210641729,0.0,0.0,220.879908,145.652643033,808.781457502,730.515966752,24.1713,54.0941907509
 11/08  15:00:00,444.945552875,73.5210641729,0.0,0.0,220.879908,145.652643033,824.205254114,755.369246473,24.1713,44.6647076409
 11/08  16:00:00,437.311342578,73.5210641729,0.0,0.0,220.879908,137.835547516,869.149650276,828.519140216,4.83426,35.7962500606
 11/08  17:00:00,432.505180593,73.5210641729,0.0,0.0,220.879908,133.019064,835.532668208,795.179312378,4.83426,35.5190958306
 11/08  18:00:00,368.06392468,73.5210641729,0.0,0.0,220.879908,53.238744,1002.79472153,962.444586522,4.83426,35.5158750066
 11/08  19:00:00,371.558995361,73.5210641729,0.0,0.0,220.879908,53.238744,1077.00137825,1027.61301981,4.83426,44.5540984314
 11/08  20:00:00,371.978459125,73.5210641729,0.0,0.0,220.879908,53.238744,1029.67255749,1016.14983524,4.83426,8.68846225126
 11/08  21:00:00,371.712069588,73.5210641729,0.0,0.0,220.879908,53.238744,1009.77053479,996.258426684,4.83426,8.67784810338
 11/08  22:00:00,117.681489062,0.0,0.0,0.0,43.513341876,52.539744,13.5129653406,0.0,4.83426,8.67870534064
 11/08  23:00:00,117.478034314,0.0,0.0,0.0,43.513341876,52.539744,13.4773273668,0.0,4.83426,8.64306736682
 11/08  24:00:00,118.559968803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.562721339,0.0,0.0,0.0,43.513341876,52.539744,13.4530457557,0.0,4.83426,8.61878575569
 11/09  02:00:00,117.583192535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.589401476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.59636332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.030635195,0.0,0.0,0.0,43.513341876,52.539744,13.4529009533,0.0,4.83426,8.61864095334
 11/09  06:00:00,117.981587735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,193.762261281,73.5210641729,0.0,0.0,43.513341876,53.238744,1426.6362849,1421.7820249,4.83426,0.02
 11/09  08:00:00,359.738985709,73.5210641729,0.0,0.0,220.879908,53.238744,1455.42671282,1424.26335598,4.83426,26.3290968441
 11/09  09:00:00,446.195306691,73.5210641729,0.00163152990657,0.0,220.879908,145.652643033,1229.10018656,1166.33210027,36.25695,26.5111362946
 11/09  10:00:00,445.785118077,73.5210641729,0.00235028364825,0.0,220.879908,145.652643033,1114.6688311,1033.75454233,36.25695,44.6573387781
 11/09  11:00:00,451.383524115,73.5210641729,0.00163477354969,0.0,220.879908,151.653867033,1018.32634581,925.272088653,48.3426,44.7116571529
 11/09  12:00:00,452.180953907,73.5398649988,0.0,0.0,220.879908,151.653867033,913.515150538,820.293607689,48.3426,44.8789428494
 11/09  13:00:00,451.335699508,73.737748544,0.0,0.0,220.879908,151.653867033,887.052284203,793.705088267,48.3426,45.0045959365
 11/09  14:00:00,445.434429757,73.886745981,0.0,0.0,220.879908,145.652643033,859.226244881,780.938531008,24.1713,54.1164138729
 11/09  15:00:00,445.105587266,73.6790705279,0.0,0.0,220.879908,145.652643033,814.519572172,745.678004748,24.1713,44.6702674236
 11/09  16:00:00,437.223145926,73.6840464624,0.0,0.0,220.879908,137.835547516,739.687508209,690.100022321,4.83426,44.7532258885
 11/09  17:00:00,432.132146523,73.5210641729,0.0,0.0,220.879908,133.019064,694.686296257,654.330987876,4.83426,35.521048381
 11/09  18:00:00,367.864389305,73.5210641729,0.0,0.0,220.879908,53.238744,968.627004455,928.271978524,4.83426,35.520765931
 11/09  19:00:00,371.995473508,73.5210641729,0.0,0.0,220.879908,53.238744,1118.96406053,1078.47410063,4.83426,35.6556998991
 11/09  20:00:00,372.636397887,73.5210641729,0.0,0.0,220.879908,53.238744,1135.71891473,1122.19623197,4.83426,8.68842275465
 11/09  21:00:00,372.612059778,73.5210641729,0.0,0.0,220.879908,53.238744,1212.11567647,1189.94554563,4.83426,17.3358708413
 11/09  22:00:00,117.626073279,0.0,0.0,0.0,43.513341876,52.539744,13.5127978629,0.0,4.83426,8.67853786292
 11/09  23:00:00,117.431814506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.533304002,0.0,0.0,0.0,43.513341876,52.539744,13.4672207936,0.0,4.83426,8.63296079362
 11/10  01:00:00,118.224820105,0.729342148315,0.0,0.0,43.513341876,52.539744,4.99976998405,0.145509984046,4.83426,0.02
 11/10  02:00:00,118.779312825,1.27634875955,0.0,0.0,43.513341876,52.539744,5.09148253668,0.237222536681,4.83426,0.02
 11/10  03:00:00,122.105021297,4.60226211636,0.0,0.0,43.513341876,52.539744,14.6165100851,1.16330170126,4.83426,8.61894838379
 11/10  04:00:00,122.163884883,4.66761779419,0.0,0.0,43.513341876,52.539744,6.45952284974,1.60526284974,4.83426,0.02
 11/10  05:00:00,127.761125545,8.1402796285,0.0,0.0,43.513341876,52.539744,9.56069809925,4.70643809925,4.83426,0.02
 11/10  06:00:00,129.819201443,10.5338171543,0.0,0.0,43.513341876,52.539744,10.9177853212,6.06352532119,4.83426,0.02
 11/10  07:00:00,197.127393226,73.5210641729,0.0,0.0,43.513341876,53.238744,2548.6317625,2535.17854604,4.83426,8.61895646399
 11/10  08:00:00,360.935672109,73.5210641729,0.0,0.0,220.879908,53.238744,2266.77411955,2244.37911398,4.83426,17.5607455705
 11/10  09:00:00,447.012419973,73.5210641729,0.0,0.0,220.879908,145.652643033,1935.10706068,1863.50104479,36.25695,35.3490658975
 11/10  10:00:00,447.007696172,73.5210641729,0.0,0.0,220.879908,145.652643033,1714.66195488,1642.67534734,36.25695,35.7296575395
 11/10  11:00:00,452.975704304,73.5210641729,0.0,0.0,220.879908,151.653867033,1546.97434076,1453.91128217,48.3426,44.7204585865
 11/10  12:00:00,453.996484772,73.5210641729,0.0,0.0,220.879908,151.653867033,1367.48071604,1274.25479633,48.3426,44.8833197043
 11/10  13:00:00,452.89410225,73.5324882157,0.0,0.0,220.879908,151.653867033,1238.2624488,1135.89119847,48.3426,54.0286503324
 11/10  14:00:00,446.232861308,73.7411489794,0.0,0.0,220.879908,145.652643033,1078.08544661,999.805859804,24.1713,54.1082868057
 11/10  15:00:00,446.073066953,73.9552607671,0.0,0.0,220.879908,145.652643033,1007.73643779,947.817218569,24.1713,35.7479192191
 11/10  16:00:00,438.576500044,74.2304926441,0.0,0.0,220.879908,137.835547516,968.441339166,918.849494513,4.83426,44.7575846532
 11/10  17:00:00,432.919783101,73.5256894053,0.0,0.0,220.879908,133.019064,887.304328339,846.945369128,4.83426,35.5246992108
 11/10  18:00:00,368.284127682,73.5210641729,0.0,0.0,220.879908,53.238744,993.029180604,952.6707986,4.83426,35.5241220039
 11/10  19:00:00,371.813930521,73.5210641729,0.0,0.0,220.879908,53.238744,1080.41449786,1031.01441276,4.83426,44.5658250977
 11/10  20:00:00,372.19261164,73.5210641729,0.0,0.0,220.879908,53.238744,1086.77776495,1073.25474247,4.83426,8.68876247272
 11/10  21:00:00,372.197754911,73.5210641729,0.0,0.0,220.879908,53.238744,1116.79776632,1103.28538404,4.83426,8.67812228259
 11/10  22:00:00,117.312855071,0.0,0.0,0.0,43.513341876,52.539744,13.5132882854,0.0,4.83426,8.67902828539
 11/10  23:00:00,117.419677741,0.0,0.0,0.0,43.513341876,52.539744,13.4774568134,0.0,4.83426,8.64319681345
 11/10  24:00:00,119.625856474,1.09401322247,0.0,0.0,43.513341876,52.539744,5.04618502138,0.191925021381,4.83426,0.02
 11/11  01:00:00,118.774080809,1.27634875955,0.0,0.0,43.513341876,52.539744,13.7064088454,0.260218457907,4.83426,8.61193038754
 11/11  02:00:00,119.322124932,1.82335537079,0.0,0.0,43.513341876,52.539744,5.21801095053,0.363750950527,4.83426,0.02
 11/11  03:00:00,118.950187496,1.45868429663,0.0,0.0,43.513341876,52.539744,5.28369273102,0.429432731018,4.83426,0.02
 11/11  04:00:00,119.650443956,2.16364098712,0.0,0.0,43.513341876,52.539744,5.59094576606,0.736685766061,4.83426,0.02
 11/11  05:00:00,122.346415472,4.43239396762,0.0,0.0,43.513341876,52.539744,6.30734838143,1.45308838143,4.83426,0.02
 11/11  06:00:00,122.449844264,4.56724151978,0.0,0.0,43.513341876,52.539744,6.85567664397,2.00141664397,4.83426,0.02
 11/11  07:00:00,122.797816689,4.88854198287,0.0,0.0,43.513341876,52.539744,16.2638012151,2.8182525766,4.83426,8.61128863846
 11/11  08:00:00,110.389888765,4.56724151978,0.0,0.0,43.513341876,52.539744,7.36945045892,2.51519045892,4.83426,0.02
 11/11  09:00:00,104.733997731,4.88854198287,0.0,0.0,43.513341876,52.539744,7.98681539752,3.13255539752,4.83426,0.02
 11/11  10:00:00,104.433363118,4.56724151978,0.0,0.0,43.513341876,52.539744,8.18485866662,3.33059866662,4.83426,0.02
 11/11  11:00:00,102.90746664,3.05695186438,0.0,0.0,43.513341876,52.539744,15.4638520869,2.01061029052,4.83426,8.61898179636
 11/11  12:00:00,103.847080484,3.04314793256,0.0,0.0,43.513341876,52.539744,6.53661208811,1.68235208811,4.83426,0.02
 11/11  13:00:00,100.927323077,1.09401322247,0.0,0.0,43.513341876,52.539744,5.45949386439,0.605233864392,4.83426,0.02
 11/11  14:00:00,100.994038821,1.09401322247,0.0,0.0,43.513341876,52.539744,5.31455140379,0.460291403795,4.83426,0.02
 11/11  15:00:00,101.000275816,1.09401322247,0.0,0.0,43.513341876,52.539744,13.801561875,0.355386579375,4.83426,8.61191529559
 11/11  16:00:00,100.959659241,1.09401322247,0.0,0.0,43.513341876,52.539744,5.18193497943,0.327674979426,4.83426,0.02
 11/11  17:00:00,100.753204615,1.09401322247,0.0,0.0,43.513341876,52.539744,5.20405625768,0.349796257676,4.83426,0.02
 11/11  18:00:00,115.687476647,1.09401322247,0.0,0.0,43.513341876,52.539744,5.22314650358,0.368886503584,4.83426,0.02
 11/11  19:00:00,121.046945528,3.48451260818,0.0,0.0,43.513341876,52.539744,6.34518024409,1.49092024409,4.83426,0.02
 11/11  20:00:00,123.130800393,5.1400508104,0.0,0.0,43.513341876,52.539744,16.9503455528,3.50410519978,4.83426,8.61198035305
 11/11  21:00:00,122.164156517,4.20257044562,0.0,0.0,43.513341876,52.539744,9.59248791547,4.73822791547,4.83426,0.02
 11/11  22:00:00,127.373333598,9.61096115309,0.0,0.0,43.513341876,52.539744,20.2991603692,15.4449003692,4.83426,0.02
 11/11  23:00:00,125.85618062,8.39271284569,0.0,0.0,43.513341876,52.539744,26.6142328884,21.7599728884,4.83426,0.02
 11/11  24:00:00,133.062181305,14.58779427,0.0,0.0,43.513341876,52.539744,40.7333410105,35.8790810105,4.83426,0.02
 11/12  01:00:00,132.510813679,15.019934041,0.0,0.0,43.513341876,52.539744,49.7233513948,44.8690913948,4.83426,0.02
 11/12  02:00:00,151.612755011,34.0989429025,0.0,0.0,43.513341876,52.539744,79.6996584121,66.2535499471,4.83426,8.61184846502
 11/12  03:00:00,141.888713078,24.3588413862,0.0,0.0,43.513341876,52.539744,87.4028707329,82.5486107329,4.83426,0.02
 11/12  04:00:00,151.672093631,34.1121937343,0.0,0.0,43.513341876,52.539744,112.193657534,107.339397534,4.83426,0.02
 11/12  05:00:00,155.437350126,37.4236253513,0.0,0.0,43.513341876,52.539744,129.931196728,125.076936728,4.83426,0.02
 11/12  06:00:00,156.42599342,38.4182036713,0.0,0.0,43.513341876,52.539744,149.761809585,144.907549585,4.83426,0.02
 11/12  07:00:00,159.437177957,41.3644608726,0.0,0.0,43.513341876,52.539744,176.985615115,163.539880359,4.83426,8.61147475569
 11/12  08:00:00,135.008540257,29.0625841342,0.0,0.0,43.513341876,52.539744,136.75089211,131.89663211,4.83426,0.02
 11/12  09:00:00,112.764831296,12.7982785236,0.0,0.0,43.513341876,52.539744,111.959224689,107.104964689,4.83426,0.02
 11/12  10:00:00,112.634292008,12.6671249691,0.0,0.0,43.513341876,52.539744,93.8702574171,89.0159974171,4.83426,0.02
 11/12  11:00:00,111.538607291,11.6164823577,0.0,0.0,43.513341876,52.539744,100.618539889,78.3613787963,4.83426,17.4229010925
 11/12  12:00:00,110.532220169,9.70156020428,0.0,0.0,43.513341876,52.539744,81.9045613432,68.4153420296,4.83426,8.6549593136
 11/12  13:00:00,106.478229274,6.67387441631,0.0,0.0,43.513341876,52.539744,68.5699633605,55.0807587766,4.83426,8.65494458392
 11/12  14:00:00,105.123662057,5.25321305702,0.0,0.0,43.513341876,52.539744,59.3514578836,54.4971978836,4.83426,0.02
 11/12  15:00:00,104.07864156,4.20257044562,0.0,0.0,43.513341876,52.539744,61.655478705,48.1733496146,4.83426,8.64786909039
 11/12  16:00:00,105.109875146,5.25321305702,0.0,0.0,43.513341876,52.539744,69.1594177633,55.677269347,4.83426,8.64788841634
 11/12  17:00:00,107.61721138,7.97369860568,0.0,0.0,43.513341876,52.539744,56.3129110035,51.4586510035,4.83426,0.02
 11/12  18:00:00,122.784329939,8.18631273707,0.0,0.0,43.513341876,52.539744,69.7053781018,64.8511181018,4.83426,0.02
 11/12  19:00:00,124.129248239,6.54905018966,0.0,0.0,43.513341876,52.539744,68.7729210644,63.9186610644,4.83426,0.02
 11/12  20:00:00,126.624820348,8.60532697708,0.0,0.0,43.513341876,52.539744,77.6065356076,72.7522756076,4.83426,0.02
 11/12  21:00:00,132.158823444,14.1733492671,0.0,0.0,43.513341876,52.539744,86.5650040523,73.1187267392,4.83426,8.61201731311
 11/12  22:00:00,131.411789791,13.5907163878,0.0,0.0,43.513341876,52.539744,128.151014773,96.897139562,4.83426,26.4196152114
 11/12  23:00:00,134.813558209,17.3321886095,0.0,0.0,43.513341876,52.539744,101.599477246,96.7452172465,4.83426,0.02
 11/12  24:00:00,136.021584753,17.5362464471,0.0,0.0,43.513341876,52.539744,109.948206369,105.093946369,4.83426,0.02
 11/13  01:00:00,131.341546849,13.8552504628,0.0,0.0,43.513341876,52.539744,105.301407641,100.447147641,4.83426,0.02
 11/13  02:00:00,130.584810919,13.0878992998,0.0,0.0,43.513341876,52.539744,118.579981668,105.126572223,4.83426,8.619149445
 11/13  03:00:00,133.319533964,15.8322936394,0.0,0.0,43.513341876,52.539744,106.024402689,101.170142689,4.83426,0.02
 11/13  04:00:00,134.043923113,16.5477248588,0.0,0.0,43.513341876,52.539744,110.951972676,106.097712676,4.83426,0.02
 11/13  05:00:00,130.780844204,12.8667288745,0.0,0.0,43.513341876,52.539744,105.076640497,100.222380497,4.83426,0.02
 11/13  06:00:00,146.506381261,28.6107364037,0.0,0.0,43.513341876,52.539744,119.732100973,106.278727569,4.83426,8.61911340395
 11/13  07:00:00,197.29694893,73.5210641729,0.00231567571476,0.0,43.513341876,53.238744,2500.53018431,2495.67592431,4.83426,0.02
 11/13  08:00:00,361.652323167,73.5210641729,0.0,0.0,220.879908,53.238744,1789.66085696,1758.48868277,4.83426,26.3379141901
 11/13  09:00:00,447.010336189,73.5210641729,0.0027369555458,0.0,220.879908,145.652643033,1467.85202338,1405.07219472,36.25695,26.5228786588
 11/13  10:00:00,446.429552207,73.5210641729,0.0022643613944,0.0,220.879908,145.652643033,1306.14460834,1225.20837058,36.25695,44.6792877611
 11/13  11:00:00,451.578388351,73.5210641729,0.00147903336056,0.0,220.879908,151.653867033,1125.44060081,1032.3588447,48.3426,44.7391561115
 11/13  12:00:00,452.140623999,73.5210641729,0.0,0.0,220.879908,151.653867033,961.671747602,868.418604575,48.3426,44.9105430275
 11/13  13:00:00,451.030431212,73.5210641729,0.0,0.0,220.879908,151.653867033,922.473567471,820.094254146,48.3426,54.0367133247
 11/13  14:00:00,445.882983363,73.5210641729,0.0,0.0,220.879908,145.652643033,1160.58218,1091.27777381,24.1713,45.1331061901
 11/13  15:00:00,446.99730882,73.5210641729,0.0,0.0,220.879908,145.652643033,1270.79708105,1201.92511126,24.1713,44.7006697929
 11/13  16:00:00,439.130485111,73.5210641729,0.0,0.0,220.879908,137.835547516,1234.62584001,1185.01762648,4.83426,44.77395353
 11/13  17:00:00,434.093805097,73.5210641729,0.0,0.0,220.879908,133.019064,1163.94800339,1123.57295494,4.83426,35.5407884532
 11/13  18:00:00,369.300084451,73.5210641729,0.0,0.0,220.879908,53.238744,1324.08227695,1283.70697855,4.83426,35.5410383984
 11/13  19:00:00,372.318598322,73.5210641729,0.0,0.0,220.879908,53.238744,1438.06508494,1388.64931403,4.83426,44.5815109084
 11/13  20:00:00,372.737210775,73.5210641729,0.0,0.0,220.879908,53.238744,1469.1129593,1455.58870353,4.83426,8.68999577066
 11/13  21:00:00,372.718400722,73.5210641729,0.0,0.0,220.879908,53.238744,1506.72150823,1493.20809108,4.83426,8.67915714752
 11/13  22:00:00,118.952542602,1.36751652809,0.0,0.0,43.513341876,52.539744,14.3187813555,0.805028886768,4.83426,8.67949246872
 11/13  23:00:00,119.237981929,1.82335537079,0.0,0.0,43.513341876,52.539744,14.9999650694,1.52175019709,4.83426,8.64395487232
 11/13  24:00:00,122.045236574,3.51659890837,0.0,0.0,43.513341876,52.539744,7.51461757659,2.66035757659,4.83426,0.02
 11/14  01:00:00,122.055361909,4.56724151978,0.0,0.0,43.513341876,52.539744,9.51239903534,4.65813903534,4.83426,0.02
 11/14  02:00:00,122.381603645,4.88854198287,0.0,0.0,43.513341876,52.539744,21.2642653967,7.81081126491,4.83426,8.61919413177
 11/14  03:00:00,122.057034135,4.56724151978,0.0,0.0,43.513341876,52.539744,14.5926588968,9.73839889679,4.83426,0.02
 11/14  04:00:00,126.161229846,8.65967014293,0.0,0.0,43.513341876,52.539744,22.0275382518,17.1732782518,4.83426,0.02
 11/14  05:00:00,129.222320183,9.59541239986,0.0,0.0,43.513341876,52.539744,35.181691561,21.7299312075,4.83426,8.6175003535
 11/14  06:00:00,128.884442917,9.58150147094,0.0,0.0,43.513341876,52.539744,36.061142512,31.206882512,4.83426,0.02
 11/14  07:00:00,197.770458408,73.5210641729,0.0,0.0,43.513341876,53.238744,2633.61860806,2628.76434806,4.83426,0.02
 11/14  08:00:00,361.173502515,73.5210641729,0.0,0.0,220.879908,53.238744,2166.80513372,2135.6311786,4.83426,26.3396951211
 11/14  09:00:00,447.089085134,73.5210641729,0.0,0.0,220.879908,145.652643033,1892.45758336,1829.67250558,36.25695,26.5281277783
 11/14  10:00:00,447.104299556,73.5210641729,0.0,0.0,220.879908,145.652643033,1848.8646112,1767.92083974,36.25695,44.6868214603
 11/14  11:00:00,453.092913385,73.5210641729,0.0,0.0,220.879908,151.653867033,1827.80700197,1734.72015077,48.3426,44.7442512004
 11/14  12:00:00,454.114795384,73.5210641729,0.0,0.0,220.879908,151.653867033,1771.07930996,1677.82212951,48.3426,44.9145804513
 11/14  13:00:00,453.064753661,73.5210641729,0.0,0.0,220.879908,151.653867033,1757.62585881,1655.22735653,48.3426,54.0559022782
 11/14  14:00:00,447.084049494,73.5210641729,0.0,0.0,220.879908,145.652643033,1745.80711835,1667.49516098,24.1713,54.1406573728
 11/14  15:00:00,447.047433956,73.5210641729,0.0,0.0,220.879908,145.652643033,1643.69627082,1583.75892841,24.1713,35.7660424052
 11/14  16:00:00,439.158285375,73.5210641729,0.0,0.0,220.879908,137.835547516,1503.99651449,1454.37848314,4.83426,44.7837713423
 11/14  17:00:00,434.156883885,73.5210641729,0.0,0.0,220.879908,133.019064,1413.91283321,1373.5348086,4.83426,35.5437646163
 11/14  18:00:00,369.397061412,73.5210641729,0.0,0.0,220.879908,53.238744,1619.88544986,1579.50836471,4.83426,35.5428251526
 11/14  19:00:00,372.413868076,73.5210641729,0.0,0.0,220.879908,53.238744,1711.71741996,1662.28808819,4.83426,44.5950717664
 11/14  20:00:00,372.387257321,73.5210641729,0.0,0.0,220.879908,53.238744,1671.46985413,1657.94562586,4.83426,8.68996826555
 11/14  21:00:00,372.381084233,73.5210641729,0.0,0.0,220.879908,53.238744,1655.32087237,1641.80716467,4.83426,8.67944769435
 11/14  22:00:00,118.887909404,1.60455272629,0.0,0.0,43.513341876,52.539744,15.7450731024,2.23058141938,4.83426,8.68023168299
 11/14  23:00:00,118.880706386,1.45868429663,0.0,0.0,43.513341876,52.539744,16.6466256421,3.16828003876,4.83426,8.64408560336
 11/14  24:00:00,122.893844651,4.33471784549,0.0,0.0,43.513341876,52.539744,20.2864290936,6.81866238946,4.83426,8.6335067041
 11/15  01:00:00,122.389708635,4.88854198287,0.0,0.0,43.513341876,52.539744,11.4628318594,6.60857185944,4.83426,0.02
 11/15  02:00:00,122.075380556,4.56724151978,0.0,0.0,43.513341876,52.539744,15.5304506509,10.6761906509,4.83426,0.02
 11/15  03:00:00,122.388877273,4.88854198287,0.0,0.0,43.513341876,52.539744,16.5889773917,11.7347173917,4.83426,0.02
 11/15  04:00:00,122.076135476,4.56724151978,0.0,0.0,43.513341876,52.539744,30.655848297,17.2023448657,4.83426,8.61924343135
 11/15  05:00:00,127.849209652,9.91671286295,0.0,0.0,43.513341876,52.539744,25.9933140794,21.1390540794,4.83426,0.02
 11/15  06:00:00,128.521273257,10.6010465759,0.0,0.0,43.513341876,52.539744,38.2253845852,33.3711245852,4.83426,0.02
 11/15  07:00:00,197.099644738,73.5210641729,0.0,0.0,43.513341876,53.238744,2616.38481519,2602.93134383,4.83426,8.61921135968
 11/15  08:00:00,361.173493251,73.5210641729,0.0,0.0,220.879908,53.238744,2195.85964639,2173.45568709,4.83426,17.5696993008
 11/15  09:00:00,447.064264288,73.5210641729,0.0,0.0,220.879908,145.652643033,1904.97343194,1833.35097287,36.25695,35.3655090749
 11/15  10:00:00,447.026750023,73.5210641729,0.0,0.0,220.879908,145.652643033,1702.52980503,1622.97451425,36.25695,43.2983407863
 11/15  11:00:00,452.98757392,73.5210641729,0.0,0.0,220.879908,151.653867033,1522.87773134,1437.34232956,48.3426,37.1928017725
 11/15  12:00:00,454.012656892,73.5210641729,0.0,0.0,220.879908,151.653867033,1416.80921816,1314.56262937,48.3426,53.903988785
 11/15  13:00:00,452.975312206,73.5210641729,0.0,0.0,220.879908,151.653867033,1399.69288547,1306.29249872,48.3426,45.0577867436
 11/15  14:00:00,446.99856026,73.5210641729,0.0,0.0,220.879908,145.652643033,1400.66609446,1322.32737058,24.1713,54.167423873
 11/15  15:00:00,446.9827806,73.5210641729,0.0,0.0,220.879908,145.652643033,1388.40703684,1319.52555084,24.1713,44.7101860019
 11/15  16:00:00,439.112040906,73.5210641729,0.0,0.0,220.879908,137.835547516,1312.94476622,1263.3206577,4.83426,44.7898485164
 11/15  17:00:00,434.092873093,73.5210641729,0.0,0.0,220.879908,133.019064,1251.09691539,1210.71605381,4.83426,35.5466015833
 11/15  18:00:00,369.325525278,73.5210641729,0.0,0.0,220.879908,53.238744,1496.59893945,1456.21716893,4.83426,35.5475105166
 11/15  19:00:00,372.354041821,73.5210641729,0.0,0.0,220.879908,53.238744,1630.50422655,1583.78627949,4.83426,41.883687066
 11/15  20:00:00,372.76283313,73.5210641729,0.0,0.0,220.879908,53.238744,1618.58489936,1602.42776814,4.83426,11.3228712153
 11/15  21:00:00,372.73189451,73.5210641729,0.0,0.0,220.879908,53.238744,1592.51905107,1579.00524863,4.83426,8.67954244518
 11/15  22:00:00,119.120718727,1.53161851146,0.0,0.0,43.513341876,52.539744,14.9361577404,1.42197184568,4.83426,8.6799258947
 11/15  23:00:00,118.874974828,1.45868429663,0.0,0.0,43.513341876,52.539744,15.1985326281,1.72168447353,4.83426,8.64258815459
 11/15  24:00:00,120.82925097,2.27680323375,0.0,0.0,43.513341876,52.539744,8.79467944454,3.94041944454,4.83426,0.02
 11/16  01:00:00,122.280362745,4.77537973624,0.0,0.0,43.513341876,52.539744,9.58922011791,4.73496011791,4.83426,0.02
 11/16  02:00:00,122.076390489,4.56724151978,0.0,0.0,43.513341876,52.539744,20.8502129869,7.39663954976,4.83426,8.61931343717
 11/16  03:00:00,122.386116455,4.88854198287,0.0,0.0,43.513341876,52.539744,11.9453828669,7.09112286691,4.83426,0.02
 11/16  04:00:00,122.071575861,4.56724151978,0.0,0.0,43.513341876,52.539744,15.5907971375,10.7365371375,4.83426,0.02
 11/16  05:00:00,123.655420716,5.72657046288,0.0,0.0,43.513341876,52.539744,27.5250331993,14.0714635336,4.83426,8.61930966566
 11/16  06:00:00,128.520333696,10.6010465759,0.0,0.0,43.513341876,52.539744,29.058211559,24.203951559,4.83426,0.02
 11/16  07:00:00,197.05725391,73.5210641729,0.0,0.0,43.513341876,53.238744,2713.43140104,2708.57714104,4.83426,0.02
 11/16  08:00:00,361.271056037,73.5210641729,0.0,0.0,220.879908,53.238744,2479.30206839,2448.12350718,4.83426,26.3443012113
 11/16  09:00:00,447.126652854,73.5210641729,0.0,0.0,220.879908,145.652643033,2189.42306114,2126.63171819,36.25695,26.5343929483
 11/16  10:00:00,447.051681678,73.5210641729,0.0,0.0,220.879908,145.652643033,1855.201466,1774.24528583,36.25695,44.6992301667
 11/16  11:00:00,452.987399092,73.5210641729,0.0,0.0,220.879908,151.653867033,1529.68911451,1436.59085532,48.3426,44.7556591882
 11/16  12:00:00,453.980665144,73.5954864762,0.0,0.0,220.879908,151.653867033,1255.84678047,1162.57696088,48.3426,44.9272195929
 11/16  13:00:00,452.339792613,74.092367653,0.0,0.0,220.879908,151.653867033,1034.75521815,932.331533997,48.3426,54.0810841502
 11/16  14:00:00,446.502841123,74.8244065175,0.0,0.0,220.879908,145.652643033,878.575141772,800.236245417,24.1713,54.1675963555
 11/16  15:00:00,446.577172061,75.1537534274,0.0,0.0,220.879908,145.652643033,767.183141075,698.296831925,24.1713,44.7150091504
 11/16  16:00:00,438.500275187,75.013952272,0.0,0.0,220.879908,137.835547516,674.515403589,624.886593415,4.83426,44.794550174
 11/16  17:00:00,432.328922397,73.5986138548,0.0,0.0,220.879908,133.019064,752.168727847,711.785014739,4.83426,35.549453108
 11/16  18:00:00,368.462670024,73.5210641729,0.0,0.0,220.879908,53.238744,1069.7757287,1029.38932032,4.83426,35.5521483765
 11/16  19:00:00,372.22869271,73.5210641729,0.0,0.0,220.879908,53.238744,1149.93227237,1109.41539547,4.83426,35.6826168986
 11/16  20:00:00,372.636429989,73.5210641729,0.0,0.0,220.879908,53.238744,1211.67586141,1189.48118318,4.83426,17.3604182291
 11/16  21:00:00,372.617255027,73.5210641729,0.0,0.0,220.879908,53.238744,1281.55895371,1268.0450206,4.83426,8.67967310709
 11/16  22:00:00,117.61281122,0.0,0.0,0.0,43.513341876,52.539744,13.5149540336,0.0,4.83426,8.68069403355
 11/16  23:00:00,118.883949112,1.45868429663,0.0,0.0,43.513341876,52.539744,13.8304694149,0.35192964687,4.83426,8.64427976802
 11/16  24:00:00,120.364718087,1.82335537079,0.0,0.0,43.513341876,52.539744,5.3846908542,0.530430854196,4.83426,0.02
 11/17  01:00:00,118.956721419,1.45868429663,0.0,0.0,43.513341876,52.539744,5.70579615404,0.851536154043,4.83426,0.02
 11/17  02:00:00,121.914700148,4.41635852428,0.0,0.0,43.513341876,52.539744,15.3609226394,1.90732861864,4.83426,8.61933402074
 11/17  03:00:00,122.393111752,4.88854198287,0.0,0.0,43.513341876,52.539744,9.07153393277,4.21727393277,4.83426,0.02
 11/17  04:00:00,123.324085232,5.8242842398,0.0,0.0,43.513341876,52.539744,11.7551773334,6.90091733336,4.83426,0.02
 11/17  05:00:00,130.556541099,10.922347039,0.0,0.0,43.513341876,52.539744,16.4824799937,11.6282199937,4.83426,0.02
 11/17  06:00:00,129.899206991,10.6010465759,0.0,0.0,43.513341876,52.539744,28.8659759133,15.4123435437,4.83426,8.61937236957
 11/17  07:00:00,197.462913307,73.5210641729,0.0,0.0,43.513341876,53.238744,2736.69366532,2731.83940532,4.83426,0.02
 11/17  08:00:00,364.033259281,73.5210641729,0.0,0.0,220.879908,53.238744,2283.35917791,2252.17789564,4.83426,26.3470222634
 11/17  09:00:00,446.997080624,73.5210641729,0.0,0.0,220.879908,145.652643033,1749.13850735,1686.34603198,36.25695,26.5355253741
 11/17  10:00:00,446.763225525,73.5210641729,0.00200756138327,0.0,220.879908,145.652643033,1345.19595807,1264.23400585,36.25695,44.7050022232
 11/17  11:00:00,451.628133898,73.5920194628,0.00130538523735,0.0,220.879908,151.653867033,1067.68357529,974.575095379,48.3426,44.7658799072
 11/17  12:00:00,452.62701444,74.0617795004,0.0,0.0,220.879908,151.653867033,881.948242274,788.669574951,48.3426,44.936067323
 11/17  13:00:00,452.329516623,75.1266916727,0.0,0.0,220.879908,151.653867033,645.793022288,543.364947983,48.3426,54.0854743047
 11/17  14:00:00,447.048403365,75.9208611104,0.0,0.0,220.879908,145.652643033,528.564246189,450.219675361,24.1713,54.173270828
 11/17  15:00:00,447.364452856,76.2533119053,0.0,0.0,220.879908,145.652643033,520.183925351,451.294010169,24.1713,44.7186151826
 11/17  16:00:00,439.096928114,75.7659767553,0.0,0.0,220.879908,137.835547516,561.937209467,512.303850678,4.83426,44.7990987888
 11/17  17:00:00,432.304394984,73.7540179121,0.0,0.0,220.879908,133.019064,695.800970873,655.414115823,4.83426,35.5525950495
 11/17  18:00:00,368.436825644,73.5210641729,0.0,0.0,220.879908,53.238744,1099.57319577,1059.18319939,4.83426,35.5557363816
 11/17  19:00:00,372.203881675,73.5210641729,0.0,0.0,220.879908,53.238744,1195.78086849,1155.25766894,4.83426,35.6889395455
 11/17  20:00:00,372.187923224,73.5210641729,0.0,0.0,220.879908,53.238744,1265.77389653,1243.57870764,4.83426,17.360928885
 11/17  21:00:00,372.198294194,73.5210641729,0.0,0.0,220.879908,53.238744,1320.07523523,1306.56104943,4.83426,8.679925803
 11/17  22:00:00,117.299437409,0.0,0.0,0.0,43.513341876,52.539744,13.5152328566,0.0,4.83426,8.68097285662
 11/17  23:00:00,118.513780605,1.09401322247,0.0,0.0,43.513341876,52.539744,13.7009155788,0.222585841199,4.83426,8.64406973758
 11/17  24:00:00,120.001828867,1.45868429663,0.0,0.0,43.513341876,52.539744,5.24668064524,0.392420645236,4.83426,0.02
 11/18  01:00:00,119.322077346,1.82335537079,0.0,0.0,43.513341876,52.539744,5.53219061483,0.677930614834,4.83426,0.02
 11/18  02:00:00,120.939483901,3.44115741062,0.0,0.0,43.513341876,52.539744,6.27761345594,1.42335345594,4.83426,0.02
 11/18  03:00:00,122.066451296,4.56724151978,0.0,0.0,43.513341876,52.539744,16.3237752335,2.87729405699,4.83426,8.61222117648
 11/18  04:00:00,122.810772812,5.30755622287,0.0,0.0,43.513341876,52.539744,10.0071627171,5.15290271715,4.83426,0.02
 11/18  05:00:00,128.529296868,10.6010465759,0.0,0.0,43.513341876,52.539744,14.7921483389,9.93788833894,4.83426,0.02
 11/18  06:00:00,128.496035204,10.587135647,0.0,0.0,43.513341876,52.539744,18.0710423045,13.2167823045,4.83426,0.02
 11/18  07:00:00,136.305087347,18.3672824677,0.0,0.0,43.513341876,52.539744,26.2671354931,21.4128754931,4.83426,0.02
 11/18  08:00:00,119.761986643,10.922347039,0.0,0.0,43.513341876,52.539744,22.5586159495,17.7043559495,4.83426,0.02
 11/18  09:00:00,104.454604636,4.56724151978,0.0,0.0,43.513341876,52.539744,27.8489333224,14.4024427361,4.83426,8.61223058622
 11/18  10:00:00,104.824956305,4.88854198287,0.0,0.0,43.513341876,52.539744,17.7697732486,12.9155132486,4.83426,0.02
 11/18  11:00:00,104.529555294,4.56724151978,0.0,0.0,43.513341876,52.539744,30.6662804015,8.40278145371,4.83426,17.4292389478
 11/18  12:00:00,103.54793796,2.64829183405,0.0,0.0,43.513341876,52.539744,15.9024686349,3.78349882004,4.83426,7.28470981484
 11/18  13:00:00,100.753834015,0.729342148315,0.0,0.0,43.513341876,52.539744,7.08111867739,0.856707532563,4.83426,1.39015114482
 11/18  14:00:00,100.137630152,0.0,0.0,0.0,43.513341876,52.539744,13.4826161274,0.0,4.83426,8.64835612744
 11/18  15:00:00,100.196700932,0.0,0.0,0.0,43.513341876,52.539744,13.4829817132,0.0,4.83426,8.6487217132
 11/18  16:00:00,100.183872466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  17:00:00,99.8906587427,0.0,0.0,0.0,43.513341876,52.539744,13.446334249,0.0,4.83426,8.61207424903
 11/18  18:00:00,117.708272259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.643501097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.039439983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,117.986673226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.863520942,1.09401322247,0.0,0.0,43.513341876,52.539744,31.9601455544,0.691746874868,4.83426,26.4341386795
 11/18  23:00:00,122.270250906,4.83415203204,0.0,0.0,43.513341876,52.539744,16.6521931229,3.2057177538,4.83426,8.6122153691
 11/18  24:00:00,122.855039067,4.42889493887,0.0,0.0,43.513341876,52.539744,9.54113983808,4.68687983808,4.83426,0.02
 11/19  01:00:00,122.468494081,5.02688856377,0.0,0.0,43.513341876,52.539744,14.3560634478,9.5018034478,4.83426,0.02
 11/19  02:00:00,121.86866295,4.42889493887,0.0,0.0,43.513341876,52.539744,16.1342633127,11.2800033127,4.83426,0.02
 11/19  03:00:00,125.163707853,7.70857969982,0.0,0.0,43.513341876,52.539744,26.6575456968,21.8032856968,4.83426,0.02
 11/19  04:00:00,127.893392416,10.4455874072,0.0,0.0,43.513341876,52.539744,35.3311175851,21.8845882565,4.83426,8.61226932858
 11/19  05:00:00,134.573554436,16.6737243453,0.0,0.0,43.513341876,52.539744,41.4645606204,36.6103006204,4.83426,0.02
 11/19  06:00:00,135.404491417,17.5414005151,0.0,0.0,43.513341876,52.539744,44.4175220884,39.5632620884,4.83426,0.02
 11/19  07:00:00,149.747350627,31.8141196537,0.0,0.0,43.513341876,52.539744,69.4942529932,64.6399929932,4.83426,0.02
 11/19  08:00:00,124.011350994,15.2120333588,0.0,0.0,43.513341876,52.539744,49.0328241638,44.1785641638,4.83426,0.02
 11/19  09:00:00,117.33518068,17.4689713559,0.0,0.0,43.513341876,52.539744,69.789048579,56.3353196026,4.83426,8.6194689764
 11/19  10:00:00,104.304552406,4.42889493887,0.0,0.0,43.513341876,52.539744,35.8262259967,30.9719659967,4.83426,0.02
 11/19  11:00:00,104.946981808,5.02688856377,0.0,0.0,43.513341876,52.539744,50.2056078178,27.9426112009,4.83426,17.4287366169
 11/19  12:00:00,105.301355888,4.42889493887,0.0,0.0,43.513341876,52.539744,19.8047912246,14.9505312246,4.83426,0.02
 11/19  13:00:00,104.427105602,3.24182620232,1.12935045193,0.0,43.513341876,52.539744,20.8291304936,7.33856407125,4.83426,8.65630642234
 11/19  14:00:00,104.170792707,0.729342148315,3.26630305308,0.0,43.513341876,52.539744,14.7904162794,1.2999518928,4.83426,8.65620438658
 11/19  15:00:00,100.175499605,0.0,0.0,0.0,43.513341876,52.539744,13.4831751331,0.0,4.83426,8.64891513307
 11/19  16:00:00,100.126047668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,99.8582959837,0.0,0.0,0.0,43.513341876,52.539744,13.4464193977,0.0,4.83426,8.61215939769
 11/19  18:00:00,117.71741664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.636693847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.021918182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.713556456,0.729342148315,0.0,0.0,43.513341876,52.539744,5.5308707853,0.676610785303,4.83426,0.02
 11/19  22:00:00,121.984570995,4.20257044562,0.0,0.0,43.513341876,52.539744,36.9641643136,5.69344409251,4.83426,26.436460221
 11/19  23:00:00,122.330735267,4.88854198287,0.0,0.0,43.513341876,52.539744,23.4564663231,10.0099224012,4.83426,8.61228392194
 11/19  24:00:00,122.981773127,4.56724151978,0.0,0.0,43.513341876,52.539744,17.2707232222,12.4164632222,4.83426,0.02
 11/20  01:00:00,122.327838895,4.88854198287,0.0,0.0,43.513341876,52.539744,21.4734766404,16.6192166404,4.83426,0.02
 11/20  02:00:00,122.006395836,4.56724151978,0.0,0.0,43.513341876,52.539744,23.3329481549,18.4786881549,4.83426,0.02
 11/20  03:00:00,122.326761132,4.88854198287,0.0,0.0,43.513341876,52.539744,36.1884428718,22.7346711799,4.83426,8.61951169193
 11/20  04:00:00,122.003781285,4.56724151978,0.0,0.0,43.513341876,52.539744,30.2662675206,25.4120075206,4.83426,0.02
 11/20  05:00:00,122.754687097,4.88854198287,0.0,0.0,43.513341876,52.539744,36.346166436,31.491906436,4.83426,0.02
 11/20  06:00:00,122.821540842,4.98625575978,0.0,0.0,43.513341876,52.539744,48.2430191052,34.7909533298,4.83426,8.61780577538
 11/20  07:00:00,196.702746416,73.5210641729,0.00123851168176,0.0,43.513341876,53.238744,2391.71079107,2386.85653107,4.83426,0.02
 11/20  08:00:00,363.951779747,73.5210641729,0.0,0.0,220.879908,53.238744,1691.09379825,1659.90951764,4.83426,26.3500206051
 11/20  09:00:00,446.384299141,73.5210641729,0.00279082567314,0.0,220.879908,145.652643033,1349.05121892,1286.25141297,36.25695,26.5428559482
 11/20  10:00:00,445.413657004,73.5210641729,0.00257413173363,0.0,220.879908,145.652643033,1097.46588877,1016.48843638,36.25695,44.7205023918
 11/20  11:00:00,451.060547393,73.5210641729,0.00152786684387,0.0,220.879908,151.653867033,993.829059169,900.702391461,48.3426,44.7840677083
 11/20  12:00:00,452.03078486,73.5210641729,0.0,0.0,220.879908,151.653867033,951.265905502,857.965395359,48.3426,44.9579101427
 11/20  13:00:00,450.787050271,73.5210641729,0.0,0.0,220.879908,151.653867033,780.988141738,678.529889355,48.3426,54.1156523836
 11/20  14:00:00,444.67218639,73.5366986215,0.0,0.0,220.879908,145.652643033,629.939658602,551.561866218,24.1713,54.2064923845
 11/20  15:00:00,444.606178568,73.5216503179,0.0,0.0,220.879908,145.652643033,553.540541996,484.626906661,24.1713,44.7423353344
 11/20  16:00:00,436.769061802,73.554994014,0.0,0.0,220.879908,137.835547516,460.009691857,410.350702492,4.83426,44.8247293653
 11/20  17:00:00,431.783654441,73.5210641729,0.0,0.0,220.879908,133.019064,496.612381295,456.20907171,4.83426,35.5690495851
 11/20  18:00:00,370.620180526,73.5210641729,0.0,0.0,220.879908,53.238744,977.018514546,936.612722451,4.83426,35.5715320949
 11/20  19:00:00,371.924882443,73.5210641729,0.0,0.0,220.879908,53.238744,1171.26582136,1121.80546828,4.83426,44.6260930812
 11/20  20:00:00,372.636913463,73.5210641729,0.0,0.0,220.879908,53.238744,1137.525702,1124.00003668,4.83426,8.69140532409
 11/20  21:00:00,372.61638332,73.5210641729,0.0,0.0,220.879908,53.238744,1188.27025036,1174.75536746,4.83426,8.68062289538
 11/20  22:00:00,117.604509003,0.0,0.0,0.0,43.513341876,52.539744,13.5160427772,0.0,4.83426,8.6817827772
 11/20  23:00:00,117.407306536,0.0,0.0,0.0,43.513341876,52.539744,13.4792310929,0.0,4.83426,8.64497109294
 11/20  24:00:00,119.606370114,1.09401322247,0.0,0.0,43.513341876,52.539744,5.06243186398,0.208171863985,4.83426,0.02
 11/21  01:00:00,118.754751039,1.27634875955,0.0,0.0,43.513341876,52.539744,13.7608732396,0.307142876143,4.83426,8.61947036341
 11/21  02:00:00,119.30420461,1.82335537079,0.0,0.0,43.513341876,52.539744,5.45898156205,0.604721562055,4.83426,0.02
 11/21  03:00:00,121.915114194,4.43356031053,0.0,0.0,43.513341876,52.539744,6.46285858306,1.60859858306,4.83426,0.02
 11/21  04:00:00,122.272551677,4.79356601303,0.0,0.0,43.513341876,52.539744,15.890674992,2.4370172547,4.83426,8.61939773729
 11/21  05:00:00,124.26897183,4.66221748961,0.0,0.0,43.513341876,52.539744,9.05997285791,4.20571285791,4.83426,0.02
 11/21  06:00:00,128.675882471,9.4027226531,0.0,0.0,43.513341876,52.539744,12.6173097203,7.76304972027,4.83426,0.02
 11/21  07:00:00,197.087035163,73.5210641729,0.0,0.0,43.513341876,53.238744,2331.87918881,2327.02492881,4.83426,0.02
 11/21  08:00:00,363.870522869,73.5210641729,0.0,0.0,220.879908,53.238744,2031.54119675,2000.35181165,4.83426,26.3551250971
 11/21  09:00:00,446.989369535,73.5210641729,0.0,0.0,220.879908,145.652643033,1706.34488239,1634.70117924,36.25695,35.3867531493
 11/21  10:00:00,446.364897021,73.5210641729,0.000881310288854,0.0,220.879908,145.652643033,1283.99683316,1203.01439795,36.25695,44.7254852053
 11/21  11:00:00,450.955520558,73.5210641729,0.00170064275356,0.0,220.879908,151.653867033,886.903678393,793.774290612,48.3426,44.7867877808
 11/21  12:00:00,451.737868996,73.5210641729,0.0,0.0,220.879908,151.653867033,760.850459599,667.53719352,48.3426,44.9706660784
 11/21  13:00:00,450.637631781,73.5359192902,0.0,0.0,220.879908,151.653867033,588.175148979,485.721072118,48.3426,54.1114768608
 11/21  14:00:00,444.658638817,73.577413394,0.0,0.0,220.879908,145.652643033,470.454409873,392.080377675,24.1713,54.2027321975
 11/21  15:00:00,444.637292688,73.573926799,0.0,0.0,220.879908,145.652643033,408.805621298,348.832064968,24.1713,35.8022563297
 11/21  16:00:00,436.812695137,73.6156030888,0.0,0.0,220.879908,137.835547516,323.216741163,268.463179525,4.83426,49.9193016382
 11/21  17:00:00,431.926217595,73.5210641729,0.0,0.0,220.879908,133.019064,569.275210953,525.033555771,4.83426,39.4073951813
 11/21  18:00:00,370.921813053,73.5210641729,0.0,0.0,220.879908,53.238744,1039.50719201,999.097794463,4.83426,35.5751375504
 11/21  19:00:00,371.930926864,73.5210641729,0.0,0.0,220.879908,53.238744,1115.59021522,1075.04603045,4.83426,35.7099247743
 11/21  20:00:00,372.2076562,73.5210641729,0.0,0.0,220.879908,53.238744,1121.11145648,1098.91273554,4.83426,17.3644609396
 11/21  21:00:00,372.2117244,73.5210641729,0.0,0.0,220.879908,53.238744,1163.64675731,1150.13163404,4.83426,8.68086326842
 11/21  22:00:00,117.314127191,0.0,0.0,0.0,43.513341876,52.539744,13.5162661498,0.0,4.83426,8.68200614975
 11/21  23:00:00,117.420177645,0.0,0.0,0.0,43.513341876,52.539744,13.4788095611,0.0,4.83426,8.64454956113
 11/21  24:00:00,118.524616194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,118.58365573,1.09401322247,0.0,0.0,43.513341876,52.539744,13.6660118244,0.2121177234,4.83426,8.61963410104
 11/22  02:00:00,119.139524562,1.64101983371,0.0,0.0,43.513341876,52.539744,5.21002160612,0.355761606116,4.83426,0.02
 11/22  03:00:00,119.486560763,1.99377283838,0.0,0.0,43.513341876,52.539744,5.46107592904,0.606815929043,4.83426,0.02
 11/22  04:00:00,122.749030469,5.25321305702,0.0,0.0,43.513341876,52.539744,6.79081062515,1.93655062515,4.83426,0.02
 11/22  05:00:00,122.119648714,4.20257044562,0.0,0.0,43.513341876,52.539744,15.7483875087,2.29448804261,4.83426,8.61963946614
 11/22  06:00:00,124.824777037,6.92927001705,0.0,0.0,43.513341876,52.539744,10.9446102649,6.09035026489,4.83426,0.02
 11/22  07:00:00,196.204585836,73.5210641729,0.0,0.0,43.513341876,53.238744,2284.07378475,2279.21952475,4.83426,0.02
 11/22  08:00:00,363.815759194,73.5210641729,0.0,0.0,220.879908,53.238744,2011.83725951,1980.64773892,4.83426,26.3552605884
 11/22  09:00:00,446.958282293,73.5210641729,0.0,0.0,220.879908,145.652643033,1594.89465434,1523.24486969,36.25695,35.3928346541
 11/22  10:00:00,446.975997333,73.5210641729,0.00211018245703,0.0,220.879908,145.652643033,1318.36172352,1246.31270811,36.25695,35.7920654142
 11/22  11:00:00,452.064102136,73.5210641729,0.00138675581022,0.0,220.879908,151.653867033,1153.92373492,1060.78679969,48.3426,44.7943352285
 11/22  12:00:00,452.413262158,73.5210641729,0.0,0.0,220.879908,151.653867033,1009.37754252,907.068293708,48.3426,53.9666488112
 11/22  13:00:00,451.156613257,73.5298448708,0.0,0.0,220.879908,151.653867033,923.049643849,820.590530876,48.3426,54.1165129721
 11/22  14:00:00,445.15571149,73.6524270843,0.0,0.0,220.879908,145.652643033,853.421172035,779.647493416,24.1713,49.6023786189
 11/22  15:00:00,445.277731108,73.8635705436,0.0,0.0,220.879908,145.652643033,804.200877644,739.659656984,24.1713,40.3699206606
 11/22  16:00:00,437.408587251,73.8756874762,0.0,0.0,220.879908,137.835547516,741.059254765,691.391282714,4.83426,44.8337120515
 11/22  17:00:00,432.171731237,73.5210641729,0.0,0.0,220.879908,133.019064,734.574875724,685.275160884,4.83426,44.4654548405
 11/22  18:00:00,371.249136041,73.5210641729,0.0,0.0,220.879908,53.238744,1046.17674912,1005.7630416,4.83426,35.5794475212
 11/22  19:00:00,372.232096998,73.5210641729,0.0,0.0,220.879908,53.238744,1147.15511101,1106.60596676,4.83426,35.7148842509
 11/22  20:00:00,372.639417603,73.5210641729,0.0,0.0,220.879908,53.238744,1181.21142841,1159.0119503,4.83426,17.3652181171
 11/22  21:00:00,372.618628861,73.5210641729,0.0,0.0,220.879908,53.238744,1230.63145722,1217.11596113,4.83426,8.6812360915
 11/22  22:00:00,117.622338057,0.0,0.0,0.0,43.513341876,52.539744,13.5160405398,0.0,4.83426,8.68178053982
 11/22  23:00:00,117.420745033,0.0,0.0,0.0,43.513341876,52.539744,13.4791097762,0.0,4.83426,8.64484977623
 11/22  24:00:00,119.623919932,1.09401322247,0.0,0.0,43.513341876,52.539744,5.06833094614,0.214070946137,4.83426,0.02
 11/23  01:00:00,119.138455922,1.64101983371,0.0,0.0,43.513341876,52.539744,5.24269983584,0.388439835838,4.83426,0.02
 11/23  02:00:00,118.955025578,1.45868429663,0.0,0.0,43.513341876,52.539744,13.9553606861,0.508730323899,4.83426,8.61237036216
 11/23  03:00:00,121.718634173,4.22155559886,0.0,0.0,43.513341876,52.539744,6.49854883749,1.64428883749,4.83426,0.02
 11/23  04:00:00,122.38104675,4.88854198287,0.0,0.0,43.513341876,52.539744,7.23249942319,2.37823942319,4.83426,0.02
 11/23  05:00:00,122.912139338,4.98625575978,0.0,0.0,43.513341876,52.539744,9.49475600331,4.64049600331,4.83426,0.02
 11/23  06:00:00,128.231026563,10.335727103,0.0,0.0,43.513341876,52.539744,13.7526252647,8.89836526466,4.83426,0.02
 11/23  07:00:00,129.205382189,11.2714693599,0.0,0.0,43.513341876,52.539744,26.1318384779,12.6851911274,4.83426,8.61238735048
 11/23  08:00:00,118.328222373,9.49769862294,0.0,0.0,43.513341876,52.539744,16.7068838731,11.8526238731,4.83426,0.02
 11/23  09:00:00,104.451701438,4.56724151978,0.0,0.0,43.513341876,52.539744,16.8641415598,12.0098815598,4.83426,0.02
 11/23  10:00:00,104.802495824,4.88854198287,0.0,0.0,43.513341876,52.539744,14.1855041759,9.33124417592,4.83426,0.02
 11/23  11:00:00,104.484040721,4.56724151978,0.0,0.0,43.513341876,52.539744,20.9200591725,7.4660541442,4.83426,8.61974502833
 11/23  12:00:00,105.151635682,4.26130052153,0.0,0.0,43.513341876,52.539744,9.01510381058,4.16084381058,4.83426,0.02
 11/23  13:00:00,100.808169796,0.820509916855,0.0,0.0,43.513341876,52.539744,5.77064784468,0.916387844678,4.83426,0.02
 11/23  14:00:00,100.078725444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.107635984,0.0,0.0,0.0,43.513341876,52.539744,13.4465754871,0.0,4.83426,8.61231548706
 11/23  16:00:00,100.066074821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,99.8191124697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.675209923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.604552829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.000244395,0.0,0.0,0.0,43.513341876,52.539744,13.4465474533,0.0,4.83426,8.61228745329
