Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  21:00:00,119.063565576,1.09401322247,0.0,0.0,43.513341876,52.539744,5.36932378489,0.515063784889,4.83426,0.02
 11/23  22:00:00,122.177372212,4.43239396762,0.0,0.0,43.513341876,52.539744,7.53704100934,2.68278100934,4.83426,0.02
 11/23  23:00:00,122.230953108,4.79356601303,0.0,0.0,43.513341876,52.539744,9.44701069138,4.59275069138,4.83426,0.02
 11/23  24:00:00,123.095096273,4.66221748961,0.0,0.0,43.513341876,52.539744,12.7264774937,7.87221749374,4.83426,0.02
 11/24  01:00:00,122.238235983,4.79356601303,0.0,0.0,43.513341876,52.539744,23.9268098467,10.4727843479,4.83426,8.61976549875
 11/24  02:00:00,122.114824396,4.66221748961,0.0,0.0,43.513341876,52.539744,20.2973375477,15.4430775477,4.83426,0.02
 11/24  03:00:00,125.933274051,8.48089132509,0.0,0.0,43.513341876,52.539744,24.3849264345,19.5306664345,4.83426,0.02
 11/24  04:00:00,127.306058159,9.84088147796,0.0,0.0,43.513341876,52.539744,41.8019558671,28.3479069925,4.83426,8.6197888746
 11/24  05:00:00,135.193043932,15.6023733145,0.0,0.0,43.513341876,52.539744,37.5035511604,32.6492911604,4.83426,0.02
 11/24  06:00:00,137.732304369,18.4622584375,0.0,0.0,43.513341876,52.539744,49.6580118258,44.8037518258,4.83426,0.02
 11/24  07:00:00,197.583202352,73.5210641729,0.0,0.0,43.513341876,53.238744,2591.54037381,2586.68611381,4.83426,0.02
 11/24  08:00:00,364.191400008,73.5210641729,0.0,0.0,220.879908,53.238744,2052.476264,2021.28111257,4.83426,26.3608914273
 11/24  09:00:00,447.061470069,73.5210641729,0.0,0.0,220.879908,145.652643033,1759.43855209,1687.78461092,36.25695,35.3969911631
 11/24  10:00:00,447.051292067,73.5210641729,0.00172882369362,0.0,220.879908,145.652643033,1583.46242573,1502.46009276,36.25695,44.7453829658
 11/24  11:00:00,452.73687866,73.5210641729,0.00146539013413,0.0,220.879908,151.653867033,1321.13059751,1227.97838842,48.3426,44.8096090865
 11/24  12:00:00,452.221761274,73.5995545264,0.0,0.0,220.879908,151.653867033,897.733983104,804.400153855,48.3426,44.9912292484
 11/24  13:00:00,451.376285445,74.2889955099,0.0,0.0,220.879908,151.653867033,506.920625772,404.431757974,48.3426,54.1462677976
 11/24  14:00:00,472.655074147,75.2569706923,25.9495098105,0.0,220.879908,145.652643033,284.877757425,206.465150379,24.1713,54.2413070452
 11/24  15:00:00,521.891659863,75.74866686,74.0684603694,0.0,220.879908,145.652643033,194.628190383,125.687798336,24.1713,44.769092047
 11/24  16:00:00,517.466032241,75.7059135695,77.5500770643,0.0,220.879908,137.835547516,144.923728201,95.2358466801,4.83426,44.8536215208
 11/24  17:00:00,446.584559462,73.8566554378,14.3688346093,0.0,220.879908,133.019064,118.605089709,78.181765008,4.83426,35.5890647013
 11/24  18:00:00,370.011724991,73.5210641729,0.0,0.0,220.879908,53.238744,547.748366711,507.326040332,4.83426,35.5880663795
 11/24  19:00:00,370.455840571,73.5210641729,0.0,0.0,220.879908,53.238744,868.967440564,819.479671134,4.83426,44.6535094308
 11/24  20:00:00,370.580470061,73.5210641729,0.0,0.0,220.879908,53.238744,871.042719751,857.515434294,4.83426,8.69302545689
 11/24  21:00:00,370.642876732,73.5210641729,0.0,0.0,220.879908,53.238744,889.593190156,876.076554455,4.83426,8.68237570083
 11/24  22:00:00,117.374067128,0.0,0.0,0.0,43.513341876,52.539744,22.1789669281,0.0,4.83426,17.3447069281
 11/24  23:00:00,117.460849268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.538459446,0.0,0.0,0.0,43.513341876,52.539744,13.4687689161,0.0,4.83426,8.63450891615
 11/25  01:00:00,117.521763861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.529313301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.88761829,0.364671074158,0.0,0.0,43.513341876,52.539744,4.99260520078,0.138345200781,4.83426,0.02
 11/25  04:00:00,118.976423343,1.45868429663,0.0,0.0,43.513341876,52.539744,5.25683242353,0.402572423532,4.83426,0.02
 11/25  05:00:00,119.395613747,1.45868429663,0.0,0.0,43.513341876,52.539744,13.9019687813,0.455303470491,4.83426,8.61240531083
 11/25  06:00:00,118.994681667,1.09401322247,0.0,0.0,43.513341876,52.539744,5.26481620892,0.410556208922,4.83426,0.02
 11/25  07:00:00,119.746863032,1.82335537079,0.0,0.0,43.513341876,52.539744,5.55185412761,0.697594127606,4.83426,0.02
 11/25  08:00:00,113.285847328,1.45868429663,0.0,0.0,43.513341876,52.539744,5.36177776982,0.507517769822,4.83426,0.02
 11/25  09:00:00,100.987390147,1.09401322247,0.0,0.0,43.513341876,52.539744,5.28055817852,0.426298178519,4.83426,0.02
 11/25  10:00:00,101.047871268,1.09401322247,0.0,0.0,43.513341876,52.539744,13.8598335819,0.405762966076,4.83426,8.61981061583
 11/25  11:00:00,101.115442301,1.09401322247,0.0,0.0,43.513341876,52.539744,22.5447973484,0.27761317738,4.83426,17.432924171
 11/25  12:00:00,100.979106652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,100.204088155,0.0,0.0,0.0,43.513341876,52.539744,13.4915620667,0.0,4.83426,8.65730206671
 11/25  14:00:00,100.349393973,0.0,0.0,0.0,43.513341876,52.539744,13.4835702057,0.0,4.83426,8.64931020575
 11/25  15:00:00,100.388996367,0.0,0.0,0.0,43.513341876,52.539744,13.4841046746,0.0,4.83426,8.64984467457
 11/25  16:00:00,100.363787434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,100.005686527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.782800211,0.0,0.0,0.0,43.513341876,52.539744,13.4467342434,0.0,4.83426,8.61247424342
 11/25  19:00:00,117.737471063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.14166604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.096898088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.876190971,0.0,0.0,0.0,43.513341876,52.539744,31.2834186116,0.0,4.83426,26.4491586116
 11/25  23:00:00,117.521213537,0.0,0.0,0.0,43.513341876,52.539744,13.4448814487,0.0,4.83426,8.61062144867
 11/25  24:00:00,118.464211484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.490919858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.479351034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,118.560654486,1.09401322247,0.0,0.0,43.513341876,52.539744,5.17598117578,0.321721175784,4.83426,0.02
 11/26  04:00:00,119.961602607,2.50654231598,0.0,0.0,43.513341876,52.539744,14.124208173,0.677523111494,4.83426,8.61242506155
 11/26  05:00:00,122.138722522,4.26824470733,0.0,0.0,43.513341876,52.539744,6.20952483808,1.35526483808,4.83426,0.02
 11/26  06:00:00,122.495230773,4.66221748961,0.0,0.0,43.513341876,52.539744,6.82627185692,1.97201185692,4.83426,0.02
 11/26  07:00:00,122.655829589,4.79356601303,0.0,0.0,43.513341876,52.539744,7.87206993133,3.01780993133,4.83426,0.02
 11/26  08:00:00,116.423174718,4.66221748961,0.0,0.0,43.513341876,52.539744,7.36015588772,2.50589588772,4.83426,0.02
 11/26  09:00:00,104.542883849,4.67200898831,0.0,0.0,43.513341876,52.539744,15.6308397164,2.1766674883,4.83426,8.61991222814
 11/26  10:00:00,103.892895146,3.93362945414,0.0,0.0,43.513341876,52.539744,6.37980156175,1.52554156175,4.83426,0.02
 11/26  11:00:00,100.894296541,0.911677685394,0.0,0.0,43.513341876,52.539744,22.5631646864,0.292819264713,4.83426,17.4360854217
 11/26  12:00:00,100.867072669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  13:00:00,99.9664718534,0.0,0.0,0.0,43.513341876,52.539744,13.4918947077,0.0,4.83426,8.65763470769
 11/26  14:00:00,100.049126447,0.0,0.0,0.0,43.513341876,52.539744,13.491627157,0.0,4.83426,8.65736715704
 11/26  15:00:00,100.072071439,0.0,0.0,0.0,43.513341876,52.539744,13.4830933998,0.0,4.83426,8.64883339981
 11/26  16:00:00,100.043758601,0.0,0.0,0.0,43.513341876,52.539744,13.4842166945,0.0,4.83426,8.64995669447
 11/26  17:00:00,99.8023059912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,117.672730513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.638336479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.054696679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.023305533,0.0,0.0,0.0,43.513341876,52.539744,13.446727666,0.0,4.83426,8.61246766603
 11/26  22:00:00,118.64348611,0.824318118153,0.0,0.0,43.513341876,52.539744,31.6181205213,0.334555596026,4.83426,26.4493049253
 11/26  23:00:00,121.458956269,3.97624595237,0.0,0.0,43.513341876,52.539744,6.12039024059,1.26613024059,4.83426,0.02
 11/26  24:00:00,122.690644609,4.24655940179,0.0,0.0,43.513341876,52.539744,6.48613413464,1.63187413464,4.83426,0.02
 11/27  01:00:00,122.149194475,4.66221748961,0.0,0.0,43.513341876,52.539744,7.35325027824,2.49899027824,4.83426,0.02
 11/27  02:00:00,121.738850031,4.24655940179,0.0,0.0,43.513341876,52.539744,16.1641156124,2.70999874895,4.83426,8.61985686341
 11/27  03:00:00,122.340149456,4.84455302669,0.0,0.0,43.513341876,52.539744,8.70808196669,3.85382196669,4.83426,0.02
 11/27  04:00:00,121.924618612,4.42889493887,0.0,0.0,43.513341876,52.539744,8.87476580055,4.02050580055,4.83426,0.02
 11/27  05:00:00,122.954932946,5.02688856377,0.0,0.0,43.513341876,52.539744,18.9292045459,5.47504081339,4.83426,8.61990373254
 11/27  06:00:00,122.32763799,4.42889493887,0.0,0.0,43.513341876,52.539744,10.3492340105,5.49497401046,4.83426,0.02
 11/27  07:00:00,194.244055725,73.5210641729,0.000731132226546,0.0,43.513341876,53.238744,1664.48723369,1659.63297369,4.83426,0.02
 11/27  08:00:00,364.841447892,73.5210641729,0.0,0.0,220.879908,53.238744,1282.29389189,1251.09280008,4.83426,26.3668318103
 11/27  09:00:00,444.778340671,73.5210641729,0.00352046348313,0.0,220.879908,145.652643033,897.17812712,825.513088606,36.25695,35.4080885139
 11/27  10:00:00,444.645811545,73.5210641729,0.00309157855367,0.0,220.879908,145.652643033,664.400494548,591.771495228,36.25695,36.3720493201
 11/27  11:00:00,450.587341485,73.5210641729,0.00218138777379,0.0,220.879908,151.653867033,477.449161242,375.874531701,48.3426,53.2320295412
 11/27  12:00:00,451.55068986,73.5820329664,0.0,0.0,220.879908,151.653867033,338.343076989,244.984936714,48.3426,45.0155402744
 11/27  13:00:00,498.241218411,74.1342006817,46.4147302806,0.0,220.879908,151.653867033,247.827752692,145.313047978,48.3426,54.1721047141
 11/27  14:00:00,571.007843,74.4801328014,123.823865678,0.0,220.879908,145.652643033,124.43638591,45.9947864526,24.1713,54.2702994576
 11/27  15:00:00,606.50720094,74.2294074436,159.235615288,0.0,220.879908,145.652643033,75.4741338223,6.51803428829,24.1713,44.784799534
 11/27  16:00:00,540.432697379,74.0682121075,101.825778472,0.0,220.879908,137.835547516,110.527199734,60.8213053495,4.83426,44.8716343845
 11/27  17:00:00,441.023962334,73.522042866,9.18927384247,0.0,220.879908,133.019064,149.298590385,108.863289888,4.83426,35.6010404969
 11/27  18:00:00,369.889257175,73.5210641729,0.0,0.0,220.879908,53.238744,468.17426282,422.27867099,4.83426,41.0613318299
 11/27  19:00:00,370.017074741,73.5210641729,0.0,0.0,220.879908,53.238744,656.986106536,612.965218276,4.83426,39.1866282605
 11/27  20:00:00,370.532986718,73.5210641729,0.0,0.0,220.879908,53.238744,729.009682116,706.807543756,4.83426,17.3678783596
 11/27  21:00:00,370.605725824,73.5210641729,0.0,0.0,220.879908,53.238744,773.726671165,760.210046502,4.83426,8.68236466301
 11/27  22:00:00,117.725277811,0.0,0.0,0.0,43.513341876,52.539744,13.5165390386,0.0,4.83426,8.68227903864
 11/27  23:00:00,117.494267848,0.0,0.0,0.0,43.513341876,52.539744,13.4800240617,0.0,4.83426,8.64576406173
 11/27  24:00:00,118.554386996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  01:00:00,117.538134531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.538803904,0.0,0.0,0.0,43.513341876,52.539744,13.4540114566,0.0,4.83426,8.61975145663
 11/28  03:00:00,117.521645911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.504680251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  05:00:00,119.616343285,0.0,0.0,0.0,43.513341876,52.539744,13.4542472779,0.0,4.83426,8.61998727795
 11/28  06:00:00,119.277456376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,196.004866791,73.5210641729,0.0,0.0,43.513341876,53.238744,1878.54978241,1873.69552241,4.83426,0.02
 11/28  08:00:00,366.552925999,73.5210641729,0.0,0.0,220.879908,53.238744,1600.18790131,1568.98453119,4.83426,26.3691101222
 11/28  09:00:00,446.900779286,73.5210641729,0.0018420658414,0.0,220.879908,145.652643033,1326.06225626,1254.3930888,36.25695,35.4122174641
 11/28  10:00:00,445.756931377,73.5210641729,0.00244100076243,0.0,220.879908,145.652643033,1065.92257565,984.894332654,36.25695,44.7712929941
 11/28  11:00:00,451.01682065,73.6381548109,0.00179783756266,0.0,220.879908,151.653867033,798.362031589,705.187445859,48.3426,44.8319857301
 11/28  12:00:00,451.997845153,73.8756268672,0.0,0.0,220.879908,151.653867033,612.424733778,519.063465532,48.3426,45.0186682451
 11/28  13:00:00,452.42673705,75.3185414046,0.0,0.0,220.879908,151.653867033,467.945282362,365.418185634,48.3426,54.1844967279
 11/28  14:00:00,447.210751114,76.099329053,0.0,0.0,220.879908,145.652643033,375.54880559,297.093436002,24.1713,54.2840695886
 11/28  15:00:00,447.410363498,76.3111220161,0.0,0.0,220.879908,145.652643033,365.772586431,296.809272741,24.1713,44.7920136903
 11/28  16:00:00,439.158950854,75.9260342439,0.0,0.0,220.879908,137.835547516,302.368387069,252.65932159,4.83426,44.8748054788
 11/28  17:00:00,432.185993269,73.9375638845,0.0,0.0,220.879908,133.019064,385.868009822,345.427857633,4.83426,35.6058921885
 11/28  18:00:00,369.999942197,73.5210641729,0.0,0.0,220.879908,53.238744,631.425506844,582.09016588,4.83426,44.5010809644
 11/28  19:00:00,370.105169613,73.5210641729,0.0,0.0,220.879908,53.238744,691.93030673,651.349323184,4.83426,35.7467235459
 11/28  20:00:00,370.187636803,73.5210641729,0.0,0.0,220.879908,53.238744,741.625011209,719.423309301,4.83426,17.3674419081
 11/28  21:00:00,370.273668978,73.5210641729,0.0,0.0,220.879908,53.238744,775.950653494,762.433791932,4.83426,8.68260156142
 11/28  22:00:00,117.429777908,0.0,0.0,0.0,43.513341876,52.539744,13.5167987857,0.0,4.83426,8.68253878571
 11/28  23:00:00,117.51524079,0.0,0.0,0.0,43.513341876,52.539744,13.4800356463,0.0,4.83426,8.64577564632
 11/28  24:00:00,118.581081445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.571447419,0.0,0.0,0.0,43.513341876,52.539744,13.454133351,0.0,4.83426,8.61987335097
 11/29  02:00:00,117.57810652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.566786613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.556358898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,117.971410656,0.0,0.0,0.0,43.513341876,52.539744,13.4540471257,0.0,4.83426,8.61978712572
 11/29  06:00:00,117.931905383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,194.206360697,73.5210641729,0.0,0.0,43.513341876,53.238744,1584.07561924,1579.22135924,4.83426,0.02
 11/29  08:00:00,365.628266786,73.5210641729,0.0,0.0,220.879908,53.238744,1374.27764454,1343.0729042,4.83426,26.3704803326
 11/29  09:00:00,445.434843819,73.5210641729,0.002076273281,0.0,220.879908,145.652643033,1069.7954257,998.122439221,36.25695,35.4160364815
 11/29  10:00:00,444.926522424,73.5210641729,0.00263089264594,0.0,220.879908,145.652643033,854.994976961,773.958624542,36.25695,44.7794024189
 11/29  11:00:00,450.794702692,73.5210641729,0.00177233803048,0.0,220.879908,151.653867033,781.956143953,688.769419234,48.3426,44.8441247194
 11/29  12:00:00,451.691271279,73.5210641729,0.0,0.0,220.879908,151.653867033,705.088573586,611.730015589,48.3426,45.0159579969
 11/29  13:00:00,450.665960688,73.5213643736,0.0,0.0,220.879908,151.653867033,635.965915869,533.417558452,48.3426,54.2057574174
 11/29  14:00:00,444.674648798,73.5397649772,0.0,0.0,220.879908,145.652643033,566.417615237,487.943097506,24.1713,54.3032177306
 11/29  15:00:00,444.677571061,73.5607588966,0.0,0.0,220.879908,145.652643033,526.823131329,457.851085205,24.1713,44.8007461246
 11/29  16:00:00,436.854933512,73.5791535661,0.0,0.0,220.879908,137.835547516,504.506368839,452.487013841,4.83426,47.1850949987
 11/29  17:00:00,431.751336917,73.5210641729,0.0,0.0,220.879908,133.019064,415.53973637,368.490317079,4.83426,42.2151592903
 11/29  18:00:00,369.88848075,73.5210641729,0.0,0.0,220.879908,53.238744,485.360727571,444.916542366,4.83426,35.6099252054
 11/29  19:00:00,369.895831686,73.5210641729,0.0,0.0,220.879908,53.238744,498.457370035,448.940954715,4.83426,44.6821553203
 11/29  20:00:00,370.33216057,73.5210641729,0.0,0.0,220.879908,53.238744,522.660286875,509.131117497,4.83426,8.69490937818
 11/29  21:00:00,370.380505611,73.5210641729,0.0,0.0,220.879908,53.238744,627.874437947,614.356164939,4.83426,8.68401300771
 11/29  22:00:00,117.774485472,0.0,0.0,0.0,43.513341876,52.539744,13.5182651108,0.0,4.83426,8.68400511081
 11/29  23:00:00,117.535991411,0.0,0.0,0.0,43.513341876,52.539744,13.4804232553,0.0,4.83426,8.64616325529
 11/29  24:00:00,118.582702438,0.0,0.0,0.0,43.513341876,52.539744,13.4691876879,0.0,4.83426,8.63492768791
 11/30  01:00:00,117.561876361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.554327519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.528371031,0.0,0.0,0.0,43.513341876,52.539744,13.4542913553,0.0,4.83426,8.62003135527
 11/30  04:00:00,117.5134241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,117.934262717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,117.89894146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,195.369354234,73.5210641729,0.0,0.0,43.513341876,53.238744,2092.7132098,2079.2588144,4.83426,8.62013539897
 11/30  08:00:00,366.576635956,73.5210641729,0.0,0.0,220.879908,53.238744,1761.77594407,1730.57213793,4.83426,26.3695461428
 11/30  09:00:00,446.916620954,73.5210641729,0.000588042555083,0.0,220.879908,145.652643033,1466.07596537,1403.24891251,36.25695,26.570102861
 11/30  10:00:00,446.422572114,73.5210641729,0.00238059522448,0.0,220.879908,145.652643033,1184.25250453,1103.21245989,36.25695,44.7830946408
 11/30  11:00:00,451.296859177,73.6398383744,0.00160912780199,0.0,220.879908,151.653867033,920.871353679,827.684159064,48.3426,44.8445946156
 11/30  12:00:00,452.530978255,74.2579805164,0.0,0.0,220.879908,151.653867033,724.617250956,622.243481716,48.3426,54.0311692405
 11/30  13:00:00,452.03333065,74.8768873297,0.0,0.0,220.879908,151.653867033,583.99148598,481.45763854,48.3426,54.1912474403
 11/30  14:00:00,446.874244389,75.742350094,0.0,0.0,220.879908,145.652643033,485.058261038,406.594865257,24.1713,54.2920957808
 11/30  15:00:00,447.323889286,76.2283666355,0.0,0.0,220.879908,145.652643033,398.221470928,329.243809138,24.1713,44.80636179
 11/30  16:00:00,438.891304687,75.6431753895,0.0,0.0,220.879908,137.835547516,375.017447963,325.293099809,4.83426,44.8900881542
 11/30  17:00:00,432.130103398,73.8589467413,0.0,0.0,220.879908,133.019064,441.240585762,400.791915769,4.83426,35.6144099934
 11/30  18:00:00,370.256939923,73.5210641729,0.0,0.0,220.879908,53.238744,799.467616428,750.120048566,4.83426,44.5133078618
 11/30  19:00:00,370.84638921,73.5210641729,0.0,0.0,220.879908,53.238744,973.698382539,933.109965743,4.83426,35.7541567969
 11/30  20:00:00,371.821002313,73.5210641729,0.0,0.0,220.879908,53.238744,1010.49993959,988.29585731,4.83426,17.369822276
 11/30  21:00:00,372.41278742,73.5210641729,0.0,0.0,220.879908,53.238744,1056.19063958,1042.67225427,4.83426,8.68412531031
 11/30  22:00:00,117.64425229,0.0,0.0,0.0,43.513341876,52.539744,13.5183609106,0.0,4.83426,8.68410091062
 11/30  23:00:00,117.44153409,0.0,0.0,0.0,43.513341876,52.539744,13.4800246354,0.0,4.83426,8.64576463543
 11/30  24:00:00,118.553149749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.527124707,0.0,0.0,0.0,43.513341876,52.539744,13.4543458233,0.0,4.83426,8.62008582333
 12/01  02:00:00,117.544946031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.545000898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.543787855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.655724994,0.0,0.0,0.0,43.513341876,52.539744,13.4542963029,0.0,4.83426,8.62003630291
 12/01  06:00:00,119.307252168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,195.548651588,73.5210641729,0.0,0.0,43.513341876,53.238744,1604.50531829,1599.65105829,4.83426,0.02
 12/01  08:00:00,366.434725847,73.5210641729,0.0,0.0,220.879908,53.238744,1469.12986227,1437.92142733,4.83426,26.3741749406
 12/01  09:00:00,446.841047875,73.5210641729,0.00203211681601,0.0,220.879908,145.652643033,1266.60329627,1194.9238572,36.25695,35.4224890666
 12/01  10:00:00,445.623839615,73.5535965632,0.00287053032627,0.0,220.879908,145.652643033,1011.01234589,929.965391087,36.25695,44.7900048043
 12/01  11:00:00,450.915737923,73.6572980883,0.00210422676841,0.0,220.879908,151.653867033,688.724477086,595.528989621,48.3426,44.8528874644
 12/01  12:00:00,451.831098115,73.7832690987,0.0,0.0,220.879908,151.653867033,480.561789784,384.112200367,48.3426,48.1069894164
 12/01  13:00:00,457.312802551,73.8517228123,6.26145358012,0.0,220.879908,151.653867033,341.812728085,242.335173542,48.3426,51.1349545437
 12/01  14:00:00,453.809838564,73.8924246978,8.64306838957,0.0,220.879908,145.652643033,305.012229485,225.321646919,24.1713,55.5192825668
 12/01  15:00:00,445.245942958,74.1080043678,0.0,0.0,220.879908,145.652643033,318.305890918,244.599020852,24.1713,49.5355700663
 12/01  16:00:00,437.776468261,74.5088136621,0.0,0.0,220.879908,137.835547516,258.247669937,205.460554591,4.83426,47.9528553458
 12/01  17:00:00,431.809899487,73.606246177,0.0,0.0,220.879908,133.019064,203.912896513,163.460399628,4.83426,35.6182368846
 12/01  18:00:00,369.897875784,73.5210641729,0.0,0.0,220.879908,53.238744,402.224927257,361.773518657,4.83426,35.6171485995
 12/01  19:00:00,370.007865525,73.5210641729,0.0,0.0,220.879908,53.238744,566.743929563,517.21073707,4.83426,44.6989324929
 12/01  20:00:00,370.097776361,73.5210641729,0.0,0.0,220.879908,53.238744,654.995969538,641.467123069,4.83426,8.694586469
 12/01  21:00:00,370.193074129,73.5210641729,0.0,0.0,220.879908,53.238744,740.118785502,717.936440671,4.83426,17.3480848307
 12/01  22:00:00,117.471079783,0.0,0.0,0.0,43.513341876,52.539744,13.5182922172,0.0,4.83426,8.68403221719
 12/01  23:00:00,117.545372908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  24:00:00,118.59190212,0.0,0.0,0.0,43.513341876,52.539744,13.4694617205,0.0,4.83426,8.6352017205
 12/02  01:00:00,117.584245748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.576839606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.561562295,0.0,0.0,0.0,43.513341876,52.539744,13.446791341,0.0,4.83426,8.61253134096
 12/02  04:00:00,117.546895722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,117.960610074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,117.91619276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,117.929014033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  08:00:00,111.819746566,0.0,0.0,0.0,43.513341876,52.539744,13.446926868,0.0,4.83426,8.61266686799
 12/02  09:00:00,99.8981649896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,99.9775800152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  11:00:00,99.9817872171,0.0,0.0,0.0,43.513341876,52.539744,22.2733050187,0.0,4.83426,17.4390450187
 12/02  12:00:00,100.881238549,0.0,0.0,0.0,43.513341876,52.539744,13.4923741983,0.0,4.83426,8.65811419827
 12/02  13:00:00,99.9501669889,0.0,0.0,0.0,43.513341876,52.539744,13.4922387137,0.0,4.83426,8.65797871371
 12/02  14:00:00,100.067582229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.121275235,0.0,0.0,0.0,43.513341876,52.539744,13.4837429808,0.0,4.83426,8.64948298081
 12/02  16:00:00,100.092489964,0.0,0.0,0.0,43.513341876,52.539744,13.4853096681,0.0,4.83426,8.65104966809
 12/02  17:00:00,99.8789104306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,117.790554668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.692815822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.044730758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.003552635,0.0,0.0,0.0,43.513341876,52.539744,13.4469123668,0.0,4.83426,8.61265236679
 12/02  22:00:00,117.792640168,0.0,0.0,0.0,43.513341876,52.539744,31.3002841018,0.0,4.83426,26.4660241018
 12/02  23:00:00,117.451358969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,121.34761731,2.90480135165,0.0,0.0,43.513341876,52.539744,6.1087308045,1.2544708045,4.83426,0.02
 12/03  01:00:00,122.130065104,4.6804037664,0.0,0.0,43.513341876,52.539744,7.02620596404,2.17194596404,4.83426,0.02
 12/03  02:00:00,122.109274981,4.66221748961,0.0,0.0,43.513341876,52.539744,16.2966307987,2.84965540506,4.83426,8.61271539369
 12/03  03:00:00,122.238487595,4.79356601303,0.0,0.0,43.513341876,52.539744,8.5403473981,3.6860873981,4.83426,0.02
 12/03  04:00:00,122.108108172,4.66221748961,0.0,0.0,43.513341876,52.539744,9.97370741349,5.11944741349,4.83426,0.02
 12/03  05:00:00,126.439569412,8.56469417309,0.0,0.0,43.513341876,52.539744,12.5614283768,7.70716837681,4.83426,0.02
 12/03  06:00:00,126.419640183,8.57301706301,0.0,0.0,43.513341876,52.539744,14.5407546342,9.68649463421,4.83426,0.02
 12/03  07:00:00,126.440254674,8.56469417309,0.0,0.0,43.513341876,52.539744,25.429852847,11.9828531884,4.83426,8.61273965854
 12/03  08:00:00,120.616866196,8.85235988968,0.0,0.0,43.513341876,52.539744,15.8949002089,11.0406402089,4.83426,0.02
 12/03  09:00:00,104.614988661,4.79356601303,0.0,0.0,43.513341876,52.539744,14.700131968,9.84587196801,4.83426,0.02
 12/03  10:00:00,104.507560898,4.66221748961,0.0,0.0,43.513341876,52.539744,15.1764773287,10.3222173287,4.83426,0.02
 12/03  11:00:00,104.633619837,4.79356601303,0.0,0.0,43.513341876,52.539744,32.8769932417,10.6004399857,4.83426,17.442293256
 12/03  12:00:00,105.435987939,4.66221748961,0.0,0.0,43.513341876,52.539744,24.5576324688,11.0644334848,4.83426,8.65893898397
 12/03  13:00:00,104.580528204,4.79356601303,0.0,0.0,43.513341876,52.539744,24.7026635939,11.2095793738,4.83426,8.65882422009
 12/03  14:00:00,104.518539028,4.66221748961,0.0,0.0,43.513341876,52.539744,25.0724570817,11.5794890044,4.83426,8.65870807722
 12/03  15:00:00,104.666366781,4.79356601303,0.0,0.0,43.513341876,52.539744,25.2175582528,11.7320664222,4.83426,8.65123183064
 12/03  16:00:00,104.515184037,4.66221748961,0.0,0.0,43.513341876,52.539744,16.4435233872,11.5892633872,4.83426,0.02
 12/03  17:00:00,104.440769436,4.79356601303,0.0,0.0,43.513341876,52.539744,16.5744927097,11.7202327097,4.83426,0.02
 12/03  18:00:00,122.232139265,4.66221748961,0.0,0.0,43.513341876,52.539744,28.56741915,15.1204472437,4.83426,8.61271190627
 12/03  19:00:00,122.364105485,4.79356601303,0.0,0.0,43.513341876,52.539744,22.6165074498,17.7622474498,4.83426,0.02
 12/03  20:00:00,122.653249122,4.66221748961,0.0,0.0,43.513341876,52.539744,25.2683470511,20.4140870511,4.83426,0.02
 12/03  21:00:00,122.747505497,4.79356601303,0.0,0.0,43.513341876,52.539744,29.4818333471,24.6275733471,4.83426,0.02
 12/03  22:00:00,126.627179918,8.85235988968,0.0,0.0,43.513341876,52.539744,70.7056794445,39.4003914104,4.83426,26.4710280341
 12/03  23:00:00,126.007615932,8.56469417309,0.0,0.0,43.513341876,52.539744,56.1049212307,42.657898927,4.83426,8.61276230372
 12/03  24:00:00,127.290145727,8.85235988968,0.0,0.0,43.513341876,52.539744,53.824812141,48.970552141,4.83426,0.02
 12/04  01:00:00,127.308605846,9.82173689311,0.0,0.0,43.513341876,52.539744,53.1466240506,48.2923640506,4.83426,0.02
 12/04  02:00:00,126.789040064,9.27137412969,0.0,0.0,43.513341876,52.539744,52.8532244051,47.9989644051,4.83426,0.02
 12/04  03:00:00,125.242140256,7.72666569308,0.0,0.0,43.513341876,52.539744,62.9178638101,49.4632962977,4.83426,8.6203075124
 12/04  04:00:00,123.848001084,6.33827444964,0.0,0.0,43.513341876,52.539744,55.1442071668,50.2899471668,4.83426,0.02
 12/04  05:00:00,127.767929292,9.82173689311,0.0,0.0,43.513341876,52.539744,57.3000643487,52.4458043487,4.83426,0.02
 12/04  06:00:00,127.601517243,9.6903883697,0.0,0.0,43.513341876,52.539744,69.0953443024,55.6407740048,4.83426,8.6203102976
 12/04  07:00:00,195.35268737,73.5210641729,0.00255140489945,0.0,43.513341876,53.238744,2195.57841041,2190.72415041,4.83426,0.02
 12/04  08:00:00,368.546634179,73.5210641729,0.0,0.0,220.879908,53.238744,1512.88866433,1481.67178122,4.83426,26.3826231117
 12/04  09:00:00,445.833905194,73.5210641729,0.0026043112447,0.0,220.879908,145.652643033,1364.62586648,1292.93772275,36.25695,35.4311937282
 12/04  10:00:00,445.777096772,73.5210641729,0.00235161479278,0.0,220.879908,145.652643033,1261.94712819,1180.88341343,36.25695,44.806764761
 12/04  11:00:00,451.654407316,73.5210641729,0.00153107963359,0.0,220.879908,151.653867033,1212.24280948,1119.02831982,48.3426,44.8718896554
 12/04  12:00:00,452.6363511,73.5210641729,0.0,0.0,220.879908,151.653867033,1152.21205612,1058.81642173,48.3426,45.0530343875
 12/04  13:00:00,451.380681657,73.5210641729,0.0,0.0,220.879908,151.653867033,1062.45729985,959.865675091,48.3426,54.2490247604
 12/04  14:00:00,445.181744659,73.5210641729,0.0,0.0,220.879908,145.652643033,980.0406568,901.51685431,24.1713,54.3525024902
 12/04  15:00:00,445.093172784,73.5210641729,0.0,0.0,220.879908,145.652643033,943.793390156,872.815854854,24.1713,46.8062353022
 12/04  16:00:00,437.136620294,73.5210641729,0.0,0.0,220.879908,137.835547516,833.864018817,777.118313196,4.83426,51.9114456206
 12/04  17:00:00,432.117540243,73.5210641729,0.0,0.0,220.879908,133.019064,731.173424313,690.706717058,4.83426,35.6324472555
 12/04  18:00:00,370.480489935,73.5210641729,0.0,0.0,220.879908,53.238744,919.78946436,879.329435138,4.83426,35.6257692218
 12/04  19:00:00,371.213840635,73.5210641729,0.0,0.0,220.879908,53.238744,1148.12305525,1098.57252035,4.83426,44.7162749003
 12/04  20:00:00,372.674588787,73.5210641729,0.0,0.0,220.879908,53.238744,1237.65002582,1215.44339064,4.83426,17.3723751874
 12/04  21:00:00,372.669760218,73.5210641729,0.0,0.0,220.879908,53.238744,1249.62864632,1236.10980843,4.83426,8.68457789151
 12/04  22:00:00,117.599457548,0.0,0.0,0.0,43.513341876,52.539744,13.5183120728,0.0,4.83426,8.68405207279
 12/04  23:00:00,118.866159824,1.45868429663,0.0,0.0,43.513341876,52.539744,13.8825704435,0.401328792573,4.83426,8.64698165095
 12/04  24:00:00,120.343073098,1.82335537079,0.0,0.0,43.513341876,52.539744,5.68686577433,0.832605774329,4.83426,0.02
 12/05  01:00:00,118.937523317,1.45868429663,0.0,0.0,43.513341876,52.539744,5.95578342082,1.10152342082,4.83426,0.02
 12/05  02:00:00,121.130935444,3.65081270192,0.0,0.0,43.513341876,52.539744,15.7199199315,2.26531018357,4.83426,8.62034974793
 12/05  03:00:00,122.293453256,4.81310048512,0.0,0.0,43.513341876,52.539744,8.48996375989,3.63570375989,4.83426,0.02
 12/05  04:00:00,122.045331029,4.56724151978,0.0,0.0,43.513341876,52.539744,9.72606116578,4.87180116578,4.83426,0.02
 12/05  05:00:00,124.496645831,4.88854198287,0.0,0.0,43.513341876,52.539744,20.8122063342,7.35757349925,4.83426,8.620372835
 12/05  06:00:00,123.840812974,4.56724151978,0.0,0.0,43.513341876,52.539744,13.8718570684,9.01759706845,4.83426,0.02
 12/05  07:00:00,196.029217362,73.5210641729,0.0,0.0,43.513341876,53.238744,1878.80074734,1873.94648734,4.83426,0.02
 12/05  08:00:00,368.484724077,73.5210641729,0.0,0.0,220.879908,53.238744,1487.07324576,1455.85702789,4.83426,26.3819578733
 12/05  09:00:00,445.56833527,73.5210641729,0.00254598325123,0.0,220.879908,145.652643033,1243.75262131,1172.05776067,36.25695,35.4379106331
 12/05  10:00:00,445.336292944,73.5210641729,0.00259236996202,0.0,220.879908,145.652643033,1089.24649917,1008.17589677,36.25695,44.8136524031
 12/05  11:00:00,451.168923097,73.5210641729,0.001605100623,0.0,220.879908,151.653867033,1009.34728212,916.127652077,48.3426,44.877030045
 12/05  12:00:00,452.078910288,73.5210641729,0.0,0.0,220.879908,151.653867033,937.398058936,834.989729134,48.3426,54.0657298015
 12/05  13:00:00,451.075160118,73.6829055528,0.0,0.0,220.879908,151.653867033,822.300349512,719.726190272,48.3426,54.2315592401
 12/05  14:00:00,445.635514393,74.3281319967,0.0,0.0,220.879908,145.652643033,716.504913037,637.995803052,24.1713,54.3378099856
 12/05  15:00:00,446.021781038,74.7645786027,0.0,0.0,220.879908,145.652643033,660.383258943,591.377447052,24.1713,44.8345118909
 12/05  16:00:00,437.90733352,74.5206348514,0.0,0.0,220.879908,137.835547516,597.862915322,548.108547652,4.83426,44.9201076698
 12/05  17:00:00,431.908140952,73.5743334848,0.0,0.0,220.879908,133.019064,529.424575406,480.0501061,4.83426,44.5402093062
 12/05  18:00:00,370.602209767,73.5210641729,0.0,0.0,220.879908,53.238744,923.820335032,883.349422288,4.83426,35.6366527442
 12/05  19:00:00,371.934667928,73.5210641729,0.0,0.0,220.879908,53.238744,1139.16375068,1089.6139693,4.83426,44.7155213762
 12/05  20:00:00,372.205134672,73.5210641729,0.0,0.0,220.879908,53.238744,1121.5289381,1107.99811238,4.83426,8.69656571867
 12/05  21:00:00,372.207876496,73.5210641729,0.0,0.0,220.879908,53.238744,1187.83011233,1174.31080044,4.83426,8.68505188795
 12/05  22:00:00,117.311605255,0.0,0.0,0.0,43.513341876,52.539744,22.1840302383,0.0,4.83426,17.3497702383
 12/05  23:00:00,117.416835025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,119.24732486,0.729342148315,0.0,0.0,43.513341876,52.539744,13.6084826076,0.138873586275,4.83426,8.6353490213
 12/06  01:00:00,118.766921355,1.27634875955,0.0,0.0,43.513341876,52.539744,5.08644449056,0.232184490562,4.83426,0.02
 12/06  02:00:00,119.316544284,1.82335537079,0.0,0.0,43.513341876,52.539744,5.32907488848,0.474814888476,4.83426,0.02
 12/06  03:00:00,120.167249585,2.67974437562,0.0,0.0,43.513341876,52.539744,14.2384796159,0.784024906293,4.83426,8.6201947096
 12/06  04:00:00,121.941452176,4.45407927315,0.0,0.0,43.513341876,52.539744,6.62806869687,1.77380869687,4.83426,0.02
 12/06  05:00:00,122.800422245,4.88854198287,0.0,0.0,43.513341876,52.539744,7.36924973367,2.51498973367,4.83426,0.02
 12/06  06:00:00,127.483522688,9.59541239986,0.0,0.0,43.513341876,52.539744,19.7616446215,6.3073728182,4.83426,8.62001180327
 12/06  07:00:00,196.167302916,73.5210641729,0.0,0.0,43.513341876,53.238744,2301.87139678,2297.01713678,4.83426,0.02
 12/06  08:00:00,369.788183906,73.5210641729,0.0,0.0,220.879908,53.238744,2047.64214713,2016.42376861,4.83426,26.3841185182
 12/06  09:00:00,446.993324827,73.5210641729,0.0,0.0,220.879908,145.652643033,1775.15762204,1712.31467776,36.25695,26.5859942742
 12/06  10:00:00,447.002669635,73.5210641729,0.0,0.0,220.879908,145.652643033,1593.980834,1512.66128616,36.25695,45.0625978415
 12/06  11:00:00,453.000658691,73.5210641729,0.00114787243494,0.0,220.879908,151.653867033,1463.85979742,1361.90086404,48.3426,53.6163333829
 12/06  12:00:00,453.759236599,73.5210641729,0.0,0.0,220.879908,151.653867033,1245.09773234,1151.68800364,48.3426,45.0671287042
 12/06  13:00:00,451.242380192,73.5210641729,0.0,0.0,220.879908,151.653867033,932.111450282,829.501888557,48.3426,54.2669617251
 12/06  14:00:00,444.934689368,73.6681680874,0.0,0.0,220.879908,145.652643033,727.447896843,647.793964106,24.1713,55.4826327378
 12/06  15:00:00,445.06169924,73.9106651628,0.0,0.0,220.879908,145.652643033,627.78326426,550.905754638,24.1713,52.7062096219
 12/06  16:00:00,437.293333829,73.9675679069,0.0,0.0,220.879908,137.835547516,600.113054137,550.34932743,4.83426,44.9294667073
 12/06  17:00:00,432.064628557,73.5237977841,0.0,0.0,220.879908,133.019064,697.156684069,656.684217365,4.83426,35.6382067037
 12/06  18:00:00,371.213294102,73.5210641729,0.0,0.0,220.879908,53.238744,1073.052892,1023.67248373,4.83426,44.5461482745
 12/06  19:00:00,372.217581485,73.5210641729,0.0,0.0,220.879908,53.238744,1171.18102106,1130.56271027,4.83426,35.7840507816
 12/06  20:00:00,372.624537347,73.5210641729,0.0,0.0,220.879908,53.238744,1233.26698198,1211.05939337,4.83426,17.3733286102
 12/06  21:00:00,372.607137847,73.5210641729,0.0,0.0,220.879908,53.238744,1300.34603472,1286.82653987,4.83426,8.68523485534
 12/06  22:00:00,117.599991137,0.0,0.0,0.0,43.513341876,52.539744,13.5196482373,0.0,4.83426,8.6853882373
 12/06  23:00:00,118.505633691,1.09401322247,0.0,0.0,43.513341876,52.539744,13.7210620542,0.239752062367,4.83426,8.64704999182
 12/06  24:00:00,119.991084916,1.45868429663,0.0,0.0,43.513341876,52.539744,5.25909880385,0.404838803848,4.83426,0.02
 12/07  01:00:00,119.317880725,1.82335537079,0.0,0.0,43.513341876,52.539744,14.2620644266,0.807389931384,4.83426,8.62041449524
 12/07  02:00:00,120.861403896,3.36571591287,0.0,0.0,43.513341876,52.539744,6.47880948,1.62454948,4.83426,0.02
 12/07  03:00:00,122.063720752,4.56724151978,0.0,0.0,43.513341876,52.539744,7.96569214205,3.11143214205,4.83426,0.02
 12/07  04:00:00,125.741704076,8.24065590292,0.0,0.0,43.513341876,52.539744,20.7111034821,7.25636466285,4.83426,8.62047881926
 12/07  05:00:00,127.94022038,10.0144266399,0.0,0.0,43.513341876,52.539744,13.6397642655,8.7855042655,4.83426,0.02
 12/07  06:00:00,127.90885714,10.0005157109,0.0,0.0,43.513341876,52.539744,20.5999439394,15.7456839394,4.83426,0.02
 12/07  07:00:00,196.587242632,73.5210641729,0.0,0.0,43.513341876,53.238744,2537.632319,2524.17752881,4.83426,8.62053019127
 12/07  08:00:00,369.948577522,73.5210641729,0.0,0.0,220.879908,53.238744,2184.41172025,2161.97994962,4.83426,17.5975106348
 12/07  09:00:00,446.998974738,73.5210641729,0.0,0.0,220.879908,145.652643033,1768.15690126,1696.4541916,36.25695,35.4457596659
 12/07  10:00:00,446.987063014,73.5210641729,0.00187585085482,0.0,220.879908,145.652643033,1432.94905352,1351.86698335,36.25695,44.8251201765
 12/07  11:00:00,451.87674993,73.5210641729,0.00139194402864,0.0,220.879908,151.653867033,1128.82765214,1035.59996986,48.3426,44.8850822812
 12/07  12:00:00,451.802180068,73.558686186,0.0,0.0,220.879908,151.653867033,714.673536917,612.232464828,48.3426,54.0984720891
 12/07  13:00:00,450.901582009,73.8374550388,0.0,0.0,220.879908,151.653867033,428.426627379,325.817339955,48.3426,54.2666874244
 12/07  14:00:00,473.03697478,74.3171448263,27.2277512689,0.0,220.879908,145.652643033,278.430751966,199.886285459,24.1713,54.3731665072
 12/07  15:00:00,501.221241416,74.5863709064,54.7799089332,0.0,220.879908,145.652643033,213.204970331,144.188557838,24.1713,44.845112493
 12/07  16:00:00,471.204187479,74.4745441419,33.0518480072,0.0,220.879908,137.835547516,199.947695494,141.198625583,4.83426,53.9148099106
 12/07  17:00:00,431.728611035,73.5817097646,0.0,0.0,220.879908,133.019064,177.433967661,136.954577174,4.83426,35.645130487
 12/07  18:00:00,370.014498305,73.5210641729,0.0,0.0,220.879908,53.238744,586.791974756,544.873607775,4.83426,37.0841069812
 12/07  19:00:00,370.407136348,73.5210641729,0.0,0.0,220.879908,53.238744,862.986794009,814.871911728,4.83426,43.2806222811
 12/07  20:00:00,371.072041345,73.5210641729,0.0,0.0,220.879908,53.238744,914.431017412,892.222772844,4.83426,17.3739845677
 12/07  21:00:00,371.380627926,73.5210641729,0.0,0.0,220.879908,53.238744,978.035506729,964.516477864,4.83426,8.68476886506
 12/07  22:00:00,117.642812252,0.0,0.0,0.0,43.513341876,52.539744,13.5199092743,0.0,4.83426,8.68564927429
 12/07  23:00:00,117.426164031,0.0,0.0,0.0,43.513341876,52.539744,13.4815652723,0.0,4.83426,8.64730527226
 12/07  24:00:00,118.530750435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  01:00:00,117.493338299,0.0,0.0,0.0,43.513341876,52.539744,13.4547841055,0.0,4.83426,8.62052410549
 12/08  02:00:00,118.233360764,0.729342148315,0.0,0.0,43.513341876,52.539744,5.04897966783,0.194719667834,4.83426,0.02
 12/08  03:00:00,118.774481752,1.27634875955,0.0,0.0,43.513341876,52.539744,5.15348155573,0.299221555726,4.83426,0.02
 12/08  04:00:00,118.950096463,1.45868429663,0.0,0.0,43.513341876,52.539744,13.9433418898,0.488592984821,4.83426,8.62048890501
 12/08  05:00:00,122.886588371,3.27513902254,0.0,0.0,43.513341876,52.539744,5.88096909802,1.02670909802,4.83426,0.02
 12/08  06:00:00,123.625680858,4.34985323807,0.0,0.0,43.513341876,52.539744,6.83047540226,1.97621540226,4.83426,0.02
 12/08  07:00:00,196.412604351,73.5210641729,0.0,0.0,43.513341876,53.238744,2060.88618591,2056.03192591,4.83426,0.02
 12/08  08:00:00,369.645360921,73.5210641729,0.0,0.0,220.879908,53.238744,1822.40835644,1791.18254925,4.83426,26.3915471839
 12/08  09:00:00,446.91286595,73.5210641729,0.000865563410945,0.0,220.879908,145.652643033,1445.70632755,1373.99739172,36.25695,35.4519858281
 12/08  10:00:00,446.007684363,73.5210641729,0.00253385669016,0.0,220.879908,145.652643033,1139.88115346,1058.79198765,36.25695,44.8322158087
 12/08  11:00:00,451.258774746,73.5309797625,0.00147863341141,0.0,220.879908,151.653867033,979.448773796,886.217197384,48.3426,44.8889764122
 12/08  12:00:00,452.076665946,73.5646714021,0.0,0.0,220.879908,151.653867033,895.4451317,792.998803575,48.3426,54.1037281251
 12/08  13:00:00,451.437115051,73.864840738,0.0,0.0,220.879908,151.653867033,902.518511995,799.90226702,48.3426,54.2736449756
 12/08  14:00:00,445.335174432,73.7418812739,0.0,0.0,220.879908,145.652643033,907.285191159,828.732739624,24.1713,54.3811515355
 12/08  15:00:00,445.367186905,73.8194535879,0.0,0.0,220.879908,145.652643033,881.035212569,812.012985242,24.1713,44.8509273267
 12/08  16:00:00,437.375080365,73.7002295569,0.0,0.0,220.879908,137.835547516,825.731452426,766.974481707,4.83426,53.9227107192
 12/08  17:00:00,432.263097761,73.5210641729,0.0,0.0,220.879908,133.019064,756.055451086,715.571873337,4.83426,35.6493177496
 12/08  18:00:00,371.255938352,73.5210641729,0.0,0.0,220.879908,53.238744,1054.72900674,1005.34354229,4.83426,44.5512044488
 12/08  19:00:00,372.237634227,73.5210641729,0.0,0.0,220.879908,53.238744,1156.22462469,1115.5986927,4.83426,35.7916719921
 12/08  20:00:00,372.217185513,73.5210641729,0.0,0.0,220.879908,53.238744,1208.84631408,1186.63817339,4.83426,17.3738806948
 12/08  21:00:00,372.220679195,73.5210641729,0.0,0.0,220.879908,53.238744,1274.82089947,1261.30113206,4.83426,8.68550741026
 12/08  22:00:00,117.309485686,0.0,0.0,0.0,43.513341876,52.539744,13.5193853259,0.0,4.83426,8.68512532595
 12/08  23:00:00,117.423794032,0.0,0.0,0.0,43.513341876,52.539744,13.481442253,0.0,4.83426,8.64718225301
 12/08  24:00:00,119.625453984,1.09401322247,0.0,0.0,43.513341876,52.539744,5.07656015938,0.222300159379,4.83426,0.02
 12/09  01:00:00,119.137101371,1.64101983371,0.0,0.0,43.513341876,52.539744,13.8449277711,0.397815383097,4.83426,8.61285238802
 12/09  02:00:00,119.412069284,1.91833134063,0.0,0.0,43.513341876,52.539744,5.43616373777,0.581903737767,4.83426,0.02
 12/09  03:00:00,122.749140661,5.25321305702,0.0,0.0,43.513341876,52.539744,6.83231331778,1.97805331778,4.83426,0.02
 12/09  04:00:00,121.690420782,4.20257044562,0.0,0.0,43.513341876,52.539744,7.18308051533,2.32882051533,4.83426,0.02
 12/09  05:00:00,128.206226942,10.2813839371,0.0,0.0,43.513341876,52.539744,11.7700648784,6.91580487836,4.83426,0.02
 12/09  06:00:00,125.86360837,7.97369860568,0.0,0.0,43.513341876,52.539744,20.8894311876,7.44228578007,4.83426,8.61288540757
 12/09  07:00:00,129.979030325,12.0412437451,0.0,0.0,43.513341876,52.539744,21.1190306162,16.2647706162,4.83426,0.02
 12/09  08:00:00,125.704591659,10.9067982857,0.0,0.0,43.513341876,52.539744,15.8731485889,11.0188885889,4.83426,0.02
 12/09  09:00:00,108.895428524,9.02434121709,0.0,0.0,43.513341876,52.539744,21.2458691323,16.3916091323,4.83426,0.02
 12/09  10:00:00,104.087641269,4.20257044562,0.0,0.0,43.513341876,52.539744,14.7751097406,9.92084974059,4.83426,0.02
 12/09  11:00:00,105.130620426,5.25321305702,0.0,0.0,43.513341876,52.539744,32.7797593994,10.4984588483,4.83426,17.447040551
 12/09  12:00:00,105.016221862,4.20257044562,0.0,0.0,43.513341876,52.539744,19.9199120626,6.42569532969,4.83426,8.6599567329
 12/09  13:00:00,104.990505944,5.1400508104,0.0,0.0,43.513341876,52.539744,19.304887713,5.81066351863,4.83426,8.65996419439
 12/09  14:00:00,102.876224449,2.94239289715,0.0,0.0,43.513341876,52.539744,15.8875563643,2.40150084168,4.83426,8.65179552267
 12/09  15:00:00,101.06022237,1.09401322247,0.0,0.0,43.513341876,52.539744,14.0873592123,0.600853760106,4.83426,8.65224545216
 12/09  16:00:00,99.9405261858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  17:00:00,100.081222235,0.364671074158,0.0,0.0,43.513341876,52.539744,5.54743823606,0.233788595548,4.83426,0.47938964051
 12/09  18:00:00,118.67817338,1.09401322247,0.0,0.0,43.513341876,52.539744,13.5542847575,0.566815515994,4.83426,8.15320924154
 12/09  19:00:00,119.012238471,1.45868429663,0.0,0.0,43.513341876,52.539744,5.77123573742,0.916975737418,4.83426,0.02
 12/09  20:00:00,122.584509481,4.60253677578,0.0,0.0,43.513341876,52.539744,8.27146693615,3.41720693615,4.83426,0.02
 12/09  21:00:00,122.749258077,4.79356601303,0.0,0.0,43.513341876,52.539744,11.0680622742,6.21380227417,4.83426,0.02
 12/09  22:00:00,122.433419443,4.66221748961,0.0,0.0,43.513341876,52.539744,54.1403472771,13.998019731,4.83426,35.308067546
 12/09  23:00:00,127.104666012,9.65413119711,0.0,0.0,43.513341876,52.539744,31.0575254055,26.2032654055,4.83426,0.02
 12/09  24:00:00,136.572150058,18.1270470455,0.0,0.0,43.513341876,52.539744,35.5655976342,30.7113376342,4.83426,0.02
 12/10  01:00:00,133.889560511,16.4232892068,0.0,0.0,43.513341876,52.539744,47.4483607602,42.5941007602,4.83426,0.02
 12/10  02:00:00,141.659096911,24.1822908217,0.0,0.0,43.513341876,52.539744,58.98584273,54.13158273,4.83426,0.02
 12/10  03:00:00,147.492018754,29.9994465538,0.0,0.0,43.513341876,52.539744,81.9148890338,68.4685850021,4.83426,8.61204403169
 12/10  04:00:00,152.624709946,35.1109822081,0.0,0.0,43.513341876,52.539744,91.1468307129,86.2925707129,4.83426,0.02
 12/10  05:00:00,151.655724459,33.6997770939,0.0,0.0,43.513341876,52.539744,105.752237762,100.897977762,4.83426,0.02
 12/10  06:00:00,155.288608862,37.3417811976,0.0,0.0,43.513341876,52.539744,119.554435073,114.700175073,4.83426,0.02
 12/10  07:00:00,156.002930464,38.0146209187,0.0,0.0,43.513341876,52.539744,132.527580253,127.673320253,4.83426,0.02
 12/10  08:00:00,133.81697062,18.9736318194,0.0,0.0,43.513341876,52.539744,116.445721623,107.790072453,4.83426,3.82138917034
 12/10  09:00:00,116.648420717,16.7585005988,0.0,0.0,43.513341876,52.539744,108.92401434,99.2755868689,4.83426,4.81416747128
 12/10  10:00:00,114.322768741,14.4397217335,0.0,0.0,43.513341876,52.539744,73.4436894363,68.5894294363,4.83426,0.02
 12/10  11:00:00,110.231458894,10.3539999471,0.0,0.0,43.513341876,52.539744,84.3415168824,62.0586454891,4.83426,17.4486113933
 12/10  12:00:00,105.473080591,4.66221748961,0.0,0.0,43.513341876,52.539744,58.954927859,45.4605195875,4.83426,8.66014827149
 12/10  13:00:00,104.63628411,4.79356601303,0.0,0.0,43.513341876,52.539744,47.5292258279,34.0349638485,4.83426,8.66000197946
 12/10  14:00:00,104.564381016,4.66221748961,0.0,0.0,43.513341876,52.539744,38.4854913275,24.9912059005,4.83426,8.66002542694
 12/10  15:00:00,104.716635265,4.79356601303,0.0,0.0,43.513341876,52.539744,26.9663132165,22.1120532165,4.83426,0.02
