Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  16:00:00,104.554259185,4.66221748961,0.0,0.0,43.513341876,52.539744,33.7945452244,20.3090414596,4.83426,8.65124376482
 12/10  17:00:00,104.474872269,4.79356601303,0.0,0.0,43.513341876,52.539744,25.7881601812,20.9339001812,4.83426,0.02
 12/10  18:00:00,122.2603842,4.66221748961,0.0,0.0,43.513341876,52.539744,28.2115329012,23.3572729012,4.83426,0.02
 12/10  19:00:00,122.370139057,4.79356601303,0.0,0.0,43.513341876,52.539744,40.9246790556,27.4774308594,4.83426,8.6129881962
 12/10  20:00:00,122.643549068,4.66221748961,0.0,0.0,43.513341876,52.539744,37.8294889278,32.9752289278,4.83426,0.02
 12/10  21:00:00,122.736804554,4.79356601303,0.0,0.0,43.513341876,52.539744,43.8959281613,39.0416681613,4.83426,0.02
 12/10  22:00:00,126.787651401,9.01996558569,0.0,0.0,43.513341876,52.539744,89.8493330772,58.5277866072,4.83426,26.48728647
 12/10  23:00:00,126.00672546,8.56469417309,0.0,0.0,43.513341876,52.539744,81.8248074632,68.379015739,4.83426,8.61153172415
 12/10  24:00:00,133.056613135,14.6116055764,0.0,0.0,43.513341876,52.539744,84.687799194,79.833539194,4.83426,0.02
 12/11  01:00:00,127.940974307,10.4750470894,0.0,0.0,43.513341876,52.539744,94.1455366292,89.2912766292,4.83426,0.02
 12/11  02:00:00,134.118903242,16.6442646631,0.0,0.0,43.513341876,52.539744,102.828790804,97.9745308039,4.83426,0.02
 12/11  03:00:00,146.812247863,29.3290237697,0.0,0.0,43.513341876,52.539744,119.817756272,106.362777514,4.83426,8.62071875838
 12/11  04:00:00,140.635928998,23.1411724421,0.0,0.0,43.513341876,52.539744,120.324613772,115.470353772,4.83426,0.02
 12/11  05:00:00,149.438970535,31.5077750159,0.0,0.0,43.513341876,52.539744,126.185496202,121.331236202,4.83426,0.02
 12/11  06:00:00,146.423465476,28.4971346465,0.0,0.0,43.513341876,52.539744,153.004545581,139.54958133,4.83426,8.62070425072
 12/11  07:00:00,197.49252118,73.5210641729,0.0,0.0,43.513341876,53.238744,2902.48463413,2897.63037413,4.83426,0.02
 12/11  08:00:00,371.185740109,73.5210641729,0.0,0.0,220.879908,53.238744,2271.79170869,2240.56180153,4.83426,26.3956471615
 12/11  09:00:00,447.289551147,73.5210641729,0.0,0.0,220.879908,145.652643033,1960.85606587,1889.14313685,36.25695,35.4559790205
 12/11  10:00:00,447.132290403,73.5210641729,0.0,0.0,220.879908,145.652643033,1729.44121919,1648.33236784,36.25695,44.8519013495
 12/11  11:00:00,453.030285831,73.5210641729,0.00109295232279,0.0,220.879908,151.653867033,1481.86969072,1388.60774713,48.3426,44.919343586
 12/11  12:00:00,453.043837561,73.5210641729,0.0,0.0,220.879908,151.653867033,1176.9297386,1074.47684904,48.3426,54.1102895577
 12/11  13:00:00,451.384150437,73.5210641729,0.0,0.0,220.879908,151.653867033,1032.2605928,929.635145128,48.3426,54.2828476681
 12/11  14:00:00,445.251993252,73.5210641729,0.0,0.0,220.879908,145.652643033,989.5384773,910.971035756,24.1713,54.3961415444
 12/11  15:00:00,445.2423921,73.5210641729,0.0,0.0,220.879908,145.652643033,981.891593901,912.849931265,24.1713,44.8703626364
 12/11  16:00:00,437.401112945,73.5210641729,0.0,0.0,220.879908,137.835547516,923.791992941,865.022021133,4.83426,53.9357118088
 12/11  17:00:00,432.357501825,73.5210641729,0.0,0.0,220.879908,133.019064,798.132266308,757.640883043,4.83426,35.6571232655
 12/11  18:00:00,370.988147734,73.5210641729,0.0,0.0,220.879908,53.238744,1028.78441807,988.288739189,4.83426,35.6614188824
 12/11  19:00:00,372.06870149,73.5210641729,0.0,0.0,220.879908,53.238744,1194.36419656,1144.77600841,4.83426,44.7539281531
 12/11  20:00:00,372.666752915,73.5210641729,0.0,0.0,220.879908,53.238744,1224.539094,1202.32868187,4.83426,17.376152132
 12/11  21:00:00,372.649359021,73.5210641729,0.0,0.0,220.879908,53.238744,1296.89756322,1283.37747916,4.83426,8.68582405978
 12/11  22:00:00,118.313617331,0.729342148315,0.0,0.0,43.513341876,52.539744,13.6943212591,0.17326976784,4.83426,8.68679149122
 12/11  23:00:00,118.870872388,1.45868429663,0.0,0.0,43.513341876,52.539744,14.0461520338,0.564182691526,4.83426,8.64770934225
 12/11  24:00:00,120.345824754,1.82335537079,0.0,0.0,43.513341876,52.539744,6.13630201911,1.28204201911,4.83426,0.02
 12/12  01:00:00,120.307572265,2.83062737112,0.0,0.0,43.513341876,52.539744,15.2433594582,1.7883692597,4.83426,8.62073019847
 12/12  02:00:00,122.050338538,4.56724151978,0.0,0.0,43.513341876,52.539744,9.07238332268,4.21812332268,4.83426,0.02
 12/12  03:00:00,122.370941569,4.88854198287,0.0,0.0,43.513341876,52.539744,10.8393861511,5.98512615113,4.83426,0.02
 12/12  04:00:00,124.993628307,7.50034119982,0.0,0.0,43.513341876,52.539744,25.3769759939,11.9219264985,4.83426,8.62078949543
 12/12  05:00:00,130.21071036,10.587135647,0.0,0.0,43.513341876,52.539744,21.7235958588,16.8693358588,4.83426,0.02
 12/12  06:00:00,128.561517583,9.26020100785,0.0,0.0,43.513341876,52.539744,32.8289878624,27.9747278624,4.83426,0.02
 12/12  07:00:00,197.777721466,73.5210641729,0.0,0.0,43.513341876,53.238744,2667.93094341,2654.47602168,4.83426,8.6206617328
 12/12  08:00:00,370.189449633,73.5210641729,0.0,0.0,220.879908,53.238744,2262.72445114,2240.28790544,4.83426,17.6022857004
 12/12  09:00:00,447.122160539,73.5210641729,0.0,0.0,220.879908,145.652643033,2012.33819242,1940.61918724,36.25695,35.4620551806
 12/12  10:00:00,447.040039803,73.5210641729,0.0,0.0,220.879908,145.652643033,1704.61977738,1623.51127287,36.25695,44.8515545124
 12/12  11:00:00,452.525733227,73.5210641729,0.00132686922625,0.0,220.879908,151.653867033,1300.33067451,1198.08970064,48.3426,53.8983738693
 12/12  12:00:00,452.284919095,73.5318827158,0.0,0.0,220.879908,151.653867033,966.779304577,873.33599876,48.3426,45.100705817
 12/12  13:00:00,450.886348117,73.7093380063,0.0,0.0,220.879908,151.653867033,646.576765124,540.517999869,48.3426,57.7161652552
 12/12  14:00:00,445.282147627,74.1936559992,0.0,0.0,220.879908,145.652643033,477.640488237,393.411181962,24.1713,60.0580062752
 12/12  15:00:00,445.790333266,74.7148823381,0.0,0.0,220.879908,145.652643033,447.075176168,378.028996173,24.1713,44.8748799945
 12/12  16:00:00,437.73824794,74.5299349108,0.0,0.0,220.879908,137.835547516,380.469523494,330.676694077,4.83426,44.9585694163
 12/12  17:00:00,431.989602945,73.5730189283,0.0,0.0,220.879908,133.019064,600.487701294,551.079260349,4.83426,44.5741809449
 12/12  18:00:00,371.219851608,73.5210641729,0.0,0.0,220.879908,53.238744,1093.25286984,1052.75239369,4.83426,35.6662161513
 12/12  19:00:00,372.206365517,73.5210641729,0.0,0.0,220.879908,53.238744,1150.36643862,1100.7719485,4.83426,44.7602301189
 12/12  20:00:00,372.189084543,73.5210641729,0.0,0.0,220.879908,53.238744,1178.07568201,1155.86580136,4.83426,17.3756206465
 12/12  21:00:00,372.201022688,73.5210641729,0.0,0.0,220.879908,53.238744,1256.31040777,1242.78999778,4.83426,8.68614998836
 12/12  22:00:00,117.288596198,0.0,0.0,0.0,43.513341876,52.539744,13.5213934236,0.0,4.83426,8.6871334236
 12/12  23:00:00,118.503947976,1.09401322247,0.0,0.0,43.513341876,52.539744,13.7163944309,0.234435026303,4.83426,8.6476994046
 12/12  24:00:00,120.354950936,1.82335537079,0.0,0.0,43.513341876,52.539744,5.49121609148,0.636956091484,4.83426,0.02
 12/13  01:00:00,118.950360825,1.45868429663,0.0,0.0,43.513341876,52.539744,14.2921968311,0.837153998088,4.83426,8.62078283299
 12/13  02:00:00,121.301277977,3.80582848478,0.0,0.0,43.513341876,52.539744,6.96082214842,2.10656214842,4.83426,0.02
 12/13  03:00:00,122.382946006,4.88854198287,0.0,0.0,43.513341876,52.539744,8.30255357348,3.44829357348,4.83426,0.02
 12/13  04:00:00,125.001765718,7.50034119982,0.0,0.0,43.513341876,52.539744,12.638043253,7.78378325302,4.83426,0.02
 12/13  05:00:00,128.848514509,10.922347039,0.0,0.0,43.513341876,52.539744,23.5202246082,10.0653269381,4.83426,8.62063767011
 12/13  06:00:00,127.839511169,9.93062379186,0.0,0.0,43.513341876,52.539744,22.525724386,17.671464386,4.83426,0.02
 12/13  07:00:00,196.698080832,73.5210641729,0.0,0.0,43.513341876,53.238744,2610.49829092,2605.64403092,4.83426,0.02
 12/13  08:00:00,370.018331747,73.5210641729,0.0,0.0,220.879908,53.238744,2273.14951589,2241.91624918,4.83426,26.3990067107
 12/13  09:00:00,447.053926537,73.5210641729,0.0,0.0,220.879908,145.652643033,1918.55167858,1846.82752484,36.25695,35.4672037335
 12/13  10:00:00,446.960986779,73.5210641729,0.00158139003648,0.0,220.879908,145.652643033,1510.40023718,1429.28633601,36.25695,44.8569511689
 12/13  11:00:00,451.253563409,73.5210641729,0.00316438982466,0.0,220.879908,151.653867033,990.067725976,887.826211548,48.3426,53.8989144282
 12/13  12:00:00,451.659425174,73.5460643158,0.0,0.0,220.879908,151.653867033,668.499908824,575.032591839,48.3426,45.1247169857
 12/13  13:00:00,450.717878035,73.6704252798,0.0,0.0,220.879908,151.653867033,531.563451588,428.894294893,48.3426,54.3265566951
 12/13  14:00:00,445.146427626,74.0979206052,0.0,0.0,220.879908,145.652643033,444.745169233,357.088816044,24.1713,63.4850531896
 12/13  15:00:00,445.431331353,74.3957005611,0.0,0.0,220.879908,145.652643033,393.069420147,324.016850906,24.1713,44.8812692413
 12/13  16:00:00,437.548116912,74.3692070384,0.0,0.0,220.879908,137.835547516,357.427209323,307.622993157,4.83426,44.9699561656
 12/13  17:00:00,431.715723088,73.5645720051,0.0,0.0,220.879908,133.019064,356.370641839,306.956689735,4.83426,44.5796921045
 12/13  18:00:00,369.932639585,73.5210641729,0.0,0.0,220.879908,53.238744,604.106802257,563.602910416,4.83426,35.6696318408
 12/13  19:00:00,370.15032092,73.5210641729,0.0,0.0,220.879908,53.238744,787.202230827,737.60253816,4.83426,44.7654326669
 12/13  20:00:00,370.753993366,73.5210641729,0.0,0.0,220.879908,53.238744,841.5564212,828.024146077,4.83426,8.69801512234
 12/13  21:00:00,370.84710257,73.5210641729,0.0,0.0,220.879908,53.238744,884.317784395,862.130056742,4.83426,17.3534676528
 12/13  22:00:00,117.666669363,0.0,0.0,0.0,43.513341876,52.539744,13.5206041964,0.0,4.83426,8.6863441964
 12/13  23:00:00,117.453311179,0.0,0.0,0.0,43.513341876,52.539744,13.4818591155,0.0,4.83426,8.64759911553
 12/13  24:00:00,118.546816091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.525333663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  02:00:00,117.537792749,0.0,0.0,0.0,43.513341876,52.539744,13.4550013193,0.0,4.83426,8.62074131933
 12/14  03:00:00,118.62884386,1.09401322247,0.0,0.0,43.513341876,52.539744,5.21579257732,0.361532577324,4.83426,0.02
 12/14  04:00:00,118.621710664,1.09401322247,0.0,0.0,43.513341876,52.539744,5.23422689326,0.379966893259,4.83426,0.02
 12/14  05:00:00,119.041680724,1.09401322247,0.0,0.0,43.513341876,52.539744,13.8574104935,0.402403833005,4.83426,8.62074666052
 12/14  06:00:00,119.004039376,1.09401322247,0.0,0.0,43.513341876,52.539744,5.29475196055,0.440491960554,4.83426,0.02
 12/14  07:00:00,194.353184335,73.5210641729,0.0,0.0,43.513341876,53.238744,1633.42904994,1628.57478994,4.83426,0.02
 12/14  08:00:00,368.632757455,73.5210641729,0.0,0.0,220.879908,53.238744,1425.55339061,1394.31873467,4.83426,26.4003959376
 12/14  09:00:00,446.028319298,73.5210641729,0.00166340738655,0.0,220.879908,145.652643033,1239.0887345,1167.36271761,36.25695,35.4690668854
 12/14  10:00:00,445.897951349,73.5210641729,0.0022905493768,0.0,220.879908,145.652643033,1159.44024605,1078.32088778,36.25695,44.8624082663
 12/14  11:00:00,451.687712941,73.5210641729,0.0016223596844,0.0,220.879908,151.653867033,1127.50950425,1025.26061631,48.3426,53.9062879494
 12/14  12:00:00,452.724509071,73.5210641729,0.0,0.0,220.879908,151.653867033,1094.45632054,1000.98476967,48.3426,45.1289508731
 12/14  13:00:00,451.969347627,73.5210641729,0.0,0.0,220.879908,151.653867033,1143.41917785,1040.73978277,48.3426,54.3367950844
 12/14  14:00:00,446.212807244,73.5210641729,0.0,0.0,220.879908,145.652643033,1173.76595738,1086.10591759,24.1713,63.48873979
 12/14  15:00:00,446.624792543,73.5210641729,0.0,0.0,220.879908,145.652643033,1198.16175592,1129.10046063,24.1713,44.8899952897
 12/14  16:00:00,438.94477581,73.5210641729,0.0,0.0,220.879908,137.835547516,1123.02984318,1073.22517973,4.83426,44.970403448
 12/14  17:00:00,434.095320269,73.5210641729,0.0,0.0,220.879908,133.019064,1061.165927,1011.74664853,4.83426,44.5850184762
 12/14  18:00:00,372.274130036,73.5210641729,0.0,0.0,220.879908,53.238744,1180.76981806,1140.26660426,4.83426,35.6689537937
 12/14  19:00:00,372.285832703,73.5210641729,0.0,0.0,220.879908,53.238744,1205.62572877,1156.02170923,4.83426,44.7697595356
 12/14  20:00:00,372.68879544,73.5210641729,0.0,0.0,220.879908,53.238744,1222.0255569,1199.81327499,4.83426,17.3780219083
 12/14  21:00:00,372.663533269,73.5210641729,0.0,0.0,220.879908,53.238744,1281.55760701,1268.03599126,4.83426,8.68735574793
 12/14  22:00:00,117.620322642,0.0,0.0,0.0,43.513341876,52.539744,13.5219168439,0.0,4.83426,8.68765684386
 12/14  23:00:00,118.521037232,1.09401322247,0.0,0.0,43.513341876,52.539744,13.738398025,0.256154126755,4.83426,8.64798389828
 12/14  24:00:00,120.358373928,1.82335537079,0.0,0.0,43.513341876,52.539744,5.32099328928,0.466733289276,4.83426,0.02
 12/15  01:00:00,118.953670567,1.45868429663,0.0,0.0,43.513341876,52.539744,14.0224605925,0.5674130673,4.83426,8.62078752519
 12/15  02:00:00,121.718529273,4.22155559886,0.0,0.0,43.513341876,52.539744,6.69858704554,1.84432704554,4.83426,0.02
 12/15  03:00:00,122.380627725,4.88854198287,0.0,0.0,43.513341876,52.539744,7.44046687975,2.58620687975,4.83426,0.02
 12/15  04:00:00,122.058965078,4.56724151978,0.0,0.0,43.513341876,52.539744,17.6343735453,4.17921284766,4.83426,8.62090069761
 12/15  05:00:00,128.696218701,9.07868438293,0.0,0.0,43.513341876,52.539744,12.483207624,7.628947624,4.83426,0.02
 12/15  06:00:00,128.887627484,9.59541239986,0.0,0.0,43.513341876,52.539744,17.6209915692,12.7667315692,4.83426,0.02
 12/15  07:00:00,197.299514421,73.5210641729,0.0,0.0,43.513341876,53.238744,2451.53457346,2446.68031346,4.83426,0.02
 12/15  08:00:00,372.932187751,73.5210641729,0.0,0.0,220.879908,53.238744,2119.49564936,2088.25571399,4.83426,26.4056753691
 12/15  09:00:00,447.049372006,73.5210641729,0.0,0.0,220.879908,145.652643033,1846.27407426,1774.54485037,36.25695,35.4722738904
 12/15  10:00:00,447.039948003,73.5210641729,0.0,0.0,220.879908,145.652643033,1646.0010429,1564.87600373,36.25695,44.8680891709
 12/15  11:00:00,452.795591158,73.5210641729,0.00128307055538,0.0,220.879908,151.653867033,1381.16136132,1278.89792746,48.3426,53.9208338648
 12/15  12:00:00,453.122072954,73.5210641729,0.0,0.0,220.879908,151.653867033,1195.3082227,1093.00627555,48.3426,53.9593471583
 12/15  13:00:00,452.072622238,73.5210641729,0.0,0.0,220.879908,151.653867033,1156.29142166,1053.45958773,48.3426,54.4892339362
 12/15  14:00:00,446.13518086,73.6223788644,0.0,0.0,220.879908,145.652643033,1122.29925281,1043.70277925,24.1713,54.4251735689
 12/15  15:00:00,446.076158791,73.5818824684,0.0,0.0,220.879908,145.652643033,1111.70149951,1042.63649561,24.1713,44.893703903
 12/15  16:00:00,438.186154705,73.5210641729,0.0,0.0,220.879908,137.835547516,1058.02720688,999.228662919,4.83426,53.9642839592
 12/15  17:00:00,433.94010692,73.5210641729,0.0,0.0,220.879908,133.019064,1064.14140885,1023.63160267,4.83426,35.6755461813
 12/15  18:00:00,372.229554197,73.5210641729,0.0,0.0,220.879908,53.238744,1263.90452181,1214.4840564,4.83426,44.5862054121
 12/15  19:00:00,372.24964347,73.5210641729,0.0,0.0,220.879908,53.238744,1318.17711974,1268.56881643,4.83426,44.77404331
 12/15  20:00:00,372.234929321,73.5210641729,0.0,0.0,220.879908,53.238744,1330.87737509,1317.34362354,4.83426,8.69949155512
 12/15  21:00:00,372.24729,73.5210641729,0.0,0.0,220.879908,53.238744,1387.68242293,1374.16139232,4.83426,8.6867706159
 12/15  22:00:00,118.199258956,0.911677685394,0.0,0.0,43.513341876,52.539744,13.7159095094,0.19405420753,4.83426,8.68759530189
 12/15  23:00:00,119.245897647,1.82335537079,0.0,0.0,43.513341876,52.539744,14.1414188581,0.658943470151,4.83426,8.64821538798
 12/15  24:00:00,119.994820391,1.45868429663,0.0,0.0,43.513341876,52.539744,14.279307154,0.808707015664,4.83426,8.63634013838
 12/16  01:00:00,119.314684181,1.82335537079,0.0,0.0,43.513341876,52.539744,6.34086821985,1.48660821985,4.83426,0.02
 12/16  02:00:00,122.112940449,4.62449674074,0.0,0.0,43.513341876,52.539744,7.2987100132,2.4444500132,4.83426,0.02
 12/16  03:00:00,122.058517412,4.56724151978,0.0,0.0,43.513341876,52.539744,9.28121472122,4.42695472122,4.83426,0.02
 12/16  04:00:00,122.373826342,4.88854198287,0.0,0.0,43.513341876,52.539744,10.0668304361,5.21257043613,4.83426,0.02
 12/16  05:00:00,124.581439766,6.66231271981,0.0,0.0,43.513341876,52.539744,23.0310525719,9.58366717048,4.83426,8.61312540139
 12/16  06:00:00,127.385660571,9.49769862294,0.0,0.0,43.513341876,52.539744,16.4869103023,11.6326503023,4.83426,0.02
 12/16  07:00:00,128.358576421,10.4334408799,0.0,0.0,43.513341876,52.539744,21.7817350204,16.9274750204,4.83426,0.02
 12/16  08:00:00,126.86047436,9.07868438293,0.0,0.0,43.513341876,52.539744,20.3129520724,15.4586920724,4.83426,0.02
 12/16  09:00:00,109.452390019,9.59541239986,0.0,0.0,43.513341876,52.539744,24.2860312026,19.4317712026,4.83426,0.02
 12/16  10:00:00,104.777080442,4.88854198287,0.0,0.0,43.513341876,52.539744,27.0402033673,13.5849558842,4.83426,8.62098748313
 12/16  11:00:00,104.446924021,4.56724151978,0.0,0.0,43.513341876,52.539744,33.6229336293,11.3355005265,4.83426,17.4531731028
 12/16  12:00:00,105.691179292,4.88854198287,0.0,0.0,43.513341876,52.539744,16.213134762,9.75729329946,4.83426,1.62158146251
 12/16  13:00:00,104.37040332,4.56724151978,0.0,0.0,43.513341876,52.539744,19.6003637768,7.70759283478,4.83426,7.05851094205
 12/16  14:00:00,104.460594784,4.54555621424,0.0,0.0,43.513341876,52.539744,18.513557027,5.02774936625,4.83426,8.65154766073
 12/16  15:00:00,101.94279524,1.9623202968,0.0,0.0,43.513341876,52.539744,15.0796949853,1.59242309659,4.83426,8.65301188867
 12/16  16:00:00,100.711819067,0.729342148315,0.0,0.0,43.513341876,52.539744,13.8231814265,0.336248850745,4.83426,8.65267257577
 12/16  17:00:00,100.85657057,1.09401322247,0.0,0.0,43.513341876,52.539744,5.44286266891,0.588602668914,4.83426,0.02
 12/16  18:00:00,118.39499709,0.729342148315,0.0,0.0,43.513341876,52.539744,5.30005444907,0.445794449069,4.83426,0.02
 12/16  19:00:00,118.743238884,1.09401322247,0.0,0.0,43.513341876,52.539744,5.51954557238,0.66528557238,4.83426,0.02
 12/16  20:00:00,119.50879626,1.45868429663,0.0,0.0,43.513341876,52.539744,5.78971393511,0.935453935112,4.83426,0.02
 12/16  21:00:00,120.122211842,2.12646955709,0.0,0.0,43.513341876,52.539744,15.2195518522,1.77222128826,4.83426,8.61307056395
 12/16  22:00:00,122.575871205,4.79356601303,0.0,0.0,43.513341876,52.539744,38.1261775478,6.79115160065,4.83426,26.5007659471
 12/16  23:00:00,122.090509905,4.66221748961,0.0,0.0,43.513341876,52.539744,14.2979865156,9.44372651561,4.83426,0.02
 12/16  24:00:00,123.212782745,4.79356601303,0.0,0.0,43.513341876,52.539744,17.848880471,12.994620471,4.83426,0.02
 12/17  01:00:00,122.091532775,4.66221748961,0.0,0.0,43.513341876,52.539744,29.8567707312,16.4093830942,4.83426,8.61312763702
 12/17  02:00:00,122.227853646,4.79356601303,0.0,0.0,43.513341876,52.539744,26.4794922253,21.6252322253,4.83426,0.02
 12/17  03:00:00,127.128029468,9.6903883697,0.0,0.0,43.513341876,52.539744,32.8565938991,28.0023338991,4.83426,0.02
 12/17  04:00:00,134.097017244,16.6490288692,0.0,0.0,43.513341876,52.539744,43.4727881303,38.6185281303,4.83426,0.02
 12/17  05:00:00,129.246589499,11.3664453297,0.0,0.0,43.513341876,52.539744,46.6780986279,41.8238386279,4.83426,0.02
 12/17  06:00:00,134.818289137,16.9530342045,0.0,0.0,43.513341876,52.539744,66.2995416607,52.8521173419,4.83426,8.6131643188
 12/17  07:00:00,140.800463323,22.897354753,0.0,0.0,43.513341876,52.539744,70.1304397481,65.2761797481,4.83426,0.02
 12/17  08:00:00,143.94851074,26.187297015,0.0,0.0,43.513341876,52.539744,63.5075733096,58.6533133096,4.83426,0.02
 12/17  09:00:00,110.991925506,11.1560581644,0.0,0.0,43.513341876,52.539744,64.5183657983,59.6641057983,4.83426,0.02
 12/17  10:00:00,111.581891216,11.713217131,0.0,0.0,43.513341876,52.539744,62.6788622565,49.2239678864,4.83426,8.62063437006
 12/17  11:00:00,104.520878055,4.66221748961,0.0,0.0,43.513341876,52.539744,63.7963350975,41.5093826079,4.83426,17.4526924896
 12/17  12:00:00,112.98620579,12.2074779251,0.0,0.0,43.513341876,52.539744,42.3293090757,37.4750490757,4.83426,0.02
 12/17  13:00:00,104.425777527,4.66221748961,0.0,0.0,43.513341876,52.539744,40.2681474789,26.7726134166,4.83426,8.66127406238
 12/17  14:00:00,104.621972185,4.79356601303,0.0,0.0,43.513341876,52.539744,37.8921280604,24.3982835765,4.83426,8.65958448391
 12/17  15:00:00,104.500844904,4.66221748961,0.0,0.0,43.513341876,52.539744,32.606262798,19.1199184291,4.83426,8.65208436886
 12/17  16:00:00,104.064625861,4.26134274142,0.0,0.0,43.513341876,52.539744,27.2192539331,13.7316718992,4.83426,8.6533220339
 12/17  17:00:00,102.993072836,3.39697118856,0.0,0.0,43.513341876,52.539744,16.01407316,11.15981316,4.83426,0.02
 12/17  18:00:00,122.250093394,4.72045720111,0.0,0.0,43.513341876,52.539744,24.0743800809,19.2201200809,4.83426,0.02
 12/17  19:00:00,121.956215605,4.42889493887,0.0,0.0,43.513341876,52.539744,25.8713799047,21.0171199047,4.83426,0.02
 12/17  20:00:00,122.993098471,5.02688856377,0.0,0.0,43.513341876,52.539744,36.092086539,31.237826539,4.83426,0.02
 12/17  21:00:00,122.365411683,4.42889493887,0.0,0.0,43.513341876,52.539744,46.019188442,32.5717434585,4.83426,8.61318498352
 12/17  22:00:00,134.683732648,16.8994640077,0.0,0.0,43.513341876,52.539744,101.999244549,70.6617992261,4.83426,26.5031853233
 12/17  23:00:00,134.353936799,16.9052029065,0.0,0.0,43.513341876,52.539744,76.1422152049,71.2879552049,4.83426,0.02
 12/17  24:00:00,152.758145385,34.2767445286,0.0,0.0,43.513341876,52.539744,111.098649191,106.244389191,4.83426,0.02
 12/18  01:00:00,137.366835518,19.8878802591,0.0,0.0,43.513341876,52.539744,108.164623418,94.7093185277,4.83426,8.62104489041
 12/18  02:00:00,149.636508118,32.1151058702,0.0,0.0,43.513341876,52.539744,131.60118801,126.74692801,4.83426,0.02
 12/18  03:00:00,152.749381944,35.2516679609,0.0,0.0,43.513341876,52.539744,114.951957333,110.097697333,4.83426,0.02
 12/18  04:00:00,150.367647869,32.8243255658,0.0,0.0,43.513341876,52.539744,153.897582644,140.442245045,4.83426,8.62107759918
 12/18  05:00:00,149.625144058,31.6848407432,0.0,0.0,43.513341876,52.539744,123.31355322,118.45929322,4.83426,0.02
 12/18  06:00:00,146.5924702,28.6297342315,0.0,0.0,43.513341876,52.539744,155.42141001,150.56715001,4.83426,0.02
 12/18  07:00:00,197.456463974,73.5210641729,0.0,0.0,43.513341876,53.238744,2868.84491219,2855.3895846,4.83426,8.62106759068
 12/18  08:00:00,373.930794383,73.5210641729,0.0,0.0,220.879908,53.238744,2231.21708674,2199.97909695,4.83426,26.4037297859
 12/18  09:00:00,447.260781543,73.5210641729,0.0,0.0,220.879908,145.652643033,1930.40953282,1867.53921285,36.25695,26.6133699682
 12/18  10:00:00,447.109035151,73.5210641729,0.0,0.0,220.879908,145.652643033,1723.48846777,1633.36724189,36.25695,53.8642758841
 12/18  11:00:00,453.041673705,73.5210641729,0.00120193265564,0.0,220.879908,151.653867033,1517.46371004,1424.16157927,48.3426,44.9595307635
 12/18  12:00:00,454.019610613,73.5210641729,0.0,0.0,220.879908,151.653867033,1335.63415299,1233.12472424,48.3426,54.1668287513
 12/18  13:00:00,453.042881743,73.5629668705,0.0,0.0,220.879908,151.653867033,1276.32989302,1173.63895858,48.3426,54.3483344425
 12/18  14:00:00,447.286131819,73.7900380463,0.0,0.0,220.879908,145.652643033,1253.21291996,1174.57475983,24.1713,54.4668601292
 12/18  15:00:00,447.407127816,73.9369416997,0.0,0.0,220.879908,145.652643033,1252.09553061,1174.0358054,24.1713,53.8884252115
 12/18  16:00:00,439.36317044,73.768628178,0.0,0.0,220.879908,137.835547516,1187.58930013,1137.75406902,4.83426,45.0009711069
 12/18  17:00:00,434.077152986,73.5210641729,0.0,0.0,220.879908,133.019064,1120.0085181,1070.56859714,4.83426,44.6056609547
 12/18  18:00:00,372.254539884,73.5210641729,0.0,0.0,220.879908,53.238744,1245.12891849,1204.6062578,4.83426,35.6884006877
 12/18  19:00:00,372.267967588,73.5210641729,0.0,0.0,220.879908,53.238744,1239.31072652,1189.684243,4.83426,44.7922235224
 12/18  20:00:00,372.673957762,73.5210641729,0.0,0.0,220.879908,53.238744,1213.3442113,1191.13074625,4.83426,17.3792050517
 12/18  21:00:00,372.648659761,73.5210641729,0.0,0.0,220.879908,53.238744,1244.86843015,1231.34624896,4.83426,8.68792119301
 12/18  22:00:00,118.697645677,1.09401322247,0.0,0.0,43.513341876,52.539744,13.7632405169,0.240683145107,4.83426,8.68829737177
 12/18  23:00:00,118.876075093,1.45868429663,0.0,0.0,43.513341876,52.539744,14.0586960499,0.576176751729,4.83426,8.64825929816
 12/18  24:00:00,120.344070278,1.82335537079,0.0,0.0,43.513341876,52.539744,5.76068179996,0.906421799959,4.83426,0.02
 12/19  01:00:00,118.932447636,1.45868429663,0.0,0.0,43.513341876,52.539744,14.4978505698,1.04272464852,4.83426,8.62086592129
 12/19  02:00:00,119.2912878,1.82335537079,0.0,0.0,43.513341876,52.539744,6.21873785732,1.36447785732,4.83426,0.02
 12/19  03:00:00,121.516225788,4.04988734859,0.0,0.0,43.513341876,52.539744,6.92916189844,2.07490189844,4.83426,0.02
 12/19  04:00:00,122.257957454,4.79356601303,0.0,0.0,43.513341876,52.539744,16.2901769828,2.83478413908,4.83426,8.62113284368
 12/19  05:00:00,124.25103601,4.66221748961,0.0,0.0,43.513341876,52.539744,8.62084948776,3.76658948776,4.83426,0.02
 12/19  06:00:00,124.044251833,4.79356601303,0.0,0.0,43.513341876,52.539744,9.79392349008,4.93966349008,4.83426,0.02
 12/19  07:00:00,196.72374035,73.5210641729,0.0,0.0,43.513341876,53.238744,2035.28248772,2030.42822772,4.83426,0.02
 12/19  08:00:00,372.69726768,73.5210641729,0.0,0.0,220.879908,53.238744,1729.83966474,1698.59226107,4.83426,26.413143665
 12/19  09:00:00,446.938673421,73.5210641729,0.00180585053766,0.0,220.879908,145.652643033,1422.31978522,1350.57850941,36.25695,35.4843258093
 12/19  10:00:00,446.382399514,73.5210641729,0.00252900371656,0.0,220.879908,145.652643033,1229.52489689,1139.40328864,36.25695,53.8646582538
 12/19  11:00:00,452.418813233,73.5210641729,0.00149440812602,0.0,220.879908,151.653867033,1224.87021239,1131.56442586,48.3426,44.9631865348
 12/19  12:00:00,454.002831021,73.5210641729,0.0,0.0,220.879908,151.653867033,1268.37921938,1165.86740917,48.3426,54.1692102094
 12/19  13:00:00,452.978337204,73.5210641729,0.0,0.0,220.879908,151.653867033,1280.1300253,1177.43636123,48.3426,54.3510640632
 12/19  14:00:00,447.005405068,73.5210641729,0.0,0.0,220.879908,145.652643033,1314.13702244,1235.49220224,24.1713,54.4735202005
 12/19  15:00:00,446.977155274,73.5279122201,0.0,0.0,220.879908,145.652643033,1319.21577419,1241.15224373,24.1713,53.8922304628
 12/19  16:00:00,439.101525374,73.5210641729,0.0,0.0,220.879908,137.835547516,1248.10081565,1198.25738768,4.83426,45.0091679627
 12/19  17:00:00,434.066310768,73.5210641729,0.0,0.0,220.879908,133.019064,1220.3935814,1170.95062451,4.83426,44.6086968919
 12/19  18:00:00,372.27445135,73.5210641729,0.0,0.0,220.879908,53.238744,1458.76137994,1418.23626003,4.83426,35.6908599069
 12/19  19:00:00,372.322905456,73.5210641729,0.0,0.0,220.879908,53.238744,1618.57605938,1568.94380729,4.83426,44.7979920867
 12/19  20:00:00,372.32764097,73.5210641729,0.0,0.0,220.879908,53.238744,1695.99473589,1673.78096096,4.83426,17.3795149368
 12/19  21:00:00,372.354318745,73.5210641729,0.0,0.0,220.879908,53.238744,1768.26436215,1754.74203543,4.83426,8.6880667217
 12/19  22:00:00,118.871121567,1.60455272629,0.0,0.0,43.513341876,52.539744,15.1286690392,1.60592612755,4.83426,8.68848291166
 12/19  23:00:00,119.494755942,2.08807471056,0.0,0.0,43.513341876,52.539744,16.5339492897,3.05135144148,4.83426,8.64833784825
 12/19  24:00:00,123.807906601,5.25321305702,0.0,0.0,43.513341876,52.539744,12.2468729062,7.39261290625,4.83426,0.02
 12/20  01:00:00,123.718779391,6.21383879765,0.0,0.0,43.513341876,52.539744,23.2121558483,9.75700353558,4.83426,8.62089231276
 12/20  02:00:00,129.489457645,11.9574408971,0.0,0.0,43.513341876,52.539744,24.8409038934,19.9866438934,4.83426,0.02
 12/20  03:00:00,128.096923476,10.5715868937,0.0,0.0,43.513341876,52.539744,31.7943978114,26.9401378114,4.83426,0.02
 12/20  04:00:00,138.118753935,20.5531489751,0.0,0.0,43.513341876,52.539744,60.9265520904,47.4711214767,4.83426,8.6211706137
 12/20  05:00:00,135.320636754,17.3321886095,0.0,0.0,43.513341876,52.539744,64.092176154,59.237916154,4.83426,0.02
 12/20  06:00:00,154.352275506,36.329741892,0.0,0.0,43.513341876,52.539744,98.8774269121,94.0231669121,4.83426,0.02
 12/20  07:00:00,197.542857014,73.5210641729,0.0,0.0,43.513341876,53.238744,3152.80579522,3147.95153522,4.83426,0.02
 12/20  08:00:00,373.773501407,73.5210641729,0.0,0.0,220.879908,53.238744,2692.93147984,2661.68214607,4.83426,26.4150737753
 12/20  09:00:00,447.309841252,73.5210641729,0.0,0.0,220.879908,145.652643033,2405.0429994,2333.29765865,36.25695,35.4883907452
 12/20  10:00:00,447.187935627,73.5210641729,0.0,0.0,220.879908,145.652643033,2209.66763776,2119.53878922,36.25695,53.8718985442
 12/20  11:00:00,453.108972614,73.5210641729,0.0,0.0,220.879908,151.653867033,2070.9159133,1977.60320987,48.3426,44.9701034296
 12/20  12:00:00,454.092716695,73.5210641729,0.0,0.0,220.879908,151.653867033,1969.78730202,1867.26636983,48.3426,54.1783321906
 12/20  13:00:00,453.020752898,73.5210641729,0.0,0.0,220.879908,151.653867033,1906.97252416,1804.26822892,48.3426,54.3616952384
 12/20  14:00:00,447.052385562,73.5412984479,0.0,0.0,220.879908,145.652643033,1836.97910168,1758.32543713,24.1713,54.4823645499
 12/20  15:00:00,447.041575784,73.5609127113,0.0,0.0,220.879908,145.652643033,1789.33857784,1711.26530171,24.1713,53.9019761284
 12/20  16:00:00,439.150769291,73.5367079727,0.0,0.0,220.879908,137.835547516,1770.1346918,1720.28448978,4.83426,45.0159420183
 12/20  17:00:00,434.161862179,73.5210641729,0.0,0.0,220.879908,133.019064,1819.06184739,1769.61044454,4.83426,44.6171428464
 12/20  18:00:00,372.407372119,73.5210641729,0.0,0.0,220.879908,53.238744,2024.28747737,1983.76270762,4.83426,35.6905097533
 12/20  19:00:00,372.452924944,73.5210641729,0.0,0.0,220.879908,53.238744,2106.35592539,2056.71949925,4.83426,44.8021661358
 12/20  20:00:00,372.886989407,73.5210641729,0.0,0.0,220.879908,53.238744,2135.81691093,2113.6022196,4.83426,17.3804313272
 12/20  21:00:00,372.886188823,73.5210641729,0.0,0.0,220.879908,53.238744,2161.33223517,2147.8100746,4.83426,8.68790057862
 12/20  22:00:00,119.26124288,1.67748694113,0.0,0.0,43.513341876,52.539744,19.3644270787,5.84134180148,4.83426,8.68882527718
 12/20  23:00:00,121.621673251,4.20257044562,0.0,0.0,43.513341876,52.539744,22.3450593355,8.86183727567,4.83426,8.64896205982
 12/20  24:00:00,125.534782272,6.92927001705,0.0,0.0,43.513341876,52.539744,25.716712391,20.862452391,4.83426,0.02
 12/21  01:00:00,128.4501801,10.9067982857,0.0,0.0,43.513341876,52.539744,40.3595635314,26.9040765426,4.83426,8.62122698881
 12/21  02:00:00,135.395348531,17.8004894319,0.0,0.0,43.513341876,52.539744,52.9820281058,48.1277681058,4.83426,0.02
 12/21  03:00:00,137.072710613,19.5025063637,0.0,0.0,43.513341876,52.539744,59.5496829878,54.6954229878,4.83426,0.02
 12/21  04:00:00,149.360658993,31.7326212747,0.0,0.0,43.513341876,52.539744,97.1344349495,83.6789922283,4.83426,8.62118272117
 12/21  05:00:00,149.367371072,31.3382637594,0.0,0.0,43.513341876,52.539744,92.5813715135,87.7271115135,4.83426,0.02
 12/21  06:00:00,152.09317276,34.0391716473,0.0,0.0,43.513341876,52.539744,118.187262648,113.333002648,4.83426,0.02
 12/21  07:00:00,197.49843309,73.5210641729,0.0,0.0,43.513341876,53.238744,3051.62466954,3038.16917874,4.83426,8.62123079871
 12/21  08:00:00,373.684950725,73.5210641729,0.0,0.0,220.879908,53.238744,2525.03709184,2493.79300397,4.83426,26.4098278734
 12/21  09:00:00,447.2528861,73.5210641729,0.0,0.0,220.879908,145.652643033,2180.79612086,2109.05182093,36.25695,35.4873499271
 12/21  10:00:00,447.192968733,73.5210641729,0.0,0.0,220.879908,145.652643033,1995.32479085,1914.16085179,36.25695,44.9069890641
 12/21  11:00:00,453.127242338,73.5210641729,0.0,0.0,220.879908,151.653867033,1835.46281507,1742.15088699,48.3426,44.9693280764
 12/21  12:00:00,454.089289653,73.5210641729,0.0,0.0,220.879908,151.653867033,1648.32322819,1545.78447678,48.3426,54.19615141
 12/21  13:00:00,453.018039643,73.5210641729,0.0,0.0,220.879908,151.653867033,1527.13910973,1424.41420235,48.3426,54.3823073808
 12/21  14:00:00,447.043464946,73.5210641729,0.0,0.0,220.879908,145.652643033,1487.10726791,1399.37359864,24.1713,63.5623692691
 12/21  15:00:00,447.008138434,73.5210641729,0.0,0.0,220.879908,145.652643033,1400.85953832,1331.75997573,24.1713,44.9282625888
 12/21  16:00:00,439.12965495,73.5210641729,0.0,0.0,220.879908,137.835547516,1316.43366994,1260.47779628,4.83426,51.1216136511
 12/21  17:00:00,434.11369062,73.5210641729,0.0,0.0,220.879908,133.019064,1299.61523336,1256.23145679,4.83426,38.5495165715
 12/21  18:00:00,372.34716783,73.5210641729,0.0,0.0,220.879908,53.238744,1564.22577973,1514.77845225,4.83426,44.6130674768
 12/21  19:00:00,372.409380972,73.5210641729,0.0,0.0,220.879908,53.238744,1760.76289208,1711.12140311,4.83426,44.8072289671
 12/21  20:00:00,372.852636025,73.5210641729,0.0,0.0,220.879908,53.238744,1864.961478,1851.42711614,4.83426,8.70010186411
 12/21  21:00:00,372.826150132,73.5210641729,0.0,0.0,220.879908,53.238744,1864.17448017,1850.65127893,4.83426,8.68894123649
 12/21  22:00:00,119.197768657,1.60455272629,0.0,0.0,43.513341876,52.539744,25.8231508731,3.63261275943,4.83426,17.3562781136
 12/21  23:00:00,120.252334087,2.83062737112,0.0,0.0,43.513341876,52.539744,9.55954193509,4.70528193509,4.83426,0.02
 12/21  24:00:00,123.131496744,4.56724151978,0.0,0.0,43.513341876,52.539744,23.3440364585,9.87273594637,4.83426,8.63704051218
 12/22  01:00:00,123.073461586,5.55896476688,0.0,0.0,43.513341876,52.539744,19.4654604131,14.6112004131,4.83426,0.02
 12/22  02:00:00,128.473497522,10.9362579679,0.0,0.0,43.513341876,52.539744,30.5309774727,25.6767174727,4.83426,0.02
 12/22  03:00:00,128.461818294,10.922347039,0.0,0.0,43.513341876,52.539744,46.6504252851,33.1949083781,4.83426,8.62125690707
 12/22  04:00:00,136.600495969,19.0377052517,0.0,0.0,43.513341876,52.539744,57.4579705692,52.6037105692,4.83426,0.02
 12/22  05:00:00,137.715417379,18.0181601468,0.0,0.0,43.513341876,52.539744,67.5102220543,62.6559620543,4.83426,0.02
 12/22  06:00:00,154.782601269,35.3900145418,0.0,0.0,43.513341876,52.539744,104.865440772,91.4099069286,4.83426,8.62127384365
 12/22  07:00:00,198.210795122,73.5210641729,0.0,0.0,43.513341876,53.238744,3103.32743572,3098.47317572,4.83426,0.02
 12/22  08:00:00,373.718240602,73.5210641729,0.0,0.0,220.879908,53.238744,2582.88638757,2551.63469729,4.83426,26.417430281
 12/22  09:00:00,447.285512094,73.5210641729,0.0,0.0,220.879908,145.652643033,2276.7525359,2205.00570352,36.25695,35.4898823865
 12/22  10:00:00,447.178270054,73.5210641729,0.0,0.0,220.879908,145.652643033,2137.85631692,2056.69335495,36.25695,44.9060119738
 12/22  11:00:00,453.108419052,73.5210641729,0.0,0.0,220.879908,151.653867033,2019.40034239,1917.10020689,48.3426,53.9575355025
 12/22  12:00:00,454.122550078,73.5210641729,0.0,0.0,220.879908,151.653867033,1866.09609158,1772.59085561,48.3426,45.1626359761
 12/22  13:00:00,453.032996077,73.5210641729,0.0,0.0,220.879908,151.653867033,1763.65145203,1651.87281624,48.3426,63.4360357961
 12/22  14:00:00,447.030548672,73.5210641729,0.0,0.0,220.879908,145.652643033,1683.45382725,1604.79816204,24.1713,54.4843652135
 12/22  15:00:00,446.982138189,73.5210641729,0.0,0.0,220.879908,145.652643033,1507.57814257,1438.48226393,24.1713,44.9245786341
 12/22  16:00:00,439.102187422,73.5210641729,0.0,0.0,220.879908,137.835547516,1296.37758894,1237.52034744,4.83426,54.0229815063
 12/22  17:00:00,434.069292056,73.5210641729,0.0,0.0,220.879908,133.019064,1190.79705101,1145.28776384,4.83426,40.6750271691
 12/22  18:00:00,372.282788155,73.5210641729,0.0,0.0,220.879908,53.238744,1443.36831561,1398.8866351,4.83426,39.6474205084
 12/22  19:00:00,372.319896582,73.5210641729,0.0,0.0,220.879908,53.238744,1569.16324603,1519.51804365,4.83426,44.8109423776
 12/22  20:00:00,372.301266818,73.5210641729,0.0,0.0,220.879908,53.238744,1559.92565234,1537.71090945,4.83426,17.3804828893
 12/22  21:00:00,372.309234085,73.5210641729,0.0,0.0,220.879908,53.238744,1567.88846072,1554.36567571,4.83426,8.6885250136
 12/22  22:00:00,118.816835534,1.53161851146,0.0,0.0,43.513341876,52.539744,14.9371952016,1.41345432778,4.83426,8.68948087378
 12/22  23:00:00,118.879685268,1.45868429663,0.0,0.0,43.513341876,52.539744,15.2530535127,1.77019261306,4.83426,8.64860089961
 12/22  24:00:00,120.3744108,1.82335537079,0.0,0.0,43.513341876,52.539744,8.98391891037,4.12965891037,4.83426,0.02
 12/23  01:00:00,121.411973105,3.91656523854,0.0,0.0,43.513341876,52.539744,9.21987812735,4.36561812735,4.83426,0.02
 12/23  02:00:00,122.755041206,5.25321305702,0.0,0.0,43.513341876,52.539744,21.246213622,7.79861043995,4.83426,8.61334318207
 12/23  03:00:00,121.689385438,4.20257044562,0.0,0.0,43.513341876,52.539744,11.8533659949,6.9991059949,4.83426,0.02
 12/23  04:00:00,122.751961387,5.25321305702,0.0,0.0,43.513341876,52.539744,16.7702100464,11.9159500464,4.83426,0.02
 12/23  05:00:00,122.114238487,4.20257044562,0.0,0.0,43.513341876,52.539744,15.6843359809,10.8300759809,4.83426,0.02
 12/23  06:00:00,126.923308464,9.02434121709,0.0,0.0,43.513341876,52.539744,23.796673502,18.942413502,4.83426,0.02
 12/23  07:00:00,125.04719853,7.13567012567,0.0,0.0,43.513341876,52.539744,30.8354842633,17.3878667752,4.83426,8.61335748807
 12/23  08:00:00,124.714600085,6.92927001705,0.0,0.0,43.513341876,52.539744,23.8803749755,19.0261149755,4.83426,0.02
 12/23  09:00:00,104.04078528,4.20257044562,0.0,0.0,43.513341876,52.539744,19.4378342145,14.5835742145,4.83426,0.02
 12/23  10:00:00,105.156676112,5.25321305702,0.0,0.0,43.513341876,52.539744,17.8932858787,13.0390258787,4.83426,0.02
 12/23  11:00:00,104.136836332,4.20257044562,0.0,0.0,43.513341876,52.539744,30.3836499121,8.09207719369,4.83426,17.4573127184
 12/23  12:00:00,105.647898166,4.79589869886,0.0,0.0,43.513341876,52.539744,20.8825271474,7.3878643653,4.83426,8.66040278213
 12/23  13:00:00,101.189280563,1.27634875955,0.0,0.0,43.513341876,52.539744,15.6842473834,2.18771262177,4.83426,8.66227476159
 12/23  14:00:00,101.09156218,1.09401322247,0.0,0.0,43.513341876,52.539744,14.6369702527,1.148730328,4.83426,8.6539799247
 12/23  15:00:00,100.031705889,0.0,0.0,0.0,43.513341876,52.539744,13.488017851,0.0,4.83426,8.65375785098
 12/23  16:00:00,100.014548959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  17:00:00,99.7996890119,0.0,0.0,0.0,43.513341876,52.539744,13.4476305921,0.0,4.83426,8.61337059206
 12/23  18:00:00,117.674707386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,118.008026622,0.364671074158,0.0,0.0,43.513341876,52.539744,5.1387913727,0.284531372696,4.83426,0.02
 12/23  20:00:00,119.154260055,1.09401322247,0.0,0.0,43.513341876,52.539744,5.51933736779,0.665077367789,4.83426,0.02
 12/23  21:00:00,119.474492565,1.45868429663,0.0,0.0,43.513341876,52.539744,5.78505966659,0.930799666594,4.83426,0.02
 12/23  22:00:00,121.324931631,3.51659890837,0.0,0.0,43.513341876,52.539744,43.2552561529,3.07615406878,4.83426,35.3448420842
 12/23  23:00:00,122.267078087,4.80056407052,0.0,0.0,43.513341876,52.539744,11.0187407125,6.1644807125,4.83426,0.02
 12/23  24:00:00,122.859439615,4.42889493887,0.0,0.0,43.513341876,52.539744,11.9031896632,7.04892966322,4.83426,0.02
 12/24  01:00:00,122.483934983,5.02688856377,0.0,0.0,43.513341876,52.539744,15.3757473497,10.5214873497,4.83426,0.02
 12/24  02:00:00,121.878806964,4.42889493887,0.0,0.0,43.513341876,52.539744,24.1195915029,10.6719751167,4.83426,8.61335638629
 12/24  03:00:00,122.477436037,5.02688856377,0.0,0.0,43.513341876,52.539744,19.8201938178,14.9659338178,4.83426,0.02
 12/24  04:00:00,121.871416567,4.42889493887,0.0,0.0,43.513341876,52.539744,19.4883606945,14.6341006945,4.83426,0.02
 12/24  05:00:00,122.90018516,5.02688856377,0.0,0.0,43.513341876,52.539744,25.06858117,20.21432117,4.83426,0.02
 12/24  06:00:00,122.262339284,4.42889493887,0.000121578624731,0.0,43.513341876,52.539744,24.2083401903,19.3540801903,4.83426,0.02
 12/24  07:00:00,127.083555069,9.21703096384,0.0,0.0,43.513341876,52.539744,41.2159955332,27.769897955,4.83426,8.61183757817
 12/24  08:00:00,122.146041677,4.42889493887,0.0,0.0,43.513341876,52.539744,23.5778117561,18.7235517561,4.83426,0.02
 12/24  09:00:00,104.823286387,5.02688856377,0.0,0.0,43.513341876,52.539744,28.3714251249,23.5171651249,4.83426,0.02
 12/24  10:00:00,104.248176984,4.42889493887,0.0,0.0,43.513341876,52.539744,30.9222498116,17.4666744327,4.83426,8.62131537887
 12/24  11:00:00,104.872926966,5.02688856377,0.0,0.0,43.513341876,52.539744,30.0792684484,16.5053176122,4.83426,8.7396908362
 12/24  12:00:00,105.219384001,4.42889493887,0.0,0.0,43.513341876,52.539744,24.8498045103,11.3532998034,4.83426,8.66224470689
 12/24  13:00:00,103.684117709,3.81158351979,0.0,0.0,43.513341876,52.539744,20.9060943566,7.41005691491,4.83426,8.6617774417
 12/24  14:00:00,101.640717316,1.64863623631,0.0,0.0,43.513341876,52.539744,15.6627678066,2.16677669668,4.83426,8.66173110988
 12/24  15:00:00,100.029823872,0.0,0.0,0.0,43.513341876,52.539744,13.4879486066,0.0,4.83426,8.65368860665
 12/24  16:00:00,99.993691531,0.0,0.0,0.0,43.513341876,52.539744,13.4882170803,0.0,4.83426,8.65395708034
 12/24  17:00:00,99.7559778638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  18:00:00,117.632723237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.591390524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,119.087542825,1.09401322247,0.0,0.0,43.513341876,52.539744,5.77333445026,0.919074450262,4.83426,0.02
 12/24  21:00:00,119.923512685,1.97491246394,0.0,0.0,43.513341876,52.539744,15.9073682656,2.45971740449,4.83426,8.6133908611
 12/24  22:00:00,123.000409807,5.25321305702,0.0,0.0,43.513341876,52.539744,42.6959040002,11.3488292022,4.83426,26.5128147981
 12/24  23:00:00,121.608547236,4.20257044562,0.0,0.0,43.513341876,52.539744,19.5972436317,14.7429836317,4.83426,0.02
 12/24  24:00:00,123.660183105,5.25321305702,0.0,0.0,43.513341876,52.539744,36.6334992688,23.186007377,4.83426,8.61323189178
 12/25  01:00:00,121.620652424,4.20257044562,0.0,0.0,43.513341876,52.539744,32.3345720181,27.4803120181,4.83426,0.02
 12/25  02:00:00,124.355952157,6.92927001705,0.0,0.0,43.513341876,52.539744,41.9599362893,37.1056762893,4.83426,0.02
 12/25  03:00:00,133.657306584,16.2256389978,0.0,0.0,43.513341876,52.539744,47.9875661847,43.1333061847,4.83426,0.02
 12/25  04:00:00,127.719685535,10.2813839371,0.0,0.0,43.513341876,52.539744,54.9661098658,50.1118498658,4.83426,0.02
 12/25  05:00:00,136.195915124,18.3207101978,0.0,0.0,43.513341876,52.539744,72.7264784269,59.2787972842,4.83426,8.61342114266
 12/25  06:00:00,134.988811216,17.1300666479,0.0,0.0,43.513341876,52.539744,72.6478972948,67.7936372948,4.83426,0.02
 12/25  07:00:00,150.316862456,32.4166744186,0.0,0.0,43.513341876,52.539744,88.0299994487,83.1757394487,4.83426,0.02
 12/25  08:00:00,136.121782437,18.3657186332,0.0,0.0,43.513341876,52.539744,75.8075678619,70.9533078619,4.83426,0.02
 12/25  09:00:00,113.334442195,13.5029264831,0.0,0.0,43.513341876,52.539744,77.0463533508,72.1920933508,4.83426,0.02
 12/25  10:00:00,107.607908663,7.72451702772,0.0,0.0,43.513341876,52.539744,62.858411906,49.4029635407,4.83426,8.62118836524
 12/25  11:00:00,104.182973376,4.20257044562,0.0,0.0,43.513341876,52.539744,34.8159580613,29.9616980613,4.83426,0.02
 12/25  12:00:00,108.544061729,5.25321305702,2.33856998804,0.0,43.513341876,52.539744,26.3513819637,21.4971219637,4.83426,0.02
 12/25  13:00:00,108.358662778,0.911677685394,7.26405416045,0.0,43.513341876,52.539744,16.2891717052,2.83355266545,4.83426,8.62135903975
 12/25  14:00:00,100.226480138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  15:00:00,100.282287367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,100.256445834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  17:00:00,99.9204710968,0.0,0.0,0.0,43.513341876,52.539744,13.4475135301,0.0,4.83426,8.61325353015
 12/25  18:00:00,117.658067088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  19:00:00,117.575588806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  20:00:00,117.984546505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  21:00:00,117.946037683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  22:00:00,121.243715858,3.52279808941,0.0,0.0,43.513341876,52.539744,19.0649876519,5.6173163829,4.83426,8.61341126896
 12/25  23:00:00,122.225797849,4.81310048512,0.0,0.0,43.513341876,52.539744,15.7977211795,10.9434611795,4.83426,0.02
 12/25  24:00:00,122.964584453,4.56724151978,0.0,0.0,43.513341876,52.539744,18.7333966518,13.8791366518,4.83426,0.02
 12/26  01:00:00,122.309014023,4.88854198287,0.0,0.0,43.513341876,52.539744,24.0162162627,19.1619562627,4.83426,0.02
 12/26  02:00:00,121.991196931,4.56724151978,0.0,0.0,43.513341876,52.539744,35.561084384,22.1054390236,4.83426,8.62138536039
 12/26  03:00:00,122.317366066,4.88854198287,0.0,0.0,43.513341876,52.539744,31.3937412907,26.5394812907,4.83426,0.02
 12/26  04:00:00,121.998862672,4.56724151978,0.0,0.0,43.513341876,52.539744,33.6431919042,28.7889319042,4.83426,0.02
 12/26  05:00:00,124.45134025,4.88854198287,0.0,0.0,43.513341876,52.539744,45.9012973643,32.4455885171,4.83426,8.62144884726
 12/26  06:00:00,128.814993525,9.59541239986,0.0,0.0,43.513341876,52.539744,40.8643664609,36.0101064609,4.83426,0.02
 12/26  07:00:00,196.561513636,73.5210641729,0.00189788448272,0.0,43.513341876,53.238744,2320.61462766,2315.76036766,4.83426,0.02
 12/26  08:00:00,372.065073396,73.5210641729,0.0,0.0,220.879908,53.238744,1601.56977534,1570.31369127,4.83426,26.4218240757
 12/26  09:00:00,445.765248566,73.5210641729,0.00257595892714,0.0,220.879908,145.652643033,1288.44034857,1216.68097861,36.25695,35.5024199537
 12/26  10:00:00,445.578814056,73.5210641729,0.0024396742999,0.0,220.879908,145.652643033,1179.39059827,1089.22948297,36.25695,53.9041652997
 12/26  11:00:00,451.40369149,73.5354290595,0.00140395409653,0.0,220.879908,151.653867033,1080.70349818,987.360154397,48.3426,45.0007437817
 12/26  12:00:00,452.40893978,73.7827280052,0.0,0.0,220.879908,151.653867033,954.359927972,851.795421786,48.3426,54.2219061857
 12/26  13:00:00,452.230881553,74.7185619962,0.0,0.0,220.879908,151.653867033,877.080608581,774.325464977,48.3426,54.4125436037
 12/26  14:00:00,446.981732629,75.5594875439,0.0,0.0,220.879908,145.652643033,815.025317136,727.244565841,24.1713,63.6094512942
 12/26  15:00:00,447.177025251,75.848057974,0.0,0.0,220.879908,145.652643033,751.070833639,681.946269486,24.1713,44.9532641526
 12/26  16:00:00,438.973017326,75.5146802072,0.0,0.0,220.879908,137.835547516,697.309340845,638.439261356,4.83426,54.0358194897
 12/26  17:00:00,432.300063018,73.823740723,0.0,0.0,220.879908,133.019064,659.741323843,619.189870968,4.83426,35.7171928757
 12/26  18:00:00,370.697309631,73.5210641729,0.0,0.0,220.879908,53.238744,973.342917594,923.869062133,4.83426,44.639595461
 12/26  19:00:00,371.92969175,73.5210641729,0.0,0.0,220.879908,53.238744,1151.63959305,1101.9767019,4.83426,44.8286311513
 12/26  20:00:00,372.180413302,73.5210641729,0.0,0.0,220.879908,53.238744,1144.28054427,1130.74464158,4.83426,8.701642688
 12/26  21:00:00,372.185186857,73.5210641729,0.0,0.0,220.879908,53.238744,1184.80741826,1162.61446297,4.83426,17.3586952953
 12/26  22:00:00,117.285056214,0.0,0.0,0.0,43.513341876,52.539744,13.5242749313,0.0,4.83426,8.69001493129
