Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  23:00:00,117.3929563,0.0,0.0,0.0,43.513341876,52.539744,13.4838123941,0.0,4.83426,8.64955239413
 12/26  24:00:00,119.603029235,1.09401322247,0.0,0.0,43.513341876,52.539744,5.04055563551,0.186295635509,4.83426,0.02
 12/27  01:00:00,119.117459064,1.64101983371,0.0,0.0,43.513341876,52.539744,5.1786781931,0.324418193102,4.83426,0.02
 12/27  02:00:00,118.937158138,1.45868429663,0.0,0.0,43.513341876,52.539744,13.7701489827,0.314690752144,4.83426,8.62119823056
 12/27  03:00:00,119.297723446,1.82335537079,0.0,0.0,43.513341876,52.539744,5.42976025938,0.575500259375,4.83426,0.02
 12/27  04:00:00,119.847277523,2.37797838462,0.0,0.0,43.513341876,52.539744,5.56919732129,0.714937321291,4.83426,0.02
 12/27  05:00:00,122.540544746,4.64268301753,0.0,0.0,43.513341876,52.539744,14.9075650479,1.45190416641,4.83426,8.62140088145
 12/27  06:00:00,122.066999591,4.20257044562,0.0,0.0,43.513341876,52.539744,6.40841919451,1.55415919451,4.83426,0.02
 12/27  07:00:00,195.595037394,73.5210641729,0.0,0.0,43.513341876,53.238744,1790.92039119,1786.06613119,4.83426,0.02
 12/27  08:00:00,372.480424718,73.5210641729,0.0,0.0,220.879908,53.238744,1548.32724412,1517.06881511,4.83426,26.4241690099
 12/27  09:00:00,446.935851249,73.5210641729,0.00217192828127,0.0,220.879908,145.652643033,1372.68520818,1300.92209594,36.25695,35.5061622396
 12/27  10:00:00,446.982739355,73.5210641729,0.00214780027883,0.0,220.879908,145.652643033,1337.50390007,1247.33250645,36.25695,53.914443622
 12/27  11:00:00,452.993340593,73.5210641729,0.00126625347111,0.0,220.879908,151.653867033,1327.57115956,1234.2213712,48.3426,45.007188364
 12/27  12:00:00,454.013800674,73.5210641729,0.0,0.0,220.879908,151.653867033,1294.23021931,1191.65345786,48.3426,54.2341614469
 12/27  13:00:00,452.980691702,73.5210641729,0.0,0.0,220.879908,151.653867033,1281.12453756,1178.35508814,48.3426,54.4268494276
 12/27  14:00:00,447.008453695,73.5210641729,0.0,0.0,220.879908,145.652643033,1257.01195306,1169.23249341,24.1713,63.6081596517
 12/27  15:00:00,446.944121648,73.5216637372,0.0,0.0,220.879908,145.652643033,1195.96832213,1126.84384328,24.1713,44.9531788509
 12/27  16:00:00,439.015492316,73.5210641729,0.0,0.0,220.879908,137.835547516,1128.26958001,1069.38861614,4.83426,54.0467038628
 12/27  17:00:00,434.072202655,73.5210641729,0.0,0.0,220.879908,133.019064,1089.70420494,1049.15063044,4.83426,35.7193144996
 12/27  18:00:00,372.252831701,73.5210641729,0.0,0.0,220.879908,53.238744,1364.44060553,1314.9622934,4.83426,44.6440521232
 12/27  19:00:00,372.279365759,73.5210641729,0.0,0.0,220.879908,53.238744,1468.10439821,1418.43527439,4.83426,44.8348638172
 12/27  20:00:00,372.68267025,73.5210641729,0.0,0.0,220.879908,53.238744,1430.06494303,1407.84743142,4.83426,17.383251609
 12/27  21:00:00,372.65088038,73.5210641729,0.0,0.0,220.879908,53.238744,1383.25250765,1369.72834905,4.83426,8.68989860392
 12/27  22:00:00,118.511238247,0.911677685394,0.0,0.0,43.513341876,52.539744,13.7052675828,0.180564407362,4.83426,8.69044317547
 12/27  23:00:00,119.070113888,1.64101983371,0.0,0.0,43.513341876,52.539744,14.0165495976,0.532597410237,4.83426,8.6496921874
 12/27  24:00:00,119.999948166,1.45868429663,0.0,0.0,43.513341876,52.539744,5.49024687424,0.635986874239,4.83426,0.02
 12/28  01:00:00,119.335323833,1.82335537079,0.0,0.0,43.513341876,52.539744,14.4689674579,1.01324868069,4.83426,8.62145877718
 12/28  02:00:00,118.991161583,1.45868429663,0.0,0.0,43.513341876,52.539744,5.69521333308,0.840953333083,4.83426,0.02
 12/28  03:00:00,119.381689692,1.82335537079,0.0,0.0,43.513341876,52.539744,5.98482545116,1.13056545116,4.83426,0.02
 12/28  04:00:00,119.039240028,1.45868429663,0.0,0.0,43.513341876,52.539744,14.3228555256,0.867106796781,4.83426,8.62148872883
 12/28  05:00:00,119.857517253,1.82335537079,0.0,0.0,43.513341876,52.539744,5.92602689681,1.07176689681,4.83426,0.02
 12/28  06:00:00,119.486672669,1.45868429663,0.0,0.0,43.513341876,52.539744,5.67084215228,0.816582152283,4.83426,0.02
 12/28  07:00:00,193.021576729,73.5210641729,0.0,0.0,43.513341876,53.238744,978.110384509,964.654609136,4.83426,8.62151537365
 12/28  08:00:00,370.126844321,73.5210641729,0.0,0.0,220.879908,53.238744,727.820591967,696.565663043,4.83426,26.4206689241
 12/28  09:00:00,444.495871053,73.5210641729,0.00187345942982,0.0,220.879908,145.652643033,542.85474773,471.092500636,36.25695,35.5052970934
 12/28  10:00:00,444.548244224,73.5213912912,0.00311243386912,0.0,220.879908,145.652643033,467.690652229,386.494044942,36.25695,44.9396572864
 12/28  11:00:00,457.897355535,73.6948751671,7.0418118989,0.0,220.879908,151.653867033,351.897634055,258.550535128,48.3426,45.0044989269
 12/28  12:00:00,504.532040745,74.7988319661,50.9855686276,0.0,220.879908,151.653867033,229.824573691,127.226069668,48.3426,54.2559040237
 12/28  13:00:00,559.902085417,76.2465549174,105.222708871,0.0,220.879908,151.653867033,171.254312738,59.4188033652,48.3426,63.4929093732
 12/28  14:00:00,595.971145127,77.5050998416,145.784358856,0.0,220.879908,145.652643033,116.630498595,37.9286331921,24.1713,54.5305654024
 12/28  15:00:00,610.792208712,78.2138475663,159.913489347,0.0,220.879908,145.652643033,113.31793735,35.2029406945,24.1713,53.9436966556
 12/28  16:00:00,538.976372992,77.7551950341,97.0393827018,0.0,220.879908,137.835547516,135.725171443,85.8314337485,4.83426,45.0594776949
 12/28  17:00:00,435.508585889,74.7705368326,2.55329228846,0.0,220.879908,133.019064,212.053353072,162.570692151,4.83426,44.6484009209
 12/28  18:00:00,369.967321045,73.5752213618,0.0,0.0,220.879908,53.238744,556.132614655,515.575690343,4.83426,35.7226643121
 12/28  19:00:00,370.126088917,73.5210641729,0.0,0.0,220.879908,53.238744,787.944361458,729.306536137,4.83426,53.8035653201
 12/28  20:00:00,370.78447867,73.5210641729,0.0,0.0,220.879908,53.238744,853.639567438,840.102493049,4.83426,8.7028143893
 12/28  21:00:00,371.035626559,73.5210641729,0.0,0.0,220.879908,53.238744,914.748128711,901.223978906,4.83426,8.68988980538
 12/28  22:00:00,117.666697966,0.0,0.0,0.0,43.513341876,52.539744,22.1940560944,0.0,4.83426,17.3597960944
 12/28  23:00:00,117.441141351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  24:00:00,118.543391616,0.0,0.0,0.0,43.513341876,52.539744,13.4714620391,0.0,4.83426,8.63720203911
 12/29  01:00:00,117.505491559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  02:00:00,117.517169354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  03:00:00,117.511961815,0.0,0.0,0.0,43.513341876,52.539744,13.4556611283,0.0,4.83426,8.62140112827
 12/29  04:00:00,117.503655336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  05:00:00,120.715281244,1.09401322247,0.0,0.0,43.513341876,52.539744,5.21952895611,0.365268956106,4.83426,0.02
 12/29  06:00:00,122.747395825,3.46220895754,0.0,0.0,43.513341876,52.539744,14.6280126246,1.17231015701,4.83426,8.62144246764
 12/29  07:00:00,196.202105299,73.5210641729,0.0,0.0,43.513341876,53.238744,2115.23474983,2110.38048983,4.83426,0.02
 12/29  08:00:00,372.597092085,73.5210641729,0.0,0.0,220.879908,53.238744,1909.14977224,1877.89346502,4.83426,26.4220472218
 12/29  09:00:00,446.91846741,73.5210641729,0.0,0.0,220.879908,145.652643033,1530.81568963,1459.04551628,36.25695,35.513223351
 12/29  10:00:00,445.372935135,73.5574880345,0.00228219408057,0.0,220.879908,145.652643033,932.620892732,851.41392341,36.25695,44.9500193217
 12/29  11:00:00,451.014828115,73.9014798754,0.00188046568928,0.0,220.879908,151.653867033,575.215400463,472.863366576,48.3426,54.0094338869
 12/29  12:00:00,461.90100045,75.2243112189,8.58943579838,0.0,220.879908,151.653867033,350.59430203,248.015662522,48.3426,54.236039508
 12/29  13:00:00,556.238656933,76.9042626001,101.16791893,0.0,220.879908,151.653867033,196.963897598,94.1920248894,48.3426,54.4292727085
 12/29  14:00:00,659.883265439,78.2299585638,208.541743302,0.0,220.879908,145.652643033,95.1905965414,7.38276302801,24.1713,63.6365335134
 12/29  15:00:00,722.242732756,79.1432335065,269.702929791,0.0,220.879908,145.652643033,69.1387607561,0.0,24.1713,44.9674607561
 12/29  16:00:00,724.389071553,79.1065885254,279.748323476,0.0,220.879908,137.835547516,59.8918391915,0.998169787819,4.83426,54.0594094037
 12/29  17:00:00,524.364136246,75.7788910928,89.6300751284,0.0,220.879908,133.019064,81.1320880204,40.5674307082,4.83426,35.7303973122
 12/29  18:00:00,370.086726651,73.7319492791,0.0,0.0,220.879908,53.238744,431.517894745,382.029355758,4.83426,44.654278987
 12/29  19:00:00,370.160506782,73.54321586,0.0,0.0,220.879908,53.238744,705.131535486,655.453083776,4.83426,44.8441917092
 12/29  20:00:00,370.393852091,73.5210641729,0.0,0.0,220.879908,53.238744,814.950832928,799.737534998,4.83426,10.3790379297
 12/29  21:00:00,370.671042062,73.5210641729,0.0,0.0,220.879908,53.238744,903.752382169,883.233863619,4.83426,15.6842585497
 12/29  22:00:00,117.355418488,0.0,0.0,0.0,43.513341876,52.539744,13.5246015551,0.0,4.83426,8.69034155508
 12/29  23:00:00,117.441955135,0.0,0.0,0.0,43.513341876,52.539744,13.4837570719,0.0,4.83426,8.64949707194
 12/29  24:00:00,118.548901171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.507595643,0.0,0.0,0.0,43.513341876,52.539744,13.446889438,0.0,4.83426,8.61262943803
 12/30  02:00:00,117.519559777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.514966957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  04:00:00,117.506431625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  05:00:00,119.022790638,1.09401322247,0.0,0.0,43.513341876,52.539744,5.18803111065,0.333771110646,4.83426,0.02
 12/30  06:00:00,119.367619977,1.47408598136,0.0,0.0,43.513341876,52.539744,13.9244223652,0.476744987561,4.83426,8.61341737766
 12/30  07:00:00,122.94813119,5.02688856377,0.0,0.0,43.513341876,52.539744,6.52979896461,1.67553896461,4.83426,0.02
 12/30  08:00:00,121.68228849,3.89613908295,0.0,0.0,43.513341876,52.539744,6.08531788694,1.23105788694,4.83426,0.02
 12/30  09:00:00,104.883341166,5.02688856377,0.0,0.0,43.513341876,52.539744,6.76885396416,1.91459396416,4.83426,0.02
 12/30  10:00:00,103.725909681,3.8206975852,0.0,0.0,43.513341876,52.539744,6.17666229068,1.32240229068,4.83426,0.02
 12/30  11:00:00,102.977841989,3.0129629082,0.0,0.0,43.513341876,52.539744,23.2883734086,0.991191197542,4.83426,17.4629222111
 12/30  12:00:00,101.264731834,0.364671074158,0.0,0.0,43.513341876,52.539744,13.6105257364,0.113304061004,4.83426,8.66296167544
 12/30  13:00:00,100.016691112,0.0,0.0,0.0,43.513341876,52.539744,13.4953535857,0.0,4.83426,8.66109358567
 12/30  14:00:00,100.15535871,0.0,0.0,0.0,43.513341876,52.539744,13.4885978585,0.0,4.83426,8.65433785853
 12/30  15:00:00,100.241963463,0.0,0.0,0.0,43.513341876,52.539744,13.4889639036,0.0,4.83426,8.65470390357
 12/30  16:00:00,100.239037312,0.0,0.0,0.0,43.513341876,52.539744,13.4893317216,0.0,4.83426,8.65507172164
 12/30  17:00:00,99.9324770451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,117.720083186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,117.637531329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,118.028121285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,117.986552844,0.0,0.0,0.0,43.513341876,52.539744,13.4478139262,0.0,4.83426,8.61355392621
 12/30  22:00:00,118.512291571,0.729342148315,0.0,0.0,43.513341876,52.539744,31.6203495324,0.260677432774,4.83426,26.5254120997
 12/30  23:00:00,120.508612769,3.06394992187,0.0,0.0,43.513341876,52.539744,5.85880688223,1.00454688223,4.83426,0.02
 12/30  24:00:00,122.862239677,4.42889493887,0.0,0.0,43.513341876,52.539744,15.1433765598,1.69557974019,4.83426,8.61353681961
 12/31  01:00:00,122.46716423,5.02688856377,0.0,0.0,43.513341876,52.539744,7.60659018379,2.75233018379,4.83426,0.02
 12/31  02:00:00,121.869339665,4.42889493887,0.0,0.0,43.513341876,52.539744,9.16167626248,4.30741626248,4.83426,0.02
 12/31  03:00:00,127.080744112,9.63604520385,0.0,0.0,43.513341876,52.539744,13.3424827014,8.48822270141,4.83426,0.02
 12/31  04:00:00,126.90775716,9.45706581895,0.0,0.0,43.513341876,52.539744,17.3825491538,12.5282891538,4.83426,0.02
 12/31  05:00:00,136.374439376,18.4917181197,0.0,0.0,43.513341876,52.539744,32.3979177137,18.9500914832,4.83426,8.61356623043
 12/31  06:00:00,135.578766824,17.7175625049,0.0,0.0,43.513341876,52.539744,27.4192712922,22.5650112922,4.83426,0.02
 12/31  07:00:00,140.838656009,22.9439270228,0.0,0.0,43.513341876,52.539744,37.2246986512,32.3704386512,4.83426,0.02
 12/31  08:00:00,144.246787702,26.4930487249,0.0,0.0,43.513341876,52.539744,32.2780347524,27.4237747524,4.83426,0.02
 12/31  09:00:00,112.015943058,12.1911520225,0.0,0.0,43.513341876,52.539744,30.8637204213,26.0094604213,4.83426,0.02
 12/31  10:00:00,104.318218978,4.42889493887,0.0,0.0,43.513341876,52.539744,31.2428935278,17.7869686835,4.83426,8.62166484426
 12/31  11:00:00,104.995223507,5.02688856377,0.0,0.0,43.513341876,52.539744,35.6511901449,13.3534104587,4.83426,17.4635196861
 12/31  12:00:00,104.922486939,4.01673587979,0.0,0.0,43.513341876,52.539744,20.9894156391,7.49174640706,4.83426,8.66340923206
 12/31  13:00:00,102.432524681,1.64863623631,0.714080100753,0.0,43.513341876,52.539744,15.6167581846,2.11953207813,4.83426,8.66296610651
 12/31  14:00:00,100.185703721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  15:00:00,100.242472943,0.0,0.0,0.0,43.513341876,52.539744,13.4894370429,0.0,4.83426,8.65517704294
 12/31  16:00:00,100.215077087,0.0,0.0,0.0,43.513341876,52.539744,13.4888967036,0.0,4.83426,8.65463670363
 12/31  17:00:00,99.9031727698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,117.6845282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,117.612861722,0.0,0.0,0.0,43.513341876,52.539744,13.4476814065,0.0,4.83426,8.61342140654
 12/31  20:00:00,118.016828602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  21:00:00,118.338719769,0.364671074158,0.0,0.0,43.513341876,52.539744,5.19000984044,0.335749840437,4.83426,0.02
 12/31  22:00:00,121.55842484,3.79010221399,0.0,0.0,43.513341876,52.539744,43.4583253173,3.25928500241,4.83426,35.3647803149
 12/31  23:00:00,122.087852528,4.66221748961,0.0,0.0,43.513341876,52.539744,10.9332818729,6.07902187291,4.83426,0.02
 12/31  24:00:00,123.198766152,4.79356601303,0.0,0.0,43.513341876,52.539744,12.6017817518,7.7475217518,4.83426,0.02
